Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,433.5,103.5,1.4,15.1,246.5,74.14,60.37
2018,2,1,9,30,463.0,114.0,1.4,15.6,282.0,80.46,65.71
2018,2,1,9,45,504.0,119.5,1.4,16.05,319.5,83.27,67.94
2018,2,1,10,0,545.0,125.0,1.4,16.5,357.0,102.9,70.5
2018,2,1,10,15,646.0,110.0,1.4,16.95,404.5,133.09,80.38
2018,2,1,10,30,747.0,95.0,1.4,17.4,452.0,172.47,104.19
2018,2,1,10,45,718.0,107.5,1.45,17.9,465.0,218.34,143.33
2018,2,1,11,0,689.0,120.0,1.5,18.4,478.0,260.84,181.43
2018,2,1,11,15,691.0,124.5,1.5,18.7,494.0,301.98,217.71
2018,2,1,11,30,693.0,129.0,1.5,19.0,510.0,342.21,253.0
2018,2,1,11,45,682.0,134.5,1.55,19.3,515.0,377.42,284.11
2018,2,1,12,0,671.0,140.0,1.6,19.6,520.0,410.38,312.72
2018,2,1,12,15,689.0,135.5,1.6,19.75,527.0,445.06,341.78
2018,2,1,12,30,707.0,131.0,1.6,19.9,534.0,479.12,369.85
2018,2,1,12,45,780.0,109.0,1.65,20.05,550.0,524.43,406.19
2018,2,1,13,0,853.0,87.0,1.7,20.2,566.0,570.09,442.48
2018,2,1,13,15,881.0,77.5,1.65,20.2,562.5,600.77,466.97
2018,2,1,13,30,909.0,68.0,1.6,20.2,559.0,631.23,491.01
2018,2,1,13,45,863.5,76.0,1.6,20.2,529.0,632.71,493.43
2018,2,1,14,0,818.0,84.0,1.6,20.2,499.0,633.84,495.46
2018,2,1,14,15,759.5,93.0,1.55,20.05,462.0,619.75,486.13
2018,2,1,14,30,701.0,102.0,1.5,19.9,425.0,604.46,475.69
2018,2,1,14,45,701.0,92.5,1.45,19.8,396.0,602.21,475.52
2018,2,1,15,0,701.0,83.0,1.4,19.7,367.0,596.96,472.89
2018,2,1,15,15,730.0,71.0,1.4,19.7,341.5,602.5,478.54
2018,2,1,15,30,759.0,59.0,1.4,19.7,316.0,607.84,483.39
2018,2,1,15,45,732.5,54.5,1.3,18.55,276.0,581.58,465.32
2018,2,1,16,0,706.0,50.0,1.2,17.4,236.0,553.04,444.56
2018,2,1,16,15,653.5,45.5,1.25,16.8,193.0,505.58,407.83
2018,2,1,16,30,601.0,41.0,1.3,16.2,150.0,457.17,368.12
2018,2,1,16,45,500.0,35.5,1.4,15.6,108.5,384.22,306.03
2018,2,1,17,0,399.0,30.0,1.5,15.0,67.0,308.74,228.2
2018,2,1,17,15,245.0,19.0,1.5,14.85,38.0,182.69,0.0
2018,2,1,17,30,91.0,8.0,1.5,14.7,9.0,56.28,0.0
2018,2,1,17,45,45.5,4.0,1.5,14.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,15,41.5,7.5,1.2,12.85,9.0,6.82,0.0
2018,2,2,7,30,83.0,15.0,1.3,13.3,18.0,13.64,0.0
2018,2,2,7,45,147.5,30.0,1.4,13.7,45.0,23.47,11.85
2018,2,2,8,0,212.0,45.0,1.5,14.1,72.0,34.73,24.32
2018,2,2,8,15,402.0,47.5,1.6,14.45,124.5,37.3,27.25
2018,2,2,8,30,592.0,50.0,1.7,14.8,177.0,38.42,28.55
2018,2,2,8,45,515.5,70.0,1.75,15.15,198.0,53.15,41.75
2018,2,2,9,0,439.0,90.0,1.8,15.5,219.0,65.56,52.73
2018,2,2,9,15,460.0,101.5,1.9,15.85,254.0,72.75,58.98
2018,2,2,9,30,481.0,113.0,2.0,16.2,289.0,79.74,64.94
2018,2,2,9,45,485.0,125.0,2.05,16.55,318.0,86.76,70.86
2018,2,2,10,0,489.0,137.0,2.1,16.9,347.0,110.57,77.2
2018,2,2,10,15,481.0,151.0,2.15,17.3,370.0,150.29,100.58
2018,2,2,10,30,473.0,165.0,2.2,17.7,393.0,189.17,129.71
2018,2,2,10,45,518.0,161.5,2.2,18.15,423.0,223.94,156.33
2018,2,2,11,0,563.0,158.0,2.2,18.6,453.0,262.23,187.52
2018,2,2,11,15,652.0,137.5,2.2,18.9,490.0,303.64,220.96
2018,2,2,11,30,741.0,117.0,2.2,19.2,527.0,349.81,259.03
2018,2,2,11,45,834.0,94.5,2.2,19.5,564.0,403.44,303.15
2018,2,2,12,0,927.0,72.0,2.2,19.8,601.0,460.37,349.7
2018,2,2,12,15,926.0,73.0,2.2,19.95,603.0,498.82,382.67
2018,2,2,12,30,925.0,74.0,2.2,20.1,605.0,534.86,413.04
2018,2,2,12,45,921.5,74.0,2.25,20.25,599.5,566.03,439.27
2018,2,2,13,0,918.0,74.0,2.3,20.4,594.0,594.34,462.82
2018,2,2,13,15,912.5,74.0,2.25,20.4,581.0,618.53,482.71
2018,2,2,13,30,907.0,74.0,2.2,20.4,568.0,639.61,499.93
2018,2,2,13,45,893.0,74.0,2.2,20.45,545.5,652.17,510.79
2018,2,2,14,0,879.0,74.0,2.2,20.5,523.0,661.25,518.97
2018,2,2,14,15,852.0,72.5,2.1,20.4,489.0,656.59,516.72
2018,2,2,14,30,825.0,71.0,2.0,20.3,455.0,653.1,515.1
2018,2,2,14,45,808.0,70.0,1.9,20.15,424.0,649.16,513.22
2018,2,2,15,0,791.0,69.0,1.8,20.0,393.0,642.08,508.75
2018,2,2,15,15,724.5,72.5,1.8,20.0,347.5,603.23,480.64
2018,2,2,15,30,658.0,76.0,1.8,20.0,302.0,565.84,452.93
2018,2,2,15,45,621.0,71.0,1.5,19.15,262.0,533.05,428.32
2018,2,2,16,0,584.0,66.0,1.2,18.3,222.0,498.46,401.22
2018,2,2,16,15,479.5,61.5,1.25,17.65,174.0,418.79,339.13
2018,2,2,16,30,375.0,57.0,1.3,17.0,126.0,337.07,273.07
2018,2,2,16,45,353.5,44.5,1.3,16.4,95.0,305.91,244.64
2018,2,2,17,0,332.0,32.0,1.3,15.8,64.0,272.39,204.13
2018,2,2,17,15,197.0,20.0,1.35,15.5,36.5,158.84,0.0
2018,2,2,17,30,62.0,8.0,1.4,15.2,9.0,40.87,0.0
2018,2,2,17,45,31.0,4.0,1.45,14.95,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,114.0,9.0,2.35,13.65,13.5,8.19,0.0
2018,2,3,7,30,228.0,18.0,2.4,14.2,27.0,16.37,0.0
2018,2,3,7,45,374.0,26.5,2.45,14.7,65.0,21.74,10.94
2018,2,3,8,0,520.0,35.0,2.5,15.2,103.0,30.74,20.83
2018,2,3,8,15,594.0,40.5,2.55,15.7,147.0,34.6,24.75
2018,2,3,8,30,668.0,46.0,2.6,16.2,191.0,38.52,28.46
2018,2,3,8,45,714.0,50.0,2.6,16.65,235.5,41.01,30.77
2018,2,3,9,0,760.0,54.0,2.6,17.1,280.0,43.53,33.0
2018,2,3,9,15,789.0,56.5,2.7,17.55,321.0,44.75,33.99
2018,2,3,9,30,818.0,59.0,2.8,18.0,362.0,46.01,34.99
2018,2,3,9,45,837.5,61.5,2.85,18.45,399.0,53.81,41.67
2018,2,3,10,0,857.0,64.0,2.9,18.9,436.0,83.22,45.54
2018,2,3,10,15,872.0,66.0,2.9,19.25,467.5,133.64,70.75
2018,2,3,10,30,887.0,68.0,2.9,19.6,499.0,184.7,107.37
2018,2,3,10,45,897.5,69.0,2.9,19.9,524.0,234.5,148.71
2018,2,3,11,0,908.0,70.0,2.9,20.2,549.0,284.01,192.23
2018,2,3,11,15,915.0,70.5,2.85,20.45,567.0,331.57,234.97
2018,2,3,11,30,922.0,71.0,2.8,20.7,585.0,378.07,276.55
2018,2,3,11,45,925.0,71.5,2.75,20.95,595.0,421.77,315.25
2018,2,3,12,0,928.0,72.0,2.7,21.2,605.0,463.67,351.6
2018,2,3,12,15,928.0,72.5,2.65,21.25,607.5,502.2,384.73
2018,2,3,12,30,928.0,73.0,2.6,21.3,610.0,538.37,415.22
2018,2,3,12,45,925.5,73.0,2.55,21.4,604.5,570.19,441.66
2018,2,3,13,0,923.0,73.0,2.5,21.5,599.0,599.21,465.38
2018,2,3,13,15,918.5,72.0,2.45,21.5,586.0,623.09,485.03
2018,2,3,13,30,914.0,71.0,2.4,21.5,573.0,643.84,502.03
2018,2,3,13,45,905.0,70.0,2.35,21.5,552.0,658.55,514.33
2018,2,3,14,0,896.0,69.0,2.3,21.5,531.0,669.89,524.01
2018,2,3,14,15,884.5,67.5,2.2,21.35,503.5,675.64,529.51
2018,2,3,14,30,873.0,66.0,2.1,21.2,476.0,678.02,532.18
2018,2,3,14,45,856.5,64.5,2.0,21.1,443.0,673.69,529.58
2018,2,3,15,0,840.0,63.0,1.9,21.0,410.0,666.16,524.7
2018,2,3,15,15,816.0,60.0,1.9,21.0,371.0,654.18,516.94
2018,2,3,15,30,792.0,57.0,1.9,21.0,332.0,633.8,502.78
2018,2,3,15,45,738.5,56.0,1.6,20.1,286.5,593.13,472.99
2018,2,3,16,0,685.0,55.0,1.3,19.2,241.0,550.46,440.41
2018,2,3,16,15,610.0,51.5,1.3,18.7,195.0,494.08,396.7
2018,2,3,16,30,535.0,48.0,1.3,18.2,149.0,433.85,348.0
2018,2,3,16,45,447.0,40.5,1.3,17.7,109.0,361.25,287.09
2018,2,3,17,0,359.0,33.0,1.3,17.2,69.0,290.89,219.38
2018,2,3,17,15,207.5,20.5,1.35,17.0,39.0,167.8,11.58
2018,2,3,17,30,56.0,8.0,1.4,16.8,9.0,37.8,0.0
2018,2,3,17,45,28.0,4.0,1.4,16.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,4.5,1.15,13.25,4.5,4.09,0.0
2018,2,4,7,30,1.0,9.0,1.2,13.7,9.0,7.91,0.0
2018,2,4,7,45,0.5,19.5,1.25,14.15,19.5,17.18,7.82
2018,2,4,8,0,0.0,30.0,1.3,14.6,30.0,26.45,17.29
2018,2,4,8,15,0.0,42.0,1.4,15.0,42.0,36.94,26.94
2018,2,4,8,30,0.0,54.0,1.5,15.4,54.0,47.18,36.25
2018,2,4,8,45,116.0,80.5,1.65,15.8,115.5,64.66,51.81
2018,2,4,9,0,232.0,107.0,1.8,16.2,177.0,80.06,65.32
2018,2,4,9,15,327.5,116.0,1.85,16.55,230.0,81.99,66.87
2018,2,4,9,30,423.0,125.0,1.9,16.9,283.0,87.43,71.43
2018,2,4,9,45,427.5,138.0,1.9,17.2,311.5,94.94,77.72
2018,2,4,10,0,432.0,151.0,1.9,17.5,340.0,120.57,85.22
2018,2,4,10,15,385.0,173.5,1.9,17.8,351.0,164.65,115.33
2018,2,4,10,30,338.0,196.0,1.9,18.1,362.0,198.33,142.53
2018,2,4,10,45,445.0,179.5,1.9,18.4,409.5,226.19,160.89
2018,2,4,11,0,552.0,163.0,1.9,18.7,457.0,266.69,191.4
2018,2,4,11,15,706.0,126.5,1.9,19.0,515.0,313.95,227.55
2018,2,4,11,30,860.0,90.0,1.9,19.3,573.0,373.76,275.0
2018,2,4,11,45,894.5,82.5,1.9,19.55,593.0,422.9,316.83
2018,2,4,12,0,929.0,75.0,1.9,19.8,613.0,469.85,356.37
2018,2,4,12,15,929.5,75.5,1.9,20.0,615.5,508.78,389.38
2018,2,4,12,30,930.0,76.0,1.9,20.2,618.0,545.39,419.8
2018,2,4,12,45,927.5,76.0,1.9,20.4,612.5,577.4,446.09
2018,2,4,13,0,925.0,76.0,1.9,20.6,607.0,606.6,469.7
2018,2,4,13,15,921.0,75.0,1.85,20.65,594.0,630.95,489.31
2018,2,4,13,30,917.0,74.0,1.8,20.7,581.0,652.18,506.27
2018,2,4,13,45,909.5,72.5,1.8,20.8,560.0,667.45,518.89
2018,2,4,14,0,902.0,71.0,1.8,20.9,539.0,679.36,528.94
2018,2,4,14,15,890.5,69.0,1.75,20.9,511.5,684.67,533.97
2018,2,4,14,30,879.0,67.0,1.7,20.9,484.0,686.55,536.04
2018,2,4,14,45,863.0,65.0,1.6,20.85,450.5,681.99,533.08
2018,2,4,15,0,847.0,63.0,1.5,20.8,417.0,674.18,527.83
2018,2,4,15,15,823.0,61.0,1.5,20.8,378.0,663.43,521.09
2018,2,4,15,30,799.0,59.0,1.5,20.8,339.0,644.22,508.0
2018,2,4,15,45,765.0,55.0,1.25,19.95,296.0,612.91,485.33
2018,2,4,16,0,731.0,51.0,1.0,19.1,253.0,579.33,460.08
2018,2,4,16,15,678.0,47.0,1.0,18.65,208.5,531.26,423.61
2018,2,4,16,30,625.0,43.0,1.0,18.2,164.0,482.12,384.11
2018,2,4,16,45,537.5,37.0,1.05,17.7,121.0,408.47,323.4
2018,2,4,17,0,450.0,31.0,1.1,17.2,78.0,345.16,261.85
2018,2,4,17,15,281.5,20.5,1.15,16.9,45.0,213.02,51.32
2018,2,4,17,30,113.0,10.0,1.2,16.6,12.0,71.07,0.0
2018,2,4,17,45,56.5,5.0,1.3,16.25,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,7,15,110.5,10.5,1.1,14.15,15.5,9.55,0.0
2018,2,5,7,30,221.0,21.0,1.2,14.5,31.0,17.96,0.0
2018,2,5,7,45,264.0,32.0,1.25,14.9,58.0,26.49,15.43
2018,2,5,8,0,307.0,43.0,1.3,15.3,85.0,33.24,23.13
2018,2,5,8,15,290.5,61.0,1.35,15.7,112.5,46.24,35.03
2018,2,5,8,30,274.0,79.0,1.4,16.1,140.0,58.72,46.31
2018,2,5,8,45,272.5,96.0,1.5,16.45,168.0,72.84,58.85
2018,2,5,9,0,271.0,113.0,1.6,16.8,196.0,84.27,68.83
2018,2,5,9,15,325.5,123.5,1.6,17.25,237.0,91.42,74.88
2018,2,5,9,30,380.0,134.0,1.6,17.7,278.0,93.26,76.22
2018,2,5,9,45,400.0,145.0,1.65,18.1,309.5,99.35,81.21
2018,2,5,10,0,420.0,156.0,1.7,18.5,341.0,124.74,87.98
2018,2,5,10,15,431.5,166.0,1.7,18.95,368.0,160.24,109.09
2018,2,5,10,30,443.0,176.0,1.7,19.4,395.0,196.81,135.93
2018,2,5,10,45,406.5,194.5,1.75,19.8,403.0,231.21,165.49
2018,2,5,11,0,370.0,213.0,1.8,20.2,411.0,263.76,194.13
2018,2,5,11,15,533.0,173.0,1.8,20.45,469.0,301.84,221.57
2018,2,5,11,30,696.0,133.0,1.8,20.7,527.0,354.91,262.46
2018,2,5,11,45,800.0,106.0,1.75,20.9,566.5,408.47,305.58
2018,2,5,12,0,904.0,79.0,1.7,21.1,606.0,465.88,351.6
2018,2,5,12,15,881.0,86.5,1.7,21.2,602.0,499.59,380.49
2018,2,5,12,30,858.0,94.0,1.7,21.3,598.0,529.98,406.09
2018,2,5,12,45,869.0,90.0,1.75,21.4,596.5,564.04,433.99
2018,2,5,13,0,880.0,86.0,1.8,21.5,595.0,594.39,458.7
2018,2,5,13,15,887.5,81.0,1.8,21.45,585.0,620.5,479.98
2018,2,5,13,30,895.0,76.0,1.8,21.4,575.0,643.97,499.07
2018,2,5,13,45,893.5,73.5,1.85,21.4,556.5,661.59,513.86
2018,2,5,14,0,892.0,71.0,1.9,21.4,538.0,676.09,526.3
2018,2,5,14,15,881.5,69.5,1.9,21.3,511.5,682.49,532.63
2018,2,5,14,30,871.0,68.0,1.9,21.2,485.0,685.54,535.98
2018,2,5,14,45,854.5,66.5,1.85,21.1,451.5,681.17,533.66
2018,2,5,15,0,838.0,65.0,1.8,21.0,418.0,679.12,533.11
2018,2,5,15,15,814.0,62.0,1.8,21.0,379.0,661.57,521.36
2018,2,5,15,30,790.0,59.0,1.8,21.0,340.0,641.06,507.3
2018,2,5,15,45,755.5,56.0,1.7,19.95,297.5,610.6,486.79
2018,2,5,16,0,721.0,53.0,1.6,18.9,255.0,577.9,463.7
2018,2,5,16,15,667.5,48.5,1.65,18.3,210.0,528.77,426.46
2018,2,5,16,30,614.0,44.0,1.7,17.7,165.0,478.64,386.09
2018,2,5,16,45,509.0,38.5,1.75,17.05,121.0,401.13,321.41
2018,2,5,17,0,404.0,33.0,1.8,16.4,77.0,321.23,248.32
2018,2,5,17,15,270.5,22.5,1.85,16.15,46.0,211.29,77.95
2018,2,5,17,30,137.0,12.0,1.9,15.9,15.0,86.53,0.0
2018,2,5,17,45,68.5,6.0,1.9,15.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,15,160.5,10.5,2.75,13.1,18.5,9.55,0.0
2018,2,6,7,30,321.0,21.0,2.8,13.6,37.0,17.89,0.0
2018,2,6,7,45,455.0,27.5,2.85,14.1,77.0,24.51,14.19
2018,2,6,8,0,589.0,34.0,2.9,14.6,117.0,29.56,20.05
2018,2,6,8,15,658.0,39.0,3.0,15.0,163.5,33.1,23.59
2018,2,6,8,30,727.0,44.0,3.1,15.4,210.0,36.68,26.98
2018,2,6,8,45,769.5,47.5,3.15,15.75,256.0,38.86,29.0
2018,2,6,9,0,812.0,51.0,3.2,16.1,302.0,41.07,30.95
2018,2,6,9,15,839.5,54.0,3.3,16.4,345.0,48.31,37.3
2018,2,6,9,30,867.0,57.0,3.4,16.7,388.0,50.76,39.34
2018,2,6,9,45,884.0,59.0,3.45,17.05,425.0,52.33,40.58
2018,2,6,10,0,901.0,61.0,3.5,17.4,462.0,89.93,46.94
2018,2,6,10,15,915.5,62.5,3.55,17.65,494.5,142.47,75.46
2018,2,6,10,30,930.0,64.0,3.6,17.9,527.0,195.54,115.06
2018,2,6,10,45,940.5,64.0,3.6,18.15,552.5,246.89,158.74
2018,2,6,11,0,951.0,64.0,3.6,18.4,578.0,297.85,204.35
2018,2,6,11,15,956.5,65.0,3.55,18.6,596.0,347.57,249.63
2018,2,6,11,30,962.0,66.0,3.5,18.8,614.0,396.04,293.47
2018,2,6,11,45,964.5,66.0,3.5,18.95,624.0,440.95,333.86
2018,2,6,12,0,967.0,66.0,3.5,19.1,634.0,483.9,371.76
2018,2,6,12,15,966.0,67.0,3.5,19.2,636.5,524.04,406.63
2018,2,6,12,30,965.0,68.0,3.5,19.3,639.0,561.64,438.7
2018,2,6,12,45,960.5,69.5,3.45,19.35,633.5,595.19,466.9
2018,2,6,13,0,956.0,71.0,3.4,19.4,628.0,625.76,492.22
2018,2,6,13,15,950.0,70.5,3.35,19.4,614.0,650.25,512.65
2018,2,6,13,30,944.0,70.0,3.3,19.4,600.0,671.44,530.28
2018,2,6,13,45,936.5,68.5,3.2,19.4,579.0,687.21,543.46
2018,2,6,14,0,929.0,67.0,3.1,19.4,558.0,699.52,553.88
2018,2,6,14,15,918.0,66.0,3.0,19.25,530.5,706.59,560.2
2018,2,6,14,30,907.0,65.0,2.9,19.1,503.0,710.18,563.63
2018,2,6,14,45,891.0,63.0,2.8,19.0,468.5,705.69,561.08
2018,2,6,15,0,875.0,61.0,2.7,18.9,434.0,697.84,556.13
2018,2,6,15,15,852.5,59.0,2.7,18.9,394.5,682.24,545.68
2018,2,6,15,30,830.0,57.0,2.7,18.9,355.0,669.62,537.27
2018,2,6,15,45,795.5,54.0,2.35,18.0,311.0,638.77,514.86
2018,2,6,16,0,761.0,51.0,2.0,17.1,267.0,605.57,489.84
2018,2,6,16,15,703.0,47.5,1.95,16.5,220.5,553.98,450.4
2018,2,6,16,30,645.0,44.0,1.9,15.9,174.0,501.4,407.51
2018,2,6,16,45,555.0,38.0,1.8,15.3,129.0,425.13,343.3
2018,2,6,17,0,465.0,32.0,1.7,14.7,84.0,358.88,280.54
2018,2,6,17,15,314.5,22.5,1.7,14.55,50.5,239.96,112.64
2018,2,6,17,30,164.0,13.0,1.7,14.4,17.0,102.91,0.0
2018,2,6,17,45,82.0,6.5,1.7,14.25,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,7,7,15,136.0,10.5,2.35,10.3,18.0,9.55,0.0
2018,2,7,7,30,272.0,21.0,2.5,10.8,36.0,17.69,0.0
2018,2,7,7,45,402.0,29.5,2.7,11.3,75.5,24.07,14.3
2018,2,7,8,0,532.0,38.0,2.9,11.8,115.0,30.37,21.07
2018,2,7,8,15,602.5,43.5,2.85,12.3,160.0,36.95,27.34
2018,2,7,8,30,673.0,49.0,2.8,12.8,205.0,40.78,30.98
2018,2,7,8,45,717.0,53.0,2.8,13.35,250.0,43.19,33.19
2018,2,7,9,0,761.0,57.0,2.8,13.9,295.0,45.62,35.31
2018,2,7,9,15,790.0,60.0,2.7,14.45,337.0,47.16,36.58
2018,2,7,9,30,819.0,63.0,2.6,15.0,379.0,48.73,37.82
2018,2,7,9,45,839.0,66.0,2.55,15.5,417.0,50.24,39.0
2018,2,7,10,0,859.0,69.0,2.5,16.0,455.0,89.72,46.96
2018,2,7,10,15,873.0,71.0,2.45,16.45,487.0,147.32,81.08
2018,2,7,10,30,887.0,73.0,2.4,16.9,519.0,198.82,119.8
2018,2,7,10,45,897.0,74.5,2.35,17.3,544.5,249.42,162.75
2018,2,7,11,0,907.0,76.0,2.3,17.7,570.0,299.72,207.3
2018,2,7,11,15,913.5,77.0,2.25,17.95,588.0,348.0,250.77
2018,2,7,11,30,920.0,78.0,2.2,18.2,606.0,395.19,292.84
2018,2,7,11,45,923.0,78.5,2.2,18.5,616.5,439.27,331.69
2018,2,7,12,0,926.0,79.0,2.2,18.8,627.0,481.54,368.13
2018,2,7,12,15,925.0,80.0,2.15,18.95,629.5,520.4,401.09
2018,2,7,12,30,924.0,81.0,2.1,19.1,632.0,556.83,431.3
2018,2,7,12,45,919.0,82.0,2.1,19.25,626.0,588.53,457.44
2018,2,7,13,0,914.0,83.0,2.1,19.4,620.0,617.3,480.81
2018,2,7,13,15,909.0,82.5,2.05,19.45,607.0,641.53,500.35
2018,2,7,13,30,904.0,82.0,2.0,19.5,594.0,662.64,517.25
2018,2,7,13,45,895.5,81.0,1.95,19.55,573.0,677.76,529.53
2018,2,7,14,0,887.0,80.0,1.9,19.6,552.0,689.54,539.23
2018,2,7,14,15,875.5,78.0,1.8,19.55,524.5,694.82,543.99
2018,2,7,14,30,864.0,76.0,1.7,19.5,497.0,701.78,549.29
2018,2,7,14,45,846.5,74.0,1.6,19.45,463.0,696.48,545.76
2018,2,7,15,0,829.0,72.0,1.5,19.4,429.0,687.85,539.95
2018,2,7,15,15,805.0,69.0,1.5,19.4,389.5,670.23,528.32
2018,2,7,15,30,781.0,66.0,1.5,19.4,350.0,649.62,514.35
2018,2,7,15,45,746.5,62.5,1.15,18.55,307.0,618.33,490.94
2018,2,7,16,0,712.0,59.0,0.8,17.7,264.0,584.72,464.78
2018,2,7,16,15,640.0,55.5,0.85,17.05,216.0,528.96,423.57
2018,2,7,16,30,568.0,52.0,0.9,16.4,168.0,468.89,376.75
2018,2,7,16,45,481.0,44.0,0.9,15.75,125.0,394.14,315.61
2018,2,7,17,0,394.0,36.0,0.9,15.1,82.0,321.52,251.05
2018,2,7,17,15,261.5,25.0,0.95,14.9,49.5,214.1,115.16
2018,2,7,17,30,129.0,14.0,1.0,14.7,17.0,84.83,0.0
2018,2,7,17,45,64.5,7.0,1.0,14.45,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,7,15,135.5,11.5,1.25,11.35,19.0,10.46,0.0
2018,2,8,7,30,271.0,23.0,1.3,12.1,38.0,19.51,0.0
2018,2,8,7,45,401.0,31.0,1.4,12.85,78.0,25.32,15.46
2018,2,8,8,0,531.0,39.0,1.5,13.6,118.0,31.12,21.63
2018,2,8,8,15,601.5,45.0,1.45,14.1,163.5,38.22,28.31
2018,2,8,8,30,672.0,51.0,1.4,14.6,209.0,42.45,32.27
2018,2,8,8,45,717.0,55.0,1.35,15.1,254.5,44.79,34.4
2018,2,8,9,0,762.0,59.0,1.3,15.6,300.0,47.17,36.46
2018,2,8,9,15,794.5,61.5,1.25,16.15,343.0,48.28,37.32
2018,2,8,9,30,827.0,64.0,1.2,16.7,386.0,49.45,38.19
2018,2,8,9,45,851.5,65.0,1.15,17.25,424.5,56.37,44.09
2018,2,8,10,0,876.0,66.0,1.1,17.8,463.0,97.58,51.54
2018,2,8,10,15,890.5,67.0,1.05,18.3,495.0,148.74,80.3
2018,2,8,10,30,905.0,68.0,1.0,18.8,527.0,200.44,118.87
2018,2,8,10,45,915.0,69.0,1.0,19.3,552.5,251.52,161.62
2018,2,8,11,0,925.0,70.0,1.0,19.8,578.0,302.25,205.7
2018,2,8,11,15,931.5,71.0,1.0,20.15,596.5,351.34,248.81
2018,2,8,11,30,938.0,72.0,1.0,20.5,615.0,399.31,290.38
2018,2,8,11,45,942.0,72.0,0.95,20.85,625.5,444.05,328.32
2018,2,8,12,0,946.0,72.0,0.9,21.2,636.0,487.0,363.71
2018,2,8,12,15,947.5,72.0,0.95,21.35,639.0,526.79,396.63
2018,2,8,12,30,949.0,72.0,1.0,21.5,642.0,564.23,427.04
2018,2,8,12,45,948.0,71.5,1.0,21.7,637.0,597.3,453.14
2018,2,8,13,0,947.0,71.0,1.0,21.9,632.0,627.56,476.62
2018,2,8,13,15,942.5,71.0,1.0,21.95,619.0,653.28,496.68
2018,2,8,13,30,938.0,71.0,1.0,22.0,606.0,675.82,514.18
2018,2,8,13,45,930.5,69.0,1.05,22.05,584.5,690.95,526.86
2018,2,8,14,0,923.0,67.0,1.1,22.1,563.0,702.6,537.04
2018,2,8,14,15,911.5,66.0,1.1,22.0,535.0,709.2,542.63
2018,2,8,14,30,900.0,65.0,1.1,21.9,507.0,712.33,545.9
2018,2,8,14,45,884.5,63.0,1.15,21.75,473.0,708.04,544.76
2018,2,8,15,0,869.0,61.0,1.2,21.6,439.0,700.4,541.35
2018,2,8,15,15,847.0,59.0,1.2,21.6,399.5,684.97,531.56
2018,2,8,15,30,825.0,57.0,1.2,21.6,360.0,666.61,519.55
2018,2,8,15,45,794.0,53.5,1.15,20.55,316.5,643.34,505.19
2018,2,8,16,0,763.0,50.0,1.1,19.5,273.0,611.66,483.92
2018,2,8,16,15,703.0,47.5,1.15,18.95,226.0,559.56,446.15
2018,2,8,16,30,643.0,45.0,1.2,18.4,179.0,506.48,405.1
2018,2,8,16,45,566.0,38.0,1.3,17.8,134.5,436.85,348.68
2018,2,8,17,0,489.0,31.0,1.4,17.2,90.0,368.48,287.99
2018,2,8,17,15,333.5,23.0,1.4,16.85,55.0,257.81,152.82
2018,2,8,17,30,178.0,15.0,1.4,16.5,20.0,113.75,0.0
2018,2,8,17,45,89.0,7.5,1.45,16.2,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.5,1.0,13.25,21.0,9.55,0.0
2018,2,9,7,30,341.0,21.0,1.0,13.9,42.0,19.12,0.06
2018,2,9,7,45,463.0,28.0,1.0,14.55,83.0,24.63,14.96
2018,2,9,8,0,585.0,35.0,1.0,15.2,124.0,30.16,20.71
2018,2,9,8,15,588.5,45.5,1.0,15.7,161.0,35.26,25.55
2018,2,9,8,30,592.0,56.0,1.0,16.2,198.0,42.48,32.11
2018,2,9,8,45,700.5,53.5,0.95,16.7,254.0,43.3,32.86
2018,2,9,9,0,809.0,51.0,0.9,17.2,310.0,45.82,35.03
2018,2,9,9,15,813.5,57.5,0.9,17.65,348.0,45.11,34.3
2018,2,9,9,30,818.0,64.0,0.9,18.1,386.0,49.27,37.81
2018,2,9,9,45,812.0,72.0,0.9,18.55,417.5,54.36,42.08
2018,2,9,10,0,806.0,80.0,0.9,19.0,449.0,100.42,54.55
2018,2,9,10,15,844.0,77.5,0.95,19.35,487.5,148.37,81.19
2018,2,9,10,30,882.0,75.0,1.0,19.7,526.0,205.13,123.21
2018,2,9,10,45,893.0,76.5,1.1,20.05,552.0,255.91,165.78
2018,2,9,11,0,904.0,78.0,1.2,20.4,578.0,306.5,209.83
2018,2,9,11,15,865.5,90.5,1.25,20.6,581.5,347.21,247.82
2018,2,9,11,30,827.0,103.0,1.3,20.8,585.0,387.58,284.51
2018,2,9,11,45,802.0,112.0,1.4,21.05,586.5,425.44,317.97
2018,2,9,12,0,777.0,121.0,1.5,21.3,588.0,459.62,347.61
2018,2,9,12,15,774.0,121.5,1.55,21.45,588.0,492.89,375.59
2018,2,9,12,30,771.0,122.0,1.6,21.6,588.0,523.21,400.72
2018,2,9,12,45,841.5,103.0,1.65,21.75,608.0,574.37,440.8
2018,2,9,13,0,912.0,84.0,1.7,21.9,628.0,623.95,479.22
2018,2,9,13,15,890.0,87.5,1.75,21.9,609.0,641.9,494.18
2018,2,9,13,30,868.0,91.0,1.8,21.9,590.0,659.34,508.61
2018,2,9,13,45,788.0,107.0,1.8,21.9,548.0,645.45,499.48
2018,2,9,14,0,708.0,123.0,1.8,21.9,506.0,628.29,487.8
2018,2,9,14,15,717.0,112.0,1.8,21.75,483.5,636.88,496.21
2018,2,9,14,30,726.0,101.0,1.8,21.6,461.0,642.53,502.26
2018,2,9,14,45,742.0,93.0,1.85,21.5,439.5,653.65,512.43
2018,2,9,15,0,758.0,85.0,1.9,21.4,418.0,658.87,517.93
2018,2,9,15,15,746.5,78.0,1.9,21.4,381.0,645.49,509.15
2018,2,9,15,30,735.0,71.0,1.9,21.4,344.0,629.13,498.16
2018,2,9,15,45,690.5,69.5,1.8,20.2,301.5,597.23,476.94
2018,2,9,16,0,646.0,68.0,1.7,19.0,259.0,560.24,450.76
2018,2,9,16,15,581.0,61.5,1.8,18.25,212.0,501.5,406.6
2018,2,9,16,30,516.0,55.0,1.9,17.5,165.0,442.54,360.03
2018,2,9,16,45,478.0,46.5,1.95,16.75,128.5,399.04,323.01
2018,2,9,17,0,440.0,38.0,2.0,16.0,92.0,355.51,281.62
2018,2,9,17,15,281.5,27.0,2.05,15.7,56.0,233.9,149.66
2018,2,9,17,30,123.0,16.0,2.1,15.4,20.0,84.17,0.0
2018,2,9,17,45,61.5,8.0,2.1,15.1,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.25,9.6,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.3,9.8,2.0,0.0,0.0
2018,2,10,7,15,153.5,14.0,2.4,10.4,22.5,12.73,0.0
2018,2,10,7,30,282.0,25.0,2.5,11.0,43.0,21.16,3.43
2018,2,10,7,45,429.5,31.5,2.65,11.55,85.5,25.55,16.09
2018,2,10,8,0,577.0,38.0,2.8,12.1,128.0,32.87,23.39
2018,2,10,8,15,644.0,43.0,2.9,12.6,174.5,36.26,26.78
2018,2,10,8,30,711.0,48.0,3.0,13.1,221.0,39.7,30.02
2018,2,10,8,45,701.5,57.0,3.1,13.6,256.0,46.18,35.84
2018,2,10,9,0,692.0,66.0,3.2,14.1,291.0,52.39,41.31
2018,2,10,9,15,609.5,91.0,3.3,14.55,308.5,64.92,52.31
2018,2,10,9,30,527.0,116.0,3.4,15.0,326.0,80.96,66.24
2018,2,10,9,45,429.5,145.0,3.45,15.4,326.5,98.5,81.33
2018,2,10,10,0,332.0,174.0,3.5,15.8,327.0,144.16,105.1
2018,2,10,10,15,241.5,202.0,3.55,16.05,317.5,175.7,130.35
2018,2,10,10,30,151.0,230.0,3.6,16.3,308.0,202.59,155.44
2018,2,10,10,45,260.0,226.0,3.65,16.5,368.0,232.53,175.59
2018,2,10,11,0,369.0,222.0,3.7,16.7,428.0,276.73,208.81
2018,2,10,11,15,467.5,202.0,3.75,16.8,471.5,313.5,237.98
2018,2,10,11,30,566.0,182.0,3.8,16.9,515.0,359.6,275.67
2018,2,10,11,45,438.5,221.5,3.85,17.0,482.0,371.37,289.52
2018,2,10,12,0,311.0,261.0,3.9,17.1,449.0,370.23,291.49
2018,2,10,12,15,305.5,262.5,4.0,17.1,448.0,386.77,306.04
2018,2,10,12,30,300.0,264.0,4.1,17.1,447.0,402.12,319.37
2018,2,10,12,45,436.0,225.5,4.15,17.1,489.0,463.76,369.57
2018,2,10,13,0,572.0,187.0,4.2,17.1,531.0,526.78,420.88
2018,2,10,13,15,534.5,195.0,4.15,17.05,511.0,532.55,426.24
2018,2,10,13,30,497.0,203.0,4.1,17.0,491.0,534.82,428.87
2018,2,10,13,45,495.0,193.0,4.1,16.95,471.5,539.39,433.92
2018,2,10,14,0,493.0,183.0,4.1,16.9,452.0,541.72,437.18
2018,2,10,14,15,592.0,147.5,4.0,16.75,454.5,590.52,477.7
2018,2,10,14,30,691.0,112.0,3.9,16.6,457.0,633.21,513.28
2018,2,10,14,45,762.5,91.0,3.85,16.5,448.5,666.19,540.66
2018,2,10,15,0,834.0,70.0,3.8,16.4,440.0,699.02,566.55
2018,2,10,15,15,846.0,64.0,3.8,16.4,410.5,703.28,570.74
2018,2,10,15,30,858.0,58.0,3.8,16.4,381.0,698.07,567.83
2018,2,10,15,45,829.0,55.0,3.5,15.65,336.5,676.5,552.7
2018,2,10,16,0,800.0,52.0,3.2,14.9,292.0,646.26,530.26
2018,2,10,16,15,684.5,53.0,3.1,14.3,234.5,559.33,462.92
2018,2,10,16,30,569.0,54.0,3.0,13.7,177.0,478.85,397.27
2018,2,10,16,45,454.0,46.0,2.9,13.15,129.0,384.81,318.1
2018,2,10,17,0,339.0,38.0,2.8,12.6,81.0,294.26,238.34
2018,2,10,17,15,273.0,28.0,2.9,12.3,53.0,232.97,159.54
2018,2,10,17,30,207.0,18.0,3.0,12.0,25.0,134.29,0.0
2018,2,10,17,45,103.5,9.0,3.05,11.7,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,11,6,45,15.0,1.5,1.55,8.35,1.0,0.0,0.0
2018,2,11,7,0,30.0,3.0,1.6,8.3,2.0,0.0,0.0
2018,2,11,7,15,44.0,13.0,1.7,8.85,14.5,11.82,0.0
2018,2,11,7,30,58.0,23.0,1.8,9.4,27.0,18.7,4.3
2018,2,11,7,45,120.0,39.0,1.95,9.95,55.5,31.14,21.18
2018,2,11,8,0,182.0,55.0,2.1,10.5,84.0,43.31,32.88
2018,2,11,8,15,173.0,70.0,2.35,10.85,105.0,54.23,43.1
2018,2,11,8,30,164.0,85.0,2.6,11.2,126.0,64.78,52.8
2018,2,11,8,45,225.5,103.5,2.9,11.6,171.0,77.69,64.4
2018,2,11,9,0,287.0,122.0,3.2,12.0,216.0,90.25,75.49
2018,2,11,9,15,224.5,141.0,3.3,12.1,220.5,101.97,85.75
2018,2,11,9,30,162.0,160.0,3.4,12.2,225.0,118.97,100.55
2018,2,11,9,45,121.0,166.5,3.5,12.3,217.5,123.27,104.06
2018,2,11,10,0,80.0,173.0,3.6,12.4,210.0,141.44,111.81
2018,2,11,10,15,48.0,171.5,3.55,12.3,194.0,144.3,114.44
2018,2,11,10,30,16.0,170.0,3.5,12.2,178.0,147.01,117.9
2018,2,11,10,45,55.0,207.5,3.5,12.1,238.0,182.57,145.7
2018,2,11,11,0,94.0,245.0,3.5,12.0,298.0,226.85,180.89
2018,2,11,11,15,115.5,259.0,3.6,11.9,326.0,250.91,200.47
2018,2,11,11,30,137.0,273.0,3.7,11.8,354.0,279.9,224.31
2018,2,11,11,45,198.5,268.0,3.8,11.75,387.5,312.01,250.42
2018,2,11,12,0,260.0,263.0,3.9,11.7,421.0,350.22,281.93
2018,2,11,12,15,148.5,245.0,4.1,11.75,335.5,293.08,237.4
2018,2,11,12,30,37.0,227.0,4.3,11.8,250.0,223.62,181.15
2018,2,11,12,45,153.0,184.0,4.5,11.85,277.0,257.75,210.97
2018,2,11,13,0,269.0,141.0,4.7,11.9,304.0,305.14,252.04
2018,2,11,13,15,479.5,144.0,4.8,12.05,427.0,455.29,376.17
2018,2,11,13,30,690.0,147.0,4.9,12.2,550.0,610.5,501.18
2018,2,11,13,45,771.0,121.0,5.0,12.35,557.0,656.92,539.57
2018,2,11,14,0,852.0,95.0,5.1,12.5,564.0,700.44,576.17
2018,2,11,14,15,855.0,89.5,5.1,12.5,540.5,712.14,586.84
2018,2,11,14,30,858.0,84.0,5.1,12.5,517.0,720.64,594.41
2018,2,11,14,45,846.0,80.5,5.1,12.5,483.5,717.41,593.02
2018,2,11,15,0,834.0,77.0,5.1,12.5,450.0,710.82,589.13
2018,2,11,15,15,805.5,75.0,5.1,12.5,409.0,690.83,574.75
2018,2,11,15,30,777.0,73.0,5.1,12.5,368.0,667.8,557.82
2018,2,11,15,45,726.0,69.5,4.9,12.1,319.5,624.18,524.23
2018,2,11,16,0,675.0,66.0,4.7,11.7,271.0,583.29,492.07
2018,2,11,16,15,638.5,60.0,4.55,11.35,229.0,543.93,459.82
2018,2,11,16,30,602.0,54.0,4.4,11.0,187.0,503.33,424.68
