Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,499.0,47.0,4.25,10.6,139.5,417.23,350.09
2018,2,11,17,0,396.0,40.0,4.1,10.2,92.0,333.67,274.58
2018,2,11,17,15,264.0,29.0,4.1,10.0,57.5,231.72,166.61
2018,2,11,17,30,132.0,18.0,4.1,9.8,23.0,92.04,0.0
2018,2,11,17,45,66.0,9.0,4.1,9.6,11.5,8.19,0.0
2018,2,11,18,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,6,45,16.0,1.5,2.35,6.05,1.0,0.0,0.0
2018,2,12,7,0,32.0,3.0,2.3,6.3,2.0,0.0,0.0
2018,2,12,7,15,165.0,14.0,2.45,6.85,24.0,12.73,0.0
2018,2,12,7,30,298.0,25.0,2.6,7.4,46.0,20.83,7.13
2018,2,12,7,45,426.5,33.0,2.75,8.0,89.0,26.62,17.57
2018,2,12,8,0,555.0,41.0,2.9,8.6,132.0,32.41,23.44
2018,2,12,8,15,647.5,44.0,3.05,9.15,182.5,36.94,27.84
2018,2,12,8,30,740.0,47.0,3.2,9.7,233.0,38.74,29.61
2018,2,12,8,45,779.0,51.0,3.4,10.25,280.0,41.27,31.9
2018,2,12,9,0,818.0,55.0,3.6,10.8,327.0,43.78,34.09
2018,2,12,9,15,843.0,57.5,3.55,11.2,370.0,50.95,40.44
2018,2,12,9,30,868.0,60.0,3.5,11.6,413.0,52.94,42.07
2018,2,12,9,45,884.5,63.5,3.5,11.95,452.0,57.01,45.54
2018,2,12,10,0,901.0,67.0,3.5,12.3,491.0,111.01,59.04
2018,2,12,10,15,914.5,68.0,3.45,12.6,523.5,163.81,92.64
2018,2,12,10,30,928.0,69.0,3.4,12.9,556.0,217.03,135.39
2018,2,12,10,45,937.0,71.0,3.35,13.15,582.5,270.28,182.52
2018,2,12,11,0,946.0,73.0,3.3,13.4,609.0,323.09,230.73
2018,2,12,11,15,951.5,74.0,3.25,13.55,627.5,373.26,277.04
2018,2,12,11,30,957.0,75.0,3.2,13.7,646.0,422.18,321.65
2018,2,12,11,45,959.0,75.5,3.15,13.85,656.0,467.74,362.66
2018,2,12,12,0,961.0,76.0,3.1,14.0,666.0,511.32,401.04
2018,2,12,12,15,961.0,77.5,3.05,14.1,669.5,552.71,436.73
2018,2,12,12,30,961.0,79.0,3.0,14.2,673.0,591.66,469.6
2018,2,12,12,45,957.5,79.5,3.0,14.25,667.5,625.06,497.77
2018,2,12,13,0,954.0,80.0,3.0,14.3,662.0,655.49,523.11
2018,2,12,13,15,950.0,79.0,2.95,14.3,648.5,680.97,544.22
2018,2,12,13,30,946.0,78.0,2.9,14.3,635.0,703.2,562.56
2018,2,12,13,45,939.5,77.0,2.9,14.3,614.0,720.46,577.18
2018,2,12,14,0,933.0,76.0,2.9,14.3,593.0,734.27,588.67
2018,2,12,14,15,915.0,76.0,2.9,14.2,562.5,737.7,592.25
2018,2,12,14,30,897.0,76.0,2.9,14.1,532.0,737.5,593.34
2018,2,12,14,45,840.5,81.5,2.9,14.05,486.5,718.08,580.12
2018,2,12,15,0,784.0,87.0,2.9,14.0,441.0,689.46,560.04
2018,2,12,15,15,810.0,75.5,2.9,14.0,413.0,698.02,567.92
2018,2,12,15,30,836.0,64.0,2.9,14.0,385.0,702.86,572.63
2018,2,12,15,45,794.0,61.5,2.65,13.4,338.0,666.39,545.79
2018,2,12,16,0,752.0,59.0,2.4,12.8,291.0,627.6,516.66
2018,2,12,16,15,662.0,58.5,2.3,12.1,238.5,560.81,465.39
2018,2,12,16,30,572.0,58.0,2.2,11.4,186.0,490.42,408.3
2018,2,12,16,45,446.5,50.5,2.1,10.65,136.0,388.92,323.64
2018,2,12,17,0,321.0,43.0,2.0,9.9,86.0,290.88,238.52
2018,2,12,17,15,235.5,30.5,2.0,9.6,55.0,217.82,160.39
2018,2,12,17,30,150.0,18.0,2.0,9.3,24.0,102.91,0.0
2018,2,12,17,45,75.0,9.0,2.05,9.0,12.0,8.19,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.35,5.75,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.4,6.0,3.0,0.0,0.0
2018,2,13,7,15,219.5,15.5,2.5,6.55,30.0,14.1,0.0
2018,2,13,7,30,404.0,27.0,2.6,7.1,57.0,22.73,9.69
2018,2,13,7,45,514.5,33.5,2.75,7.7,101.0,29.63,20.33
2018,2,13,8,0,625.0,40.0,2.9,8.3,145.0,34.5,25.39
2018,2,13,8,15,687.0,45.5,2.9,8.9,193.5,38.32,29.15
2018,2,13,8,30,749.0,51.0,2.9,9.5,242.0,42.14,32.73
2018,2,13,8,45,788.5,54.0,2.95,10.05,289.0,43.71,34.15
2018,2,13,9,0,828.0,57.0,3.0,10.6,336.0,45.34,35.53
2018,2,13,9,15,855.0,60.0,2.95,11.1,380.5,52.86,42.17
2018,2,13,9,30,882.0,63.0,2.9,11.6,425.0,55.2,44.09
2018,2,13,9,45,901.5,65.0,2.8,12.1,464.5,61.22,49.26
2018,2,13,10,0,921.0,67.0,2.7,12.6,504.0,115.38,60.93
2018,2,13,10,15,933.5,68.5,2.6,13.0,537.0,169.62,96.11
2018,2,13,10,30,946.0,70.0,2.5,13.4,570.0,224.18,140.07
2018,2,13,10,45,954.0,72.0,2.35,13.75,596.5,278.24,187.64
2018,2,13,11,0,962.0,74.0,2.2,14.1,623.0,331.73,235.9
2018,2,13,11,15,966.0,75.0,2.1,14.3,641.0,382.28,281.87
2018,2,13,11,30,970.0,76.0,2.0,14.5,659.0,431.41,325.8
2018,2,13,11,45,971.0,77.0,1.85,14.75,669.0,477.67,366.09
2018,2,13,12,0,972.0,78.0,1.7,15.0,679.0,521.86,403.38
2018,2,13,12,15,972.0,78.0,1.6,15.15,681.5,562.34,436.97
2018,2,13,12,30,972.0,78.0,1.5,15.3,684.0,600.3,467.57
2018,2,13,12,45,969.5,78.5,1.4,15.45,678.5,634.65,494.54
2018,2,13,13,0,967.0,79.0,1.3,15.6,673.0,666.04,518.54
2018,2,13,13,15,962.0,78.5,1.2,15.7,659.5,691.77,537.9
2018,2,13,13,30,957.0,78.0,1.1,15.8,646.0,714.19,554.4
2018,2,13,13,45,949.0,77.5,0.95,15.85,624.5,731.21,566.14
2018,2,13,14,0,941.0,77.0,0.8,15.9,603.0,744.72,574.38
2018,2,13,14,15,929.5,75.5,0.7,15.9,574.0,751.12,578.08
2018,2,13,14,30,918.0,74.0,0.6,15.9,545.0,753.93,579.42
2018,2,13,14,45,901.5,72.5,0.5,15.85,510.0,749.61,576.01
2018,2,13,15,0,885.0,71.0,0.4,15.8,475.0,741.86,570.38
2018,2,13,15,15,863.5,68.5,0.4,15.8,434.0,732.07,564.91
2018,2,13,15,30,842.0,66.0,0.4,15.8,393.0,713.15,552.98
2018,2,13,15,45,809.5,63.0,0.4,15.3,348.0,682.7,533.65
2018,2,13,16,0,777.0,60.0,0.4,14.8,303.0,649.7,511.86
2018,2,13,16,15,668.5,60.5,0.55,14.2,246.0,570.62,457.02
2018,2,13,16,30,560.0,61.0,0.7,13.6,189.0,488.19,395.58
2018,2,13,16,45,481.5,51.0,0.85,13.0,143.0,414.48,337.35
2018,2,13,17,0,403.0,41.0,1.0,12.4,97.0,342.6,276.42
2018,2,13,17,15,310.5,30.5,1.1,11.95,63.5,264.8,196.86
2018,2,13,17,30,218.0,20.0,1.2,11.5,30.0,171.02,0.0
2018,2,13,17,45,109.0,10.0,1.3,11.05,15.0,69.29,0.0
2018,2,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.3,7.7,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,15,28.5,10.0,1.3,8.4,11.5,9.1,0.0
2018,2,14,7,30,36.0,17.0,1.3,9.0,20.0,14.85,5.02
2018,2,14,7,45,104.0,38.0,1.35,9.65,54.0,30.47,21.03
2018,2,14,8,0,172.0,59.0,1.4,10.3,88.0,46.24,35.7
2018,2,14,8,15,186.0,75.5,1.5,10.7,116.0,58.19,46.8
2018,2,14,8,30,200.0,92.0,1.6,11.1,144.0,69.77,57.34
2018,2,14,8,45,101.0,83.0,1.75,11.5,109.5,66.9,54.77
2018,2,14,9,0,2.0,74.0,1.9,11.9,75.0,64.91,52.89
2018,2,14,9,15,2.0,98.5,2.05,12.35,99.5,84.7,70.31
2018,2,14,9,30,2.0,123.0,2.2,12.8,124.0,103.93,86.97
2018,2,14,9,45,109.0,142.0,2.4,13.3,194.5,109.44,91.41
2018,2,14,10,0,216.0,161.0,2.6,13.8,265.0,132.43,98.49
2018,2,14,10,15,406.0,155.5,2.65,14.05,366.5,162.36,112.56
2018,2,14,10,30,596.0,150.0,2.7,14.3,468.0,218.61,150.26
2018,2,14,10,45,524.5,179.0,2.75,14.55,468.5,259.0,188.17
2018,2,14,11,0,453.0,208.0,2.8,14.8,469.0,292.95,220.67
2018,2,14,11,15,388.0,231.5,2.85,14.9,460.0,318.92,245.71
2018,2,14,11,30,323.0,255.0,2.9,15.0,451.0,336.63,263.08
2018,2,14,11,45,438.0,229.0,2.95,15.1,499.5,384.2,301.26
2018,2,14,12,0,553.0,203.0,3.0,15.2,548.0,439.41,345.94
2018,2,14,12,15,587.0,194.0,3.05,15.15,561.5,475.86,376.63
2018,2,14,12,30,621.0,185.0,3.1,15.1,575.0,516.03,409.94
2018,2,14,12,45,781.5,134.5,3.15,15.05,621.0,586.97,467.45
2018,2,14,13,0,942.0,84.0,3.2,15.0,667.0,659.9,526.2
2018,2,14,13,15,939.0,83.0,3.3,14.85,654.0,685.8,548.15
2018,2,14,13,30,936.0,82.0,3.4,14.7,641.0,708.53,567.79
2018,2,14,13,45,930.5,80.0,3.5,14.5,620.0,725.25,582.92
2018,2,14,14,0,925.0,78.0,3.6,14.3,599.0,738.53,594.66
2018,2,14,14,15,915.5,76.0,3.6,14.05,571.0,745.54,601.3
2018,2,14,14,30,906.0,74.0,3.6,13.8,543.0,749.02,605.5
2018,2,14,14,45,892.5,71.5,3.65,13.55,508.5,745.53,604.82
2018,2,14,15,0,879.0,69.0,3.7,13.3,474.0,738.63,601.67
2018,2,14,15,15,858.0,66.5,3.7,13.3,433.5,729.1,595.8
2018,2,14,15,30,837.0,64.0,3.7,13.3,393.0,710.46,582.87
2018,2,14,15,45,806.0,61.0,3.6,12.6,348.0,680.99,562.43
2018,2,14,16,0,775.0,58.0,3.5,11.9,303.0,649.0,539.36
2018,2,14,16,15,601.5,65.5,3.3,11.35,237.5,532.69,447.44
2018,2,14,16,30,428.0,73.0,3.1,10.8,172.0,410.49,346.24
2018,2,14,16,45,282.5,62.5,2.9,10.25,122.0,295.59,248.39
2018,2,14,17,0,137.0,52.0,2.7,9.7,72.0,173.51,142.28
2018,2,14,17,15,90.0,35.0,2.75,9.45,46.0,122.75,92.29
2018,2,14,17,30,43.0,18.0,2.8,9.2,20.0,58.93,0.0
2018,2,14,17,45,21.5,9.0,2.8,8.9,10.0,20.13,0.0
2018,2,14,18,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,6,45,28.5,3.0,2.75,5.85,2.5,0.0,0.0
2018,2,15,7,0,57.0,6.0,2.8,6.1,5.0,0.0,0.0
2018,2,15,7,15,233.5,16.5,2.95,6.6,33.0,15.01,0.0
2018,2,15,7,30,410.0,27.0,3.1,7.1,61.0,22.4,11.34
2018,2,15,7,45,524.5,34.5,3.25,7.65,107.5,30.32,21.14
2018,2,15,8,0,639.0,42.0,3.4,8.2,154.0,36.15,26.96
2018,2,15,8,15,714.0,45.5,3.5,8.75,205.5,38.17,29.07
2018,2,15,8,30,789.0,49.0,3.6,9.3,257.0,40.36,31.16
2018,2,15,8,45,827.0,51.5,3.65,9.9,305.0,46.23,36.45
2018,2,15,9,0,865.0,54.0,3.7,10.5,353.0,48.47,38.36
2018,2,15,9,15,888.0,57.5,3.7,11.0,398.0,51.27,40.73
2018,2,15,9,30,911.0,61.0,3.7,11.5,443.0,53.97,42.97
2018,2,15,9,45,926.0,64.0,3.65,12.0,482.5,67.16,43.08
2018,2,15,10,0,941.0,67.0,3.6,12.5,522.0,123.26,64.95
2018,2,15,10,15,954.0,68.5,3.55,12.85,556.0,178.83,102.55
2018,2,15,10,30,967.0,70.0,3.5,13.2,590.0,234.76,148.55
2018,2,15,10,45,976.5,70.5,3.45,13.55,616.5,289.18,197.1
2018,2,15,11,0,986.0,71.0,3.4,13.9,643.0,343.09,246.36
2018,2,15,11,15,992.0,72.0,3.4,14.1,662.5,395.53,294.52
2018,2,15,11,30,998.0,73.0,3.4,14.3,682.0,446.69,340.81
2018,2,15,11,45,999.5,73.0,3.4,14.55,692.0,493.53,382.65
2018,2,15,12,0,1001.0,73.0,3.4,14.8,702.0,538.23,421.68
2018,2,15,12,15,998.5,73.5,3.4,14.9,703.0,579.05,456.93
2018,2,15,12,30,996.0,74.0,3.4,15.0,704.0,617.1,489.16
2018,2,15,12,45,994.0,74.0,3.4,15.15,698.5,652.02,518.18
2018,2,15,13,0,992.0,74.0,3.4,15.3,693.0,683.92,544.32
2018,2,15,13,15,988.0,73.5,3.35,15.3,679.5,710.89,566.42
2018,2,15,13,30,984.0,73.0,3.3,15.3,666.0,734.49,585.68
2018,2,15,13,45,974.5,72.5,3.25,15.35,643.0,750.93,598.91
2018,2,15,14,0,965.0,72.0,3.2,15.4,620.0,763.69,608.65
2018,2,15,14,15,954.0,70.5,3.15,15.3,590.5,770.59,614.56
2018,2,15,14,30,943.0,69.0,3.1,15.2,561.0,773.82,617.94
2018,2,15,14,45,929.0,67.0,3.0,15.15,525.5,770.65,616.38
2018,2,15,15,0,915.0,65.0,2.9,15.1,490.0,763.94,612.32
2018,2,15,15,15,895.0,62.5,2.9,15.1,449.0,748.78,602.49
2018,2,15,15,30,875.0,60.0,2.9,15.1,408.0,730.44,590.21
2018,2,15,15,45,846.0,57.5,2.55,14.4,362.5,702.63,570.18
2018,2,15,16,0,817.0,55.0,2.2,13.7,317.0,678.59,552.31
2018,2,15,16,15,721.5,55.5,2.15,12.85,260.5,602.54,495.67
2018,2,15,16,30,626.0,56.0,2.1,12.0,204.0,532.04,441.0
2018,2,15,16,45,590.5,47.0,2.0,11.15,161.5,486.28,402.55
2018,2,15,17,0,555.0,38.0,1.9,10.3,119.0,432.57,354.57
2018,2,15,17,15,423.5,30.0,1.95,9.95,78.5,336.74,261.18
2018,2,15,17,30,292.0,22.0,2.0,9.6,38.0,221.38,0.0
2018,2,15,17,45,146.0,11.0,2.0,9.25,19.0,91.59,0.0
2018,2,15,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,45,31.0,3.0,1.4,8.35,3.0,0.0,0.0
2018,2,16,7,0,62.0,6.0,1.4,8.3,6.0,5.46,0.0
2018,2,16,7,15,213.5,17.5,1.45,8.8,33.5,15.92,0.0
2018,2,16,7,30,365.0,29.0,1.5,9.3,61.0,24.06,13.16
2018,2,16,7,45,480.5,36.0,1.5,9.8,105.5,28.85,19.77
2018,2,16,8,0,596.0,43.0,1.5,10.3,150.0,36.8,27.39
2018,2,16,8,15,656.5,48.5,1.55,10.85,198.0,40.5,30.97
2018,2,16,8,30,717.0,54.0,1.6,11.4,246.0,44.21,34.39
2018,2,16,8,45,756.0,58.0,1.65,11.95,293.0,46.5,36.42
2018,2,16,9,0,795.0,62.0,1.7,12.5,340.0,48.81,38.36
2018,2,16,9,15,822.0,64.5,1.7,12.95,383.5,49.84,39.14
2018,2,16,9,30,849.0,67.0,1.7,13.4,427.0,50.92,39.94
2018,2,16,9,45,868.5,69.0,1.75,13.85,466.0,72.68,45.75
2018,2,16,10,0,888.0,71.0,1.8,14.3,505.0,125.48,67.27
2018,2,16,10,15,901.0,73.0,1.75,14.6,538.0,178.77,103.63
2018,2,16,10,30,914.0,75.0,1.7,14.9,571.0,232.49,147.49
2018,2,16,10,45,923.5,76.5,1.65,15.2,597.5,285.19,193.75
2018,2,16,11,0,933.0,78.0,1.6,15.5,624.0,337.5,240.5
2018,2,16,11,15,939.0,79.5,1.55,15.7,643.0,388.02,285.63
2018,2,16,11,30,945.0,81.0,1.5,15.9,662.0,437.38,328.85
2018,2,16,11,45,948.5,81.0,1.45,16.15,672.5,482.95,367.97
2018,2,16,12,0,952.0,81.0,1.4,16.4,683.0,526.66,404.46
2018,2,16,12,15,953.0,81.0,1.4,16.55,686.0,567.04,437.81
2018,2,16,12,30,954.0,81.0,1.4,16.7,689.0,605.02,468.48
2018,2,16,12,45,951.0,81.0,1.4,16.85,683.0,638.1,494.84
2018,2,16,13,0,948.0,81.0,1.4,17.0,677.0,668.21,518.48
2018,2,16,13,15,943.0,80.5,1.45,17.05,663.0,693.47,538.83
2018,2,16,13,30,938.0,80.0,1.5,17.1,649.0,715.45,556.6
2018,2,16,13,45,931.5,78.5,1.55,17.15,628.0,731.99,570.15
2018,2,16,14,0,925.0,77.0,1.6,17.2,607.0,745.08,580.4
2018,2,16,14,15,915.0,75.5,1.65,17.1,578.5,752.19,586.91
2018,2,16,14,30,905.0,74.0,1.7,17.0,550.0,755.79,591.13
2018,2,16,14,45,891.0,72.0,1.7,16.95,515.5,752.39,589.95
2018,2,16,15,0,877.0,70.0,1.7,16.9,481.0,745.59,586.48
2018,2,16,15,15,856.5,67.5,1.7,16.9,440.5,736.35,581.2
2018,2,16,15,30,836.0,65.0,1.7,16.9,400.0,717.89,569.17
2018,2,16,15,45,805.5,61.5,1.6,16.25,355.0,687.88,548.99
2018,2,16,16,0,775.0,58.0,1.5,15.6,310.0,655.34,526.39
2018,2,16,16,15,707.0,56.0,1.55,15.0,259.0,595.81,483.45
2018,2,16,16,30,639.0,54.0,1.6,14.4,208.0,540.87,442.05
2018,2,16,16,45,570.0,47.5,1.7,13.75,162.0,475.44,389.47
2018,2,16,17,0,501.0,41.0,1.8,13.1,116.0,411.13,334.21
2018,2,16,17,15,390.5,31.5,1.9,12.6,77.0,319.49,248.26
2018,2,16,17,30,280.0,22.0,2.0,12.1,38.0,217.52,26.11
2018,2,16,17,45,140.0,11.0,2.1,11.6,19.0,88.69,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,27.0,3.0,1.1,10.45,3.0,0.0,0.0
2018,2,17,7,0,54.0,6.0,1.1,10.6,6.0,5.46,0.0
2018,2,17,7,15,195.0,18.0,1.05,11.0,33.5,15.11,0.0
2018,2,17,7,30,336.0,30.0,1.0,11.4,61.0,24.78,14.14
2018,2,17,7,45,451.5,38.5,0.95,11.8,106.0,30.86,21.44
2018,2,17,8,0,567.0,47.0,0.9,12.2,151.0,36.89,27.31
2018,2,17,8,15,640.5,50.5,0.95,12.8,200.0,42.1,32.19
2018,2,17,8,30,714.0,54.0,1.0,13.4,249.0,44.05,33.99
2018,2,17,8,45,753.5,58.0,1.0,14.0,296.0,46.35,35.99
2018,2,17,9,0,793.0,62.0,1.0,14.6,343.0,48.66,37.91
2018,2,17,9,15,820.0,64.0,0.95,15.2,386.0,49.31,38.31
2018,2,17,9,30,847.0,66.0,0.9,15.8,429.0,50.02,38.75
2018,2,17,9,45,866.5,67.5,0.85,16.4,467.5,74.7,44.79
2018,2,17,10,0,886.0,69.0,0.8,17.0,506.0,127.09,66.98
2018,2,17,10,15,899.0,70.0,0.8,17.3,538.0,179.53,102.72
2018,2,17,10,30,912.0,71.0,0.8,17.6,570.0,232.37,145.41
2018,2,17,10,45,921.5,72.0,0.8,17.9,596.0,284.54,190.5
2018,2,17,11,0,931.0,73.0,0.8,18.2,622.0,336.31,235.9
2018,2,17,11,15,937.0,73.5,0.9,18.35,640.5,385.83,279.74
2018,2,17,11,30,943.0,74.0,1.0,18.5,659.0,434.15,321.88
2018,2,17,11,45,945.5,75.0,1.1,18.7,669.5,480.0,361.18
2018,2,17,12,0,948.0,76.0,1.2,18.9,680.0,523.95,398.06
2018,2,17,12,15,948.5,75.5,1.3,18.9,682.0,563.37,431.09
2018,2,17,12,30,949.0,75.0,1.4,18.9,684.0,600.31,461.61
2018,2,17,12,45,947.5,75.0,1.5,18.9,679.0,633.98,489.17
2018,2,17,13,0,946.0,75.0,1.6,18.9,674.0,664.78,514.2
2018,2,17,13,15,941.5,74.5,1.7,18.85,660.5,690.15,535.12
2018,2,17,13,30,937.0,74.0,1.8,18.8,647.0,712.28,553.52
2018,2,17,13,45,929.0,73.0,1.9,18.75,625.5,728.14,566.71
2018,2,17,14,0,921.0,72.0,2.0,18.7,604.0,740.51,577.02
2018,2,17,14,15,910.5,71.0,2.05,18.5,576.0,747.6,583.69
2018,2,17,14,30,900.0,70.0,2.1,18.3,548.0,751.19,588.06
2018,2,17,14,45,885.5,68.5,2.2,18.1,513.5,747.8,587.93
2018,2,17,15,0,871.0,67.0,2.3,17.9,479.0,741.04,585.45
2018,2,17,15,15,850.5,64.5,2.3,17.9,439.0,725.33,575.37
2018,2,17,15,30,830.0,62.0,2.3,17.9,399.0,713.06,567.77
2018,2,17,15,45,790.5,61.0,2.2,17.1,353.0,679.47,545.19
2018,2,17,16,0,751.0,60.0,2.1,16.3,307.0,643.55,520.3
2018,2,17,16,15,649.0,61.0,2.1,15.55,251.5,568.03,464.47
2018,2,17,16,30,547.0,62.0,2.1,14.8,196.0,489.57,403.48
2018,2,17,16,45,449.5,54.5,2.1,14.05,148.5,404.91,334.46
2018,2,17,17,0,352.0,47.0,2.1,13.3,101.0,322.6,264.32
2018,2,17,17,15,251.5,34.5,2.15,12.95,66.0,235.47,184.7
2018,2,17,17,30,151.0,22.0,2.2,12.6,31.0,143.3,38.01
2018,2,17,17,45,75.5,11.0,2.3,12.2,15.5,52.69,0.0
2018,2,17,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,18,6,45,9.0,3.0,3.15,8.55,3.0,0.0,0.0
2018,2,18,7,0,18.0,6.0,3.3,8.7,6.0,5.46,0.0
2018,2,18,7,15,135.0,21.5,3.55,9.0,33.5,17.06,0.0
2018,2,18,7,30,252.0,37.0,3.8,9.3,61.0,29.04,18.17
2018,2,18,7,45,399.0,45.5,4.0,9.55,109.0,36.95,27.04
2018,2,18,8,0,546.0,54.0,4.2,9.8,157.0,42.77,32.83
2018,2,18,8,15,612.5,60.0,4.3,10.1,205.5,46.15,36.17
2018,2,18,8,30,679.0,66.0,4.4,10.4,254.0,49.57,39.36
2018,2,18,8,45,722.5,70.5,4.45,10.7,302.0,51.67,41.23
2018,2,18,9,0,766.0,75.0,4.5,11.0,350.0,59.03,47.76
2018,2,18,9,15,709.0,92.0,4.55,11.2,371.0,64.43,52.47
2018,2,18,9,30,652.0,109.0,4.6,11.4,392.0,74.71,61.47
2018,2,18,9,45,721.5,105.0,4.65,11.65,443.5,88.1,57.51
2018,2,18,10,0,791.0,101.0,4.7,11.9,495.0,140.32,82.68
2018,2,18,10,15,849.0,93.0,4.75,12.0,540.5,187.62,114.58
2018,2,18,10,30,907.0,85.0,4.8,12.1,586.0,245.9,161.95
2018,2,18,10,45,867.0,100.5,4.85,12.25,597.0,293.14,207.16
2018,2,18,11,0,827.0,116.0,4.9,12.4,608.0,341.24,253.33
2018,2,18,11,15,763.5,140.0,5.0,12.4,604.5,379.83,291.68
2018,2,18,11,30,700.0,164.0,5.1,12.4,601.0,415.81,326.44
2018,2,18,11,45,795.0,138.0,5.2,12.45,642.0,470.63,373.62
2018,2,18,12,0,890.0,112.0,5.3,12.5,683.0,532.28,426.19
2018,2,18,12,15,721.0,162.5,5.4,12.4,626.5,529.32,427.53
2018,2,18,12,30,552.0,213.0,5.5,12.3,570.0,510.58,414.78
2018,2,18,12,45,650.0,182.5,5.6,12.15,599.5,567.99,463.41
2018,2,18,13,0,748.0,152.0,5.7,12.0,629.0,625.46,511.93
2018,2,18,13,15,833.0,124.5,5.75,11.8,646.0,677.84,556.28
2018,2,18,13,30,918.0,97.0,5.8,11.6,663.0,727.59,598.62
2018,2,18,13,45,754.0,132.0,5.85,11.4,586.5,679.41,561.03
2018,2,18,14,0,590.0,167.0,5.9,11.2,510.0,616.44,511.2
2018,2,18,14,15,634.0,151.0,5.85,10.95,504.0,645.37,536.9
2018,2,18,14,30,678.0,135.0,5.8,10.7,498.0,672.28,560.71
2018,2,18,14,45,757.5,112.5,5.8,10.45,494.0,715.84,597.97
2018,2,18,15,0,837.0,90.0,5.8,10.2,490.0,752.64,628.63
2018,2,18,15,15,822.0,85.5,5.8,10.2,451.0,739.14,619.25
2018,2,18,15,30,807.0,81.0,5.8,10.2,412.0,722.43,607.46
2018,2,18,15,45,678.0,87.5,5.6,9.65,344.5,635.93,539.94
2018,2,18,16,0,549.0,94.0,5.4,9.1,277.0,544.06,465.59
2018,2,18,16,15,478.0,85.5,5.25,8.8,227.5,472.37,406.26
2018,2,18,16,30,407.0,77.0,5.1,8.5,178.0,407.29,350.51
2018,2,18,16,45,386.5,65.0,4.95,8.15,144.5,373.26,319.84
2018,2,18,17,0,366.0,53.0,4.8,7.8,111.0,339.16,286.93
2018,2,18,17,15,288.5,41.0,4.75,7.55,76.5,270.11,219.43
2018,2,18,17,30,211.0,29.0,4.7,7.3,42.0,192.95,78.3
2018,2,18,17,45,110.5,15.5,4.6,7.1,22.0,76.95,0.0
2018,2,18,18,0,10.0,2.0,4.5,6.9,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,4.45,6.8,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,4.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.25,3.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,6,45,9.0,3.5,3.35,4.05,3.5,0.0,0.0
2018,2,19,7,0,18.0,7.0,3.4,4.2,7.0,6.37,0.0
2018,2,19,7,15,75.5,22.0,3.5,4.55,28.5,17.79,0.0
2018,2,19,7,30,133.0,37.0,3.6,4.9,50.0,29.54,19.37
2018,2,19,7,45,325.5,46.0,3.75,5.25,102.5,35.48,26.3
2018,2,19,8,0,518.0,55.0,3.9,5.6,155.0,43.35,33.98
2018,2,19,8,15,610.5,59.0,3.9,5.95,208.0,45.11,35.86
2018,2,19,8,30,703.0,63.0,3.9,6.3,261.0,47.1,37.76
2018,2,19,8,45,745.5,66.0,3.85,6.65,308.5,52.74,42.89
2018,2,19,9,0,788.0,69.0,3.8,7.0,356.0,54.01,43.93
2018,2,19,9,15,818.0,71.5,3.75,7.3,400.5,54.87,44.57
2018,2,19,9,30,848.0,74.0,3.7,7.6,445.0,55.79,45.24
2018,2,19,9,45,871.5,74.5,3.65,7.85,485.0,79.07,46.07
2018,2,19,10,0,895.0,75.0,3.6,8.1,525.0,139.02,77.85
2018,2,19,10,15,909.5,77.0,3.55,8.3,559.0,193.26,117.9
2018,2,19,10,30,924.0,79.0,3.5,8.5,593.0,248.09,165.01
2018,2,19,10,45,935.0,79.5,3.45,8.7,620.0,301.19,213.68
2018,2,19,11,0,946.0,80.0,3.4,8.9,647.0,354.0,262.83
2018,2,19,11,15,953.5,81.0,3.4,9.1,667.0,405.48,310.65
2018,2,19,11,30,961.0,82.0,3.4,9.3,687.0,455.88,356.68
2018,2,19,11,45,964.5,82.5,3.4,9.5,698.0,502.79,398.88
2018,2,19,12,0,968.0,83.0,3.4,9.7,709.0,547.81,438.47
2018,2,19,12,15,968.0,83.5,3.4,9.8,711.5,588.94,474.17
2018,2,19,12,30,968.0,84.0,3.4,9.9,714.0,627.54,507.06
2018,2,19,12,45,941.0,92.0,3.45,9.95,700.5,654.82,530.6
2018,2,19,13,0,914.0,100.0,3.5,10.0,687.0,677.8,550.32
2018,2,19,13,15,916.0,97.0,3.5,10.05,675.5,704.56,572.73
2018,2,19,13,30,918.0,94.0,3.5,10.1,664.0,728.38,592.57
2018,2,19,13,45,928.0,88.0,3.5,10.1,648.0,751.53,611.49
2018,2,19,14,0,938.0,82.0,3.5,10.1,632.0,771.63,627.27
2018,2,19,14,15,928.0,80.5,3.5,10.05,603.0,778.92,633.7
2018,2,19,14,30,918.0,79.0,3.5,10.0,574.0,782.64,637.7
2018,2,19,14,45,900.5,77.0,3.45,9.95,537.5,776.62,634.29
2018,2,19,15,0,883.0,75.0,3.4,9.9,501.0,773.37,633.12
2018,2,19,15,15,775.0,86.5,3.4,9.9,437.5,708.2,584.87
2018,2,19,15,30,667.0,98.0,3.4,9.9,374.0,644.81,537.43
2018,2,19,15,45,680.0,85.5,3.2,9.55,340.0,637.83,533.42
2018,2,19,16,0,693.0,73.0,3.0,9.2,306.0,627.51,526.06
2018,2,19,16,15,703.5,63.0,2.9,8.65,269.5,610.34,513.37
2018,2,19,16,30,714.0,53.0,2.8,8.1,233.0,595.07,500.99
2018,2,19,16,45,607.5,49.0,2.65,7.5,179.5,509.73,430.45
2018,2,19,17,0,501.0,45.0,2.5,6.9,126.0,421.89,354.07
2018,2,19,17,15,352.0,35.0,2.55,6.6,82.5,303.53,247.49
2018,2,19,17,30,203.0,25.0,2.6,6.3,39.0,183.33,91.24
2018,2,19,17,45,113.5,14.0,2.6,6.0,20.5,77.68,0.0
2018,2,19,18,0,24.0,3.0,2.6,5.7,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,2.55,5.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,1.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,20,6,45,10.0,2.0,1.6,2.7,2.0,0.0,0.0
2018,2,20,7,0,20.0,4.0,1.5,3.1,4.0,3.64,0.0
2018,2,20,7,15,10.0,17.5,1.5,3.7,17.5,15.3,0.0
2018,2,20,7,30,0.0,31.0,1.5,4.3,31.0,26.83,17.46
2018,2,20,7,45,8.0,51.0,1.5,4.9,52.5,43.17,33.38
2018,2,20,8,0,16.0,71.0,1.5,5.5,74.0,59.3,48.58
2018,2,20,8,15,30.5,90.0,1.4,6.0,98.0,72.44,60.83
2018,2,20,8,30,45.0,109.0,1.3,6.5,122.0,86.69,73.8
2018,2,20,8,45,142.5,126.5,1.15,7.0,177.0,96.45,82.44
2018,2,20,9,0,240.0,144.0,1.0,7.5,232.0,103.97,88.87
2018,2,20,9,15,380.5,139.5,1.0,7.85,299.0,95.63,81.1
2018,2,20,9,30,521.0,135.0,1.0,8.2,366.0,91.9,77.49
2018,2,20,9,45,675.0,114.0,1.05,8.5,440.0,98.41,64.73
2018,2,20,10,0,829.0,93.0,1.1,8.8,514.0,143.41,83.01
2018,2,20,10,15,865.5,90.0,1.15,9.0,553.5,194.18,119.56
2018,2,20,10,30,902.0,87.0,1.2,9.2,593.0,253.57,168.93
2018,2,20,10,45,910.0,88.5,1.3,9.4,619.0,305.85,216.14
2018,2,20,11,0,918.0,90.0,1.4,9.6,645.0,357.59,263.49
2018,2,20,11,15,923.5,91.5,1.4,9.7,663.5,407.71,308.99
2018,2,20,11,30,929.0,93.0,1.4,9.8,682.0,456.63,352.52
2018,2,20,11,45,931.0,94.0,1.45,9.95,692.5,502.16,392.48
2018,2,20,12,0,933.0,95.0,1.5,10.1,703.0,545.78,429.91
2018,2,20,12,15,935.0,94.0,1.55,10.15,705.5,585.45,463.61
2018,2,20,12,30,937.0,93.0,1.6,10.2,708.0,622.78,494.78
2018,2,20,12,45,936.0,92.0,1.6,10.25,702.0,655.81,521.75
2018,2,20,13,0,935.0,91.0,1.6,10.3,696.0,685.98,546.08
2018,2,20,13,15,929.5,90.5,1.65,10.3,682.0,710.74,566.52
2018,2,20,13,30,924.0,90.0,1.7,10.3,668.0,732.22,584.35
2018,2,20,13,45,915.0,89.5,1.75,10.3,646.0,747.93,597.22
2018,2,20,14,0,906.0,89.0,1.8,10.3,624.0,760.16,607.22
2018,2,20,14,15,737.5,126.5,1.8,10.25,549.0,701.28,564.29
2018,2,20,14,30,569.0,164.0,1.8,10.2,474.0,621.43,503.98
2018,2,20,14,45,349.0,181.0,1.85,10.1,367.5,468.14,385.1
2018,2,20,15,0,129.0,198.0,1.9,10.0,261.0,312.92,258.66
2018,2,20,15,15,86.0,156.5,1.9,10.0,197.0,236.12,196.39
2018,2,20,15,30,43.0,115.0,1.9,10.0,133.0,146.28,121.03
2018,2,20,15,45,51.5,114.5,1.9,9.55,133.5,154.37,128.83
2018,2,20,16,0,60.0,114.0,1.9,9.1,134.0,163.32,137.05
2018,2,20,16,15,106.0,105.0,1.85,8.6,134.5,202.01,171.36
2018,2,20,16,30,152.0,96.0,1.8,8.1,135.0,227.26,193.56
2018,2,20,16,45,131.5,78.5,1.75,7.55,107.0,192.44,162.92
2018,2,20,17,0,111.0,61.0,1.7,7.0,79.0,157.81,131.71
2018,2,20,17,15,127.5,43.5,1.7,6.65,57.5,158.94,128.83
2018,2,20,17,30,144.0,26.0,1.7,6.3,36.0,151.14,85.03
2018,2,20,17,45,82.5,14.5,1.75,5.95,19.0,60.67,0.0
2018,2,20,18,0,21.0,3.0,1.8,5.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,1.75,5.45,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.6,4.45,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,1.7,4.6,7.0,6.37,0.0
2018,2,21,7,15,66.0,23.0,1.8,4.9,29.0,18.63,0.15
2018,2,21,7,30,110.0,39.0,1.9,5.2,51.0,31.06,21.28
2018,2,21,7,45,213.5,53.0,1.95,5.5,91.0,40.42,30.9
2018,2,21,8,0,317.0,67.0,2.0,5.8,131.0,50.44,40.52
2018,2,21,8,15,503.5,64.5,2.0,6.3,197.0,48.86,39.3
2018,2,21,8,30,690.0,62.0,2.0,6.8,263.0,50.25,40.61
2018,2,21,8,45,736.5,65.5,2.0,7.3,312.0,51.91,42.04
2018,2,21,9,0,783.0,69.0,2.0,7.8,361.0,53.64,43.46
2018,2,21,9,15,812.0,72.0,1.95,8.25,406.0,54.89,44.41
2018,2,21,9,30,841.0,75.0,1.9,8.7,451.0,56.16,45.37
2018,2,21,9,45,861.5,76.5,1.85,9.15,490.5,86.81,49.02
2018,2,21,10,0,882.0,78.0,1.8,9.6,530.0,146.96,83.11
2018,2,21,10,15,894.0,80.5,1.7,9.9,563.0,200.76,123.56
2018,2,21,10,30,906.0,83.0,1.6,10.2,596.0,254.9,169.89
2018,2,21,10,45,914.0,85.0,1.5,10.5,622.0,307.76,217.42
2018,2,21,11,0,922.0,87.0,1.4,10.8,648.0,360.1,264.7
2018,2,21,11,15,927.0,88.0,1.25,11.0,666.5,409.8,309.08
2018,2,21,11,30,932.0,89.0,1.1,11.2,685.0,458.24,351.07
2018,2,21,11,45,934.0,90.5,0.95,11.4,695.5,504.3,389.68
2018,2,21,12,0,936.0,92.0,0.8,11.6,706.0,548.45,425.21
2018,2,21,12,15,935.5,92.5,0.8,11.7,708.5,588.28,457.67
2018,2,21,12,30,935.0,93.0,0.8,11.8,711.0,625.62,487.45
2018,2,21,12,45,909.0,101.0,0.8,11.95,698.0,652.24,508.46
2018,2,21,13,0,883.0,109.0,0.8,12.1,685.0,677.56,527.97
2018,2,21,13,15,869.0,111.0,0.85,12.05,668.5,698.88,545.44
2018,2,21,13,30,855.0,113.0,0.9,12.0,652.0,716.68,560.22
2018,2,21,13,45,876.5,103.0,1.0,12.0,640.0,743.5,582.39
2018,2,21,14,0,898.0,93.0,1.1,12.0,628.0,762.54,597.63
2018,2,21,14,15,882.0,93.0,1.15,11.9,598.0,772.16,606.02
2018,2,21,14,30,866.0,93.0,1.2,11.8,568.0,773.11,608.51
2018,2,21,14,45,843.0,92.5,1.25,11.7,531.0,764.63,604.5
2018,2,21,15,0,820.0,92.0,1.3,11.6,494.0,752.65,598.11
2018,2,21,15,15,797.0,88.5,1.3,11.6,453.0,733.94,586.07
2018,2,21,15,30,774.0,85.0,1.3,11.6,412.0,712.12,571.7
2018,2,21,15,45,733.5,82.0,1.45,11.2,365.0,679.54,551.3
2018,2,21,16,0,693.0,79.0,1.6,10.8,318.0,640.77,525.33
2018,2,21,16,15,567.5,79.0,1.65,10.15,256.0,541.64,450.71
2018,2,21,16,30,442.0,79.0,1.7,9.5,194.0,439.29,369.41
2018,2,21,16,45,425.0,64.0,1.7,8.9,156.0,406.18,342.01
2018,2,21,17,0,408.0,49.0,1.7,8.3,118.0,368.36,308.2
2018,2,21,17,15,284.0,38.5,1.75,7.9,79.0,264.41,215.98
2018,2,21,17,30,160.0,28.0,1.8,7.5,40.0,166.22,102.35
2018,2,21,17,45,90.0,15.5,1.9,7.05,21.0,66.2,0.0
2018,2,21,18,0,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.0,6.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
