Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,22,6,45,20.0,4.0,2.85,4.65,4.5,0.0,0.0
2018,2,22,7,0,40.0,8.0,2.9,5.0,9.0,7.28,0.0
2018,2,22,7,15,132.5,22.5,3.0,5.5,35.5,17.69,2.55
2018,2,22,7,30,225.0,37.0,3.1,6.0,62.0,28.73,19.38
2018,2,22,7,45,416.5,44.0,3.2,6.5,119.0,34.77,25.74
2018,2,22,8,0,608.0,51.0,3.3,7.0,176.0,39.61,30.52
2018,2,22,8,15,665.5,55.5,3.4,7.5,225.0,45.88,36.4
2018,2,22,8,30,723.0,60.0,3.5,8.0,274.0,48.51,38.81
2018,2,22,8,45,760.5,64.0,3.55,8.45,322.0,50.64,40.66
2018,2,22,9,0,798.0,68.0,3.6,8.9,370.0,52.77,42.45
2018,2,22,9,15,822.0,71.5,3.65,9.2,414.0,54.41,43.78
2018,2,22,9,30,846.0,75.0,3.7,9.5,458.0,56.04,45.08
2018,2,22,9,45,861.5,78.5,3.75,9.8,497.0,91.69,51.38
2018,2,22,10,0,877.0,82.0,3.8,10.1,536.0,146.13,82.02
2018,2,22,10,15,831.5,99.0,3.9,10.25,550.5,202.97,128.58
2018,2,22,10,30,786.0,116.0,4.0,10.4,565.0,254.71,175.96
2018,2,22,10,45,531.0,166.5,4.1,10.5,475.5,268.06,200.51
2018,2,22,11,0,276.0,217.0,4.2,10.6,386.0,262.28,206.21
2018,2,22,11,15,415.0,212.0,4.35,10.65,475.0,325.1,256.75
2018,2,22,11,30,554.0,207.0,4.5,10.7,564.0,402.62,320.09
2018,2,22,11,45,468.5,223.0,4.6,10.7,528.0,407.87,327.91
2018,2,22,12,0,383.0,239.0,4.7,10.7,492.0,405.14,328.25
2018,2,22,12,15,319.5,231.5,4.75,10.6,443.0,382.43,311.9
2018,2,22,12,30,256.0,224.0,4.8,10.5,394.0,355.98,291.73
2018,2,22,12,45,282.5,240.0,4.9,10.45,426.5,400.34,328.77
2018,2,22,13,0,309.0,256.0,5.0,10.4,459.0,446.3,366.73
2018,2,22,13,15,227.0,254.5,5.05,10.3,402.0,404.34,332.84
2018,2,22,13,30,145.0,253.0,5.1,10.2,345.0,348.11,286.9
2018,2,22,13,45,228.0,241.0,5.15,10.1,380.5,412.56,341.81
2018,2,22,14,0,311.0,229.0,5.2,10.0,416.0,469.98,390.68
2018,2,22,14,15,356.5,202.0,5.15,9.9,406.5,484.48,404.52
2018,2,22,14,30,402.0,175.0,5.1,9.8,397.0,511.87,428.68
2018,2,22,14,45,617.0,132.0,5.1,9.7,449.0,643.25,538.79
2018,2,22,15,0,832.0,89.0,5.1,9.6,501.0,761.96,633.93
2018,2,22,15,15,815.0,86.0,5.1,9.6,462.0,748.32,624.13
2018,2,22,15,30,798.0,83.0,5.1,9.6,423.0,731.51,612.5
2018,2,22,15,45,754.0,80.0,4.9,9.3,374.0,691.17,581.87
2018,2,22,16,0,710.0,77.0,4.7,9.0,325.0,653.83,553.14
2018,2,22,16,15,665.0,71.5,4.45,8.65,277.5,606.49,515.44
2018,2,22,16,30,620.0,66.0,4.2,8.3,230.0,557.98,475.54
2018,2,22,16,45,518.0,58.5,4.0,7.95,176.5,466.59,398.17
2018,2,22,17,0,416.0,51.0,3.8,7.6,123.0,377.63,320.16
2018,2,22,17,15,343.0,40.5,3.7,7.3,87.0,307.63,254.72
2018,2,22,17,30,270.0,30.0,3.6,7.0,51.0,235.74,157.9
2018,2,22,17,45,145.0,16.5,3.5,6.75,27.0,99.45,0.0
2018,2,22,18,0,20.0,3.0,3.4,6.5,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,3.35,6.3,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.95,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,2.65,2.5,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,2.7,3.0,14.0,10.91,0.0
2018,2,23,7,15,247.5,25.0,2.85,3.6,50.0,20.86,6.44
2018,2,23,7,30,410.0,38.0,3.0,4.2,86.0,31.24,21.92
2018,2,23,7,45,529.0,43.0,3.2,4.8,135.5,34.03,25.31
2018,2,23,8,0,648.0,48.0,3.4,5.4,185.0,40.5,31.56
2018,2,23,8,15,717.5,52.5,3.5,5.95,239.0,43.28,34.26
2018,2,23,8,30,787.0,57.0,3.6,6.5,293.0,46.14,36.87
2018,2,23,8,45,821.5,60.5,3.75,7.0,342.5,47.99,38.47
2018,2,23,9,0,856.0,64.0,3.9,7.5,392.0,49.85,40.01
2018,2,23,9,15,878.5,67.0,3.85,7.9,437.0,51.23,41.11
2018,2,23,9,30,901.0,70.0,3.8,8.3,482.0,60.17,49.0
2018,2,23,9,45,916.5,73.0,3.8,8.65,522.0,101.18,56.64
2018,2,23,10,0,932.0,76.0,3.8,9.0,562.0,157.81,89.35
2018,2,23,10,15,944.0,77.5,3.8,9.25,596.0,213.67,132.96
2018,2,23,10,30,956.0,79.0,3.8,9.5,630.0,269.79,182.32
2018,2,23,10,45,961.0,80.5,3.75,9.8,655.0,324.09,232.53
2018,2,23,11,0,966.0,82.0,3.7,10.1,680.0,377.48,282.21
2018,2,23,11,15,971.0,83.0,3.7,10.25,698.5,429.32,330.16
2018,2,23,11,30,976.0,84.0,3.7,10.4,717.0,479.81,375.98
2018,2,23,11,45,979.0,84.5,3.65,10.6,728.0,527.36,418.18
2018,2,23,12,0,982.0,85.0,3.6,10.8,739.0,572.95,457.65
2018,2,23,12,15,980.5,86.0,3.55,10.95,741.0,614.42,492.95
2018,2,23,12,30,979.0,87.0,3.5,11.1,743.0,653.23,525.29
2018,2,23,12,45,974.0,88.5,3.45,11.2,737.0,687.6,553.56
2018,2,23,13,0,969.0,90.0,3.4,11.3,731.0,718.83,578.87
2018,2,23,13,15,964.5,90.0,3.3,11.35,717.0,745.65,600.33
2018,2,23,13,30,960.0,90.0,3.2,11.4,703.0,769.15,618.7
2018,2,23,13,45,951.5,88.5,3.1,11.45,680.0,784.8,630.14
2018,2,23,14,0,943.0,87.0,3.0,11.5,657.0,796.81,639.03
2018,2,23,14,15,930.5,85.0,2.95,11.45,626.0,801.64,643.31
2018,2,23,14,30,918.0,83.0,2.9,11.4,595.0,802.77,645.08
2018,2,23,14,45,903.0,81.5,2.8,11.3,559.0,798.97,643.17
2018,2,23,15,0,888.0,80.0,2.7,11.2,523.0,798.22,643.65
2018,2,23,15,15,861.5,77.5,2.7,11.2,479.0,777.67,629.93
2018,2,23,15,30,835.0,75.0,2.7,11.2,435.0,753.88,613.84
2018,2,23,15,45,736.5,78.5,2.45,10.8,371.0,679.26,558.31
2018,2,23,16,0,638.0,82.0,2.2,10.4,307.0,608.77,505.06
2018,2,23,16,15,562.5,78.0,2.1,9.7,255.5,541.47,453.98
2018,2,23,16,30,487.0,74.0,2.0,9.0,204.0,474.04,399.96
2018,2,23,16,45,425.0,64.0,1.95,8.25,161.0,409.89,346.94
2018,2,23,17,0,363.0,54.0,1.9,7.5,118.0,343.8,289.94
2018,2,23,17,15,278.0,41.5,1.95,7.15,81.5,266.54,220.2
2018,2,23,17,30,193.0,29.0,2.0,6.8,45.0,191.96,133.72
2018,2,23,17,45,113.5,17.0,2.05,6.45,24.5,81.94,0.0
2018,2,23,18,0,34.0,5.0,2.1,6.1,4.0,0.0,0.0
2018,2,23,18,15,17.0,2.5,2.1,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,24,6,45,17.0,5.5,2.05,3.8,6.0,0.0,0.0
2018,2,24,7,0,34.0,11.0,2.1,4.4,12.0,10.01,0.0
2018,2,24,7,15,102.5,27.0,2.15,4.95,38.0,21.81,8.73
2018,2,24,7,30,171.0,43.0,2.2,5.5,64.0,33.18,23.68
2018,2,24,7,45,248.0,57.0,2.3,6.05,102.5,43.32,33.63
2018,2,24,8,0,325.0,71.0,2.4,6.6,141.0,53.15,42.97
2018,2,24,8,15,368.5,83.5,2.5,7.25,181.5,61.43,50.64
2018,2,24,8,30,412.0,96.0,2.6,7.9,222.0,69.42,57.85
2018,2,24,8,45,460.5,106.0,2.7,8.55,267.5,75.41,63.07
2018,2,24,9,0,509.0,116.0,2.8,9.2,313.0,81.22,68.02
2018,2,24,9,15,565.0,118.5,2.95,9.6,360.5,81.91,68.36
2018,2,24,9,30,621.0,121.0,3.1,10.0,408.0,81.48,67.69
2018,2,24,9,45,606.5,134.0,3.2,10.45,433.5,120.47,79.82
2018,2,24,10,0,592.0,147.0,3.3,10.9,459.0,166.27,109.73
2018,2,24,10,15,603.0,153.5,3.4,11.05,488.0,209.44,143.62
2018,2,24,10,30,614.0,160.0,3.5,11.2,517.0,253.48,181.6
2018,2,24,10,45,550.5,189.5,3.6,11.4,520.0,295.48,221.61
2018,2,24,11,0,487.0,219.0,3.7,11.6,523.0,331.29,255.73
2018,2,24,11,15,452.5,240.0,3.75,11.7,528.5,364.9,286.36
2018,2,24,11,30,418.0,261.0,3.8,11.8,534.0,395.06,313.27
2018,2,24,11,45,416.5,265.0,3.85,11.85,540.5,423.08,337.63
2018,2,24,12,0,415.0,269.0,3.9,11.9,547.0,450.17,360.82
2018,2,24,12,15,350.0,283.5,3.95,11.95,518.5,447.74,360.23
2018,2,24,12,30,285.0,298.0,4.0,12.0,490.0,442.08,356.47
2018,2,24,12,45,323.0,290.0,4.0,12.05,506.0,474.16,383.04
2018,2,24,13,0,361.0,282.0,4.0,12.1,522.0,507.39,410.33
2018,2,24,13,15,406.0,260.0,4.05,12.15,525.0,532.48,431.7
2018,2,24,13,30,451.0,238.0,4.1,12.2,528.0,567.33,460.54
2018,2,24,13,45,411.0,237.0,4.1,12.2,495.0,553.08,449.89
2018,2,24,14,0,371.0,236.0,4.1,12.2,462.0,524.39,428.26
2018,2,24,14,15,418.0,216.0,4.1,12.15,459.5,561.6,459.43
2018,2,24,14,30,465.0,196.0,4.1,12.1,457.0,586.27,480.8
2018,2,24,14,45,449.5,185.0,4.05,12.0,424.5,570.59,469.69
2018,2,24,15,0,434.0,174.0,4.0,11.9,392.0,552.6,456.89
2018,2,24,15,15,324.5,170.5,4.0,11.9,326.0,452.86,377.31
2018,2,24,15,30,215.0,167.0,4.0,11.9,260.0,367.63,307.34
2018,2,24,15,45,281.0,147.5,3.85,11.5,256.0,397.8,335.04
2018,2,24,16,0,347.0,128.0,3.7,11.1,252.0,440.4,371.79
2018,2,24,16,15,342.5,109.5,3.45,10.55,217.5,413.37,350.44
2018,2,24,16,30,338.0,91.0,3.2,10.0,183.0,384.59,327.07
2018,2,24,16,45,315.5,75.5,2.95,9.45,148.0,345.53,293.63
2018,2,24,17,0,293.0,60.0,2.7,8.9,113.0,306.19,258.38
2018,2,24,17,15,227.5,45.5,2.65,8.5,79.0,240.61,198.65
2018,2,24,17,30,162.0,31.0,2.6,8.1,45.0,178.32,127.97
2018,2,24,17,45,92.0,17.5,2.55,7.7,24.5,70.11,0.0
2018,2,24,18,0,22.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,24,18,15,11.0,2.0,2.5,7.1,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,25,6,45,25.0,6.0,1.35,4.9,7.0,0.0,0.0
2018,2,25,7,0,50.0,12.0,1.3,5.3,14.0,10.91,0.0
2018,2,25,7,15,215.5,27.0,1.35,5.95,52.0,21.24,9.59
2018,2,25,7,30,381.0,42.0,1.4,6.6,90.0,34.49,24.87
2018,2,25,7,45,490.0,48.5,1.45,7.25,138.5,38.38,29.11
2018,2,25,8,0,599.0,55.0,1.5,7.9,187.0,42.42,33.08
2018,2,25,8,15,666.0,59.5,1.5,8.55,239.0,44.69,35.24
2018,2,25,8,30,733.0,64.0,1.5,9.2,291.0,51.48,41.36
2018,2,25,8,45,770.0,67.5,1.55,9.85,339.5,53.09,42.65
2018,2,25,9,0,807.0,71.0,1.6,10.5,388.0,54.73,43.93
2018,2,25,9,15,834.0,73.5,1.65,10.95,433.0,55.54,44.46
2018,2,25,9,30,861.0,76.0,1.7,11.4,478.0,56.41,45.03
2018,2,25,9,45,881.0,77.5,1.75,11.85,518.0,102.5,54.88
2018,2,25,10,0,901.0,79.0,1.8,12.3,558.0,164.26,93.7
2018,2,25,10,15,914.5,80.5,1.8,12.55,592.0,218.91,136.49
2018,2,25,10,30,928.0,82.0,1.8,12.8,626.0,274.0,184.23
2018,2,25,10,45,938.0,82.5,1.85,13.1,652.5,327.56,232.51
2018,2,25,11,0,948.0,83.0,1.9,13.4,679.0,380.7,280.5
2018,2,25,11,15,954.0,84.0,1.95,13.55,698.0,432.14,326.65
2018,2,25,11,30,960.0,85.0,2.0,13.7,717.0,482.35,370.76
2018,2,25,11,45,964.0,85.0,2.1,13.85,728.0,529.28,411.44
2018,2,25,12,0,968.0,85.0,2.2,14.0,739.0,574.35,449.67
2018,2,25,12,15,967.0,86.0,2.3,14.05,741.5,615.54,484.26
2018,2,25,12,30,966.0,87.0,2.4,14.1,744.0,654.14,516.17
2018,2,25,12,45,962.5,87.5,2.5,14.2,737.5,687.97,543.87
2018,2,25,13,0,959.0,88.0,2.6,14.3,731.0,718.75,568.86
2018,2,25,13,15,954.5,87.5,2.7,14.25,717.0,744.68,590.34
2018,2,25,13,30,950.0,87.0,2.8,14.2,703.0,767.29,608.44
2018,2,25,13,45,943.0,86.0,2.9,14.15,681.0,784.17,621.93
2018,2,25,14,0,936.0,85.0,3.0,14.1,659.0,797.52,633.05
2018,2,25,14,15,924.5,84.0,3.1,13.9,629.5,803.92,639.67
2018,2,25,14,30,913.0,83.0,3.2,13.7,600.0,806.71,643.86
2018,2,25,14,45,896.5,82.0,3.3,13.5,564.0,802.1,642.78
2018,2,25,15,0,880.0,81.0,3.4,13.3,528.0,800.68,644.21
2018,2,25,15,15,860.0,78.0,3.4,13.3,486.0,784.33,633.6
2018,2,25,15,30,840.0,75.0,3.4,13.3,444.0,764.72,620.6
2018,2,25,15,45,806.5,73.0,3.4,12.6,397.0,732.87,599.71
2018,2,25,16,0,773.0,71.0,3.4,11.9,350.0,698.43,576.29
2018,2,25,16,15,668.0,72.5,3.25,11.35,289.5,617.99,515.17
2018,2,25,16,30,563.0,74.0,3.1,10.8,229.0,533.52,448.82
2018,2,25,16,45,453.0,66.5,2.9,10.25,175.5,436.08,368.28
2018,2,25,17,0,343.0,59.0,2.7,9.7,122.0,339.68,285.85
2018,2,25,17,15,236.0,46.0,2.65,9.4,83.0,247.32,204.08
2018,2,25,17,30,129.0,33.0,2.6,9.1,44.0,147.88,108.06
2018,2,25,17,45,77.0,19.0,2.55,8.8,24.5,62.9,0.0
2018,2,25,18,0,25.0,5.0,2.5,8.5,5.0,4.55,0.0
2018,2,25,18,15,12.5,2.5,2.5,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,6,45,7.0,7.0,3.2,7.85,7.0,0.0,0.0
2018,2,26,7,0,14.0,14.0,3.3,7.8,14.0,12.73,0.0
2018,2,26,7,15,69.0,30.5,3.4,7.8,38.5,24.46,12.82
2018,2,26,7,30,124.0,47.0,3.5,7.8,63.0,37.14,27.16
2018,2,26,7,45,230.0,60.5,3.6,7.85,106.5,45.73,35.66
2018,2,26,8,0,336.0,74.0,3.7,7.9,150.0,55.2,44.66
2018,2,26,8,15,439.5,81.0,3.75,8.0,204.5,59.68,48.93
2018,2,26,8,30,543.0,88.0,3.8,8.1,259.0,64.99,53.78
2018,2,26,8,45,663.0,81.5,3.8,8.25,322.5,58.16,47.49
2018,2,26,9,0,783.0,75.0,3.8,8.4,386.0,57.57,46.84
2018,2,26,9,15,812.0,77.5,3.8,8.65,431.5,58.28,47.3
2018,2,26,9,30,841.0,80.0,3.8,8.9,477.0,59.04,47.81
2018,2,26,9,45,864.5,80.5,3.85,9.15,517.5,107.41,58.82
2018,2,26,10,0,888.0,81.0,3.9,9.4,558.0,168.03,98.34
2018,2,26,10,15,901.0,83.0,3.85,9.75,591.5,222.39,142.19
2018,2,26,10,30,914.0,85.0,3.8,10.1,625.0,277.17,190.78
2018,2,26,10,45,922.0,87.0,3.8,10.4,651.5,330.78,240.21
2018,2,26,11,0,930.0,89.0,3.8,10.7,678.0,383.86,289.2
2018,2,26,11,15,935.0,90.0,3.8,10.9,696.5,434.21,335.43
2018,2,26,11,30,940.0,91.0,3.8,11.1,715.0,483.27,379.57
2018,2,26,11,45,943.5,92.5,3.75,11.25,726.5,530.56,421.14
2018,2,26,12,0,947.0,94.0,3.7,11.4,738.0,576.05,460.17
2018,2,26,12,15,945.5,95.5,3.7,11.45,740.5,616.77,494.84
2018,2,26,12,30,944.0,97.0,3.7,11.5,743.0,654.94,526.75
2018,2,26,12,45,905.0,109.0,3.7,11.5,724.5,677.07,545.59
2018,2,26,13,0,866.0,121.0,3.7,11.5,706.0,697.73,562.74
2018,2,26,13,15,761.0,152.5,3.75,11.45,659.0,687.33,555.37
2018,2,26,13,30,656.0,184.0,3.8,11.4,612.0,668.12,540.98
2018,2,26,13,45,604.0,188.5,3.8,11.3,573.0,653.84,531.13
2018,2,26,14,0,552.0,193.0,3.8,11.2,534.0,630.69,514.33
2018,2,26,14,15,599.0,174.5,3.8,11.05,529.0,665.47,543.59
2018,2,26,14,30,646.0,156.0,3.8,10.9,524.0,693.83,567.75
2018,2,26,14,45,561.0,148.5,3.8,10.7,454.5,628.13,517.96
2018,2,26,15,0,476.0,141.0,3.8,10.5,385.0,551.93,459.51
2018,2,26,15,15,294.5,141.5,3.8,10.5,288.5,397.4,334.21
2018,2,26,15,30,113.0,142.0,3.8,10.5,192.0,244.66,205.29
2018,2,26,15,45,85.5,102.5,3.6,10.1,138.0,178.82,150.52
2018,2,26,16,0,58.0,63.0,3.4,9.7,84.0,112.67,93.98
2018,2,26,16,15,43.5,59.0,3.2,9.3,73.5,97.72,80.89
2018,2,26,16,30,29.0,55.0,3.0,8.9,63.0,73.79,59.74
2018,2,26,16,45,31.5,51.5,2.8,8.5,58.5,72.68,58.7
2018,2,26,17,0,34.0,48.0,2.6,8.1,54.0,72.46,58.06
2018,2,26,17,15,22.5,34.5,2.7,7.85,38.0,49.83,37.39
2018,2,26,17,30,11.0,21.0,2.8,7.6,22.0,26.91,15.64
2018,2,26,17,45,9.5,11.5,2.9,7.35,12.0,15.98,0.0
2018,2,26,18,0,8.0,2.0,3.0,7.1,2.0,1.82,0.0
2018,2,26,18,15,4.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,6.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.1,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,27,6,45,57.0,8.5,3.9,4.75,10.5,0.0,0.0
2018,2,27,7,0,114.0,17.0,4.0,5.0,21.0,15.46,0.0
2018,2,27,7,15,271.5,30.0,4.05,5.4,61.0,24.84,14.08
2018,2,27,7,30,429.0,43.0,4.1,5.8,101.0,35.04,25.63
2018,2,27,7,45,564.0,47.0,4.2,6.25,156.5,36.91,27.94
2018,2,27,8,0,699.0,51.0,4.3,6.7,212.0,42.76,33.56
2018,2,27,8,15,752.5,55.5,4.3,7.1,265.0,45.45,36.12
2018,2,27,8,30,806.0,60.0,4.3,7.5,318.0,48.17,38.57
2018,2,27,8,45,836.5,64.5,4.3,7.95,368.0,50.74,40.79
2018,2,27,9,0,867.0,69.0,4.3,8.4,418.0,53.25,42.9
2018,2,27,9,15,889.5,72.0,4.25,8.8,464.0,54.51,43.86
2018,2,27,9,30,912.0,75.0,4.2,9.2,510.0,64.18,52.36
2018,2,27,9,45,926.0,78.0,4.15,9.6,550.0,120.66,66.64
2018,2,27,10,0,940.0,81.0,4.1,10.0,590.0,178.11,103.92
2018,2,27,10,15,947.0,83.0,4.0,10.35,621.5,234.33,149.91
2018,2,27,10,30,954.0,85.0,3.9,10.7,653.0,290.27,199.94
2018,2,27,10,45,961.0,87.0,3.85,11.05,680.0,345.74,250.97
2018,2,27,11,0,968.0,89.0,3.8,11.4,707.0,400.52,301.27
2018,2,27,11,15,973.0,90.0,3.75,11.65,726.0,452.77,348.8
2018,2,27,11,30,978.0,91.0,3.7,11.9,745.0,503.65,394.05
2018,2,27,11,45,977.0,92.0,3.7,12.2,753.5,550.11,434.67
2018,2,27,12,0,976.0,93.0,3.7,12.5,762.0,594.26,472.33
2018,2,27,12,15,975.0,93.5,3.6,12.65,763.5,635.48,506.69
2018,2,27,12,30,974.0,94.0,3.5,12.8,765.0,674.05,538.12
2018,2,27,12,45,971.0,93.0,3.45,13.0,757.5,707.13,564.77
2018,2,27,13,0,968.0,92.0,3.4,13.2,750.0,737.08,588.55
2018,2,27,13,15,962.0,91.5,3.3,13.25,734.5,762.27,608.44
2018,2,27,13,30,956.0,91.0,3.2,13.3,719.0,784.03,624.41
2018,2,27,13,45,949.5,89.5,3.1,13.35,697.0,800.87,636.59
2018,2,27,14,0,943.0,88.0,3.0,13.4,675.0,814.14,646.26
2018,2,27,14,15,920.5,84.5,2.95,13.35,636.0,809.32,643.47
2018,2,27,14,30,898.0,81.0,2.9,13.3,597.0,800.48,638.03
2018,2,27,14,45,883.0,82.0,2.85,13.25,564.0,799.01,638.14
2018,2,27,15,0,868.0,83.0,2.8,13.2,531.0,801.02,640.86
2018,2,27,15,15,843.5,81.0,2.8,13.2,488.0,782.1,628.46
2018,2,27,15,30,819.0,79.0,2.8,13.2,445.0,760.0,613.79
2018,2,27,15,45,798.0,75.0,2.55,12.7,401.5,735.28,596.62
2018,2,27,16,0,777.0,71.0,2.3,12.2,358.0,707.8,576.97
2018,2,27,16,15,714.5,68.0,2.25,11.45,304.0,647.6,533.43
2018,2,27,16,30,652.0,65.0,2.2,10.7,250.0,592.49,492.32
2018,2,27,16,45,563.0,59.0,2.1,9.95,197.0,509.59,426.84
2018,2,27,17,0,474.0,53.0,2.0,9.2,144.0,428.5,359.05
2018,2,27,17,15,373.5,43.5,2.05,8.8,102.0,338.35,280.41
2018,2,27,17,30,273.0,34.0,2.1,8.4,60.0,252.47,194.57
2018,2,27,17,45,156.5,20.0,2.15,7.95,33.0,141.24,0.0
2018,2,27,18,0,40.0,6.0,2.2,7.5,6.0,28.15,0.0
2018,2,27,18,15,20.0,3.0,2.2,7.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,28,6,45,6.0,6.0,1.35,6.0,6.5,5.46,0.0
2018,2,28,7,0,12.0,12.0,1.3,6.4,13.0,10.76,0.0
2018,2,28,7,15,6.5,26.0,1.4,6.95,26.5,22.71,12.89
2018,2,28,7,30,1.0,40.0,1.5,7.5,40.0,34.62,25.23
2018,2,28,7,45,0.5,50.5,1.6,8.05,50.5,43.8,34.04
2018,2,28,8,0,0.0,61.0,1.7,8.6,61.0,52.91,42.56
2018,2,28,8,15,10.5,79.5,1.75,9.0,83.0,68.14,56.42
2018,2,28,8,30,21.0,98.0,1.8,9.4,105.0,80.6,67.56
2018,2,28,8,45,39.5,108.0,1.9,9.8,123.5,88.68,74.59
2018,2,28,9,0,58.0,118.0,2.0,10.2,142.0,96.62,81.37
2018,2,28,9,15,158.0,160.0,2.05,10.45,234.0,119.78,101.54
2018,2,28,9,30,258.0,202.0,2.1,10.7,326.0,139.94,118.8
2018,2,28,9,45,250.0,221.5,2.15,10.95,349.5,172.03,131.05
2018,2,28,10,0,242.0,241.0,2.2,11.2,373.0,210.09,159.78
2018,2,28,10,15,308.5,243.0,2.25,11.3,421.5,236.27,177.89
2018,2,28,10,30,375.0,245.0,2.3,11.4,470.0,275.5,208.38
2018,2,28,10,45,323.0,267.5,2.35,11.55,467.0,302.35,233.68
2018,2,28,11,0,271.0,290.0,2.4,11.7,464.0,324.17,254.19
2018,2,28,11,15,260.0,301.5,2.45,11.7,472.5,348.52,275.32
2018,2,28,11,30,249.0,313.0,2.5,11.7,481.0,372.42,295.65
2018,2,28,11,45,206.5,317.5,2.5,11.7,458.0,372.53,297.01
2018,2,28,12,0,164.0,322.0,2.5,11.7,435.0,368.52,294.65
2018,2,28,12,15,144.0,320.0,2.55,11.65,419.5,367.7,294.68
2018,2,28,12,30,124.0,318.0,2.6,11.6,404.0,364.77,292.83
2018,2,28,12,45,123.5,318.5,2.6,11.5,403.5,374.55,301.09
2018,2,28,13,0,123.0,319.0,2.6,11.4,403.0,383.97,309.0
2018,2,28,13,15,86.5,296.0,2.6,11.3,354.5,337.18,272.12
2018,2,28,13,30,50.0,273.0,2.6,11.2,306.0,294.21,237.83
2018,2,28,13,45,60.0,260.5,2.6,11.05,299.0,293.54,238.29
2018,2,28,14,0,70.0,248.0,2.6,10.9,292.0,292.75,238.58
2018,2,28,14,15,37.0,189.0,2.55,10.8,212.0,210.24,171.36
2018,2,28,14,30,4.0,130.0,2.5,10.7,132.0,120.19,96.32
2018,2,28,14,45,2.0,116.0,2.5,10.6,117.0,105.73,84.49
2018,2,28,15,0,0.0,102.0,2.5,10.5,102.0,91.16,72.36
2018,2,28,15,15,0.0,100.0,2.5,10.5,100.0,89.59,71.23
2018,2,28,15,30,0.0,98.0,2.5,10.5,98.0,88.14,70.2
2018,2,28,15,45,0.0,77.5,2.4,10.35,77.5,68.62,53.71
2018,2,28,16,0,0.0,57.0,2.3,10.2,57.0,50.33,38.11
2018,2,28,16,15,4.0,52.5,2.3,10.05,53.5,49.37,37.54
2018,2,28,16,30,8.0,48.0,2.3,9.9,50.0,48.28,36.75
2018,2,28,16,45,6.5,45.0,2.25,9.8,46.5,44.38,33.2
2018,2,28,17,0,5.0,42.0,2.2,9.7,43.0,40.54,29.55
2018,2,28,17,15,2.5,30.0,2.25,9.65,30.5,28.11,18.35
2018,2,28,17,30,0.0,18.0,2.3,9.6,18.0,15.84,7.03
2018,2,28,17,45,6.0,11.0,2.35,9.55,11.0,13.48,0.0
2018,2,28,18,0,12.0,4.0,2.4,9.5,4.0,10.48,0.0
2018,2,28,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.5,10.7,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.4,10.7,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,3.45,10.7,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,3.5,10.7,8.0,7.02,0.55
2018,3,1,7,45,0.0,13.5,3.5,10.7,13.5,11.86,5.02
2018,3,1,8,0,0.0,19.0,3.5,10.7,19.0,16.7,9.51
2018,3,1,8,15,2.0,47.5,3.6,10.75,48.0,41.92,32.42
2018,3,1,8,30,4.0,76.0,3.7,10.8,77.0,66.35,54.44
2018,3,1,8,45,20.0,101.5,3.8,10.8,109.5,84.09,70.24
2018,3,1,9,0,36.0,127.0,3.9,10.8,142.0,102.73,86.66
2018,3,1,9,15,26.5,124.0,3.95,10.85,135.5,101.33,85.16
2018,3,1,9,30,17.0,121.0,4.0,10.9,129.0,104.22,83.42
2018,3,1,9,45,56.5,153.5,4.1,10.95,184.0,128.84,102.0
2018,3,1,10,0,96.0,186.0,4.2,11.0,239.0,156.6,122.64
2018,3,1,10,15,197.5,220.5,4.25,11.1,337.5,208.27,160.79
2018,3,1,10,30,299.0,255.0,4.3,11.2,436.0,266.41,205.3
2018,3,1,10,45,259.0,274.0,4.4,11.3,435.5,290.18,227.58
2018,3,1,11,0,219.0,293.0,4.5,11.4,435.0,313.17,248.66
2018,3,1,11,15,288.5,286.5,4.55,11.4,479.0,349.33,278.2
2018,3,1,11,30,358.0,280.0,4.6,11.4,523.0,394.18,315.24
2018,3,1,11,45,609.0,206.0,4.7,11.45,626.5,477.91,383.34
2018,3,1,12,0,860.0,132.0,4.8,11.5,730.0,577.07,464.49
2018,3,1,12,15,836.0,139.5,4.85,11.55,722.0,608.75,491.86
2018,3,1,12,30,812.0,147.0,4.9,11.6,714.0,636.53,515.77
2018,3,1,12,45,513.0,224.0,4.95,11.65,581.0,548.08,445.79
2018,3,1,13,0,214.0,301.0,5.0,11.7,448.0,428.4,348.26
2018,3,1,13,15,122.5,244.0,5.0,11.75,328.0,320.58,261.72
2018,3,1,13,30,31.0,187.0,5.0,11.8,208.0,196.77,159.44
2018,3,1,13,45,39.0,185.5,5.05,11.85,211.0,203.51,165.64
2018,3,1,14,0,47.0,184.0,5.1,11.9,214.0,210.49,171.92
2018,3,1,14,15,226.5,193.0,5.15,11.85,326.5,384.5,319.29
2018,3,1,14,30,406.0,202.0,5.2,11.8,439.0,556.61,460.68
2018,3,1,14,45,298.5,196.0,5.2,11.8,364.5,457.66,380.53
2018,3,1,15,0,191.0,190.0,5.2,11.8,290.0,356.46,297.44
2018,3,1,15,15,218.5,173.0,5.2,11.8,279.0,377.28,316.24
2018,3,1,15,30,246.0,156.0,5.2,11.8,268.0,382.49,322.2
2018,3,1,15,45,361.5,137.0,5.05,11.6,283.0,469.45,396.6
2018,3,1,16,0,477.0,118.0,4.9,11.4,298.0,535.99,453.4
2018,3,1,16,15,372.5,111.0,4.8,11.15,240.0,444.51,377.77
2018,3,1,16,30,268.0,104.0,4.7,10.9,182.0,339.84,289.96
2018,3,1,16,45,186.5,88.0,4.6,10.65,137.5,259.19,220.45
2018,3,1,17,0,105.0,72.0,4.5,10.4,93.0,168.55,141.07
2018,3,1,17,15,72.5,53.0,4.55,10.3,65.5,123.03,100.06
2018,3,1,17,30,40.0,34.0,4.6,10.2,38.0,77.6,57.59
2018,3,1,17,45,21.5,20.0,4.6,10.05,22.0,43.66,0.0
2018,3,1,18,0,3.0,6.0,4.6,9.9,6.0,7.18,0.0
2018,3,1,18,15,1.5,3.0,4.7,9.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,6,45,65.5,11.5,1.55,5.9,15.0,10.46,0.0
2018,3,2,7,0,131.0,23.0,1.6,6.4,30.0,18.22,0.0
2018,3,2,7,15,237.5,37.0,1.75,6.75,66.5,28.92,18.89
2018,3,2,7,30,344.0,51.0,1.9,7.1,103.0,39.34,29.63
2018,3,2,7,45,393.0,63.0,2.05,7.45,143.0,47.77,37.8
2018,3,2,8,0,442.0,75.0,2.2,7.8,183.0,55.91,45.46
2018,3,2,8,15,432.0,90.0,2.35,8.0,214.5,65.64,54.39
2018,3,2,8,30,422.0,105.0,2.5,8.2,246.0,74.91,62.73
2018,3,2,8,45,351.5,123.5,2.6,8.4,252.5,85.78,72.37
2018,3,2,9,0,281.0,142.0,2.7,8.6,259.0,102.44,87.05
2018,3,2,9,15,398.5,145.5,2.85,8.75,331.0,97.28,82.16
2018,3,2,9,30,516.0,149.0,3.0,8.9,403.0,106.92,80.65
2018,3,2,9,45,633.0,136.0,3.1,9.05,472.0,139.39,89.79
2018,3,2,10,0,750.0,123.0,3.2,9.2,541.0,184.28,116.95
2018,3,2,10,15,458.5,174.5,3.3,9.3,434.5,213.71,154.86
2018,3,2,10,30,167.0,226.0,3.4,9.4,328.0,220.78,173.83
2018,3,2,10,45,92.0,224.0,3.5,9.5,280.5,209.96,168.12
2018,3,2,11,0,17.0,222.0,3.6,9.6,233.0,196.63,159.18
2018,3,2,11,15,10.5,193.5,3.7,9.6,200.5,172.49,139.38
2018,3,2,11,30,4.0,165.0,3.8,9.6,168.0,146.62,118.0
2018,3,2,11,45,44.5,223.0,3.85,9.6,254.0,216.61,175.8
2018,3,2,12,0,85.0,281.0,3.9,9.6,340.0,291.87,237.22
2018,3,2,12,15,72.0,261.5,3.95,9.55,312.0,273.9,222.84
2018,3,2,12,30,59.0,242.0,4.0,9.5,284.0,253.88,206.86
2018,3,2,12,45,31.5,208.0,4.0,9.45,230.5,209.44,170.38
2018,3,2,13,0,4.0,174.0,4.0,9.4,177.0,158.06,127.59
2018,3,2,13,15,26.0,219.0,4.0,9.3,236.5,221.48,180.76
2018,3,2,13,30,48.0,264.0,4.0,9.2,296.0,284.21,232.67
2018,3,2,13,45,66.5,267.5,4.0,9.15,310.5,305.84,251.0
2018,3,2,14,0,85.0,271.0,4.0,9.1,325.0,328.49,270.3
2018,3,2,14,15,81.5,244.0,3.9,9.0,294.0,302.35,249.62
2018,3,2,14,30,78.0,217.0,3.8,8.9,263.0,275.09,228.02
2018,3,2,14,45,73.0,206.5,3.75,8.8,247.5,263.54,219.06
2018,3,2,15,0,68.0,196.0,3.7,8.7,232.0,251.64,209.72
2018,3,2,15,15,35.5,142.0,3.7,8.7,160.5,168.48,139.81
2018,3,2,15,30,3.0,88.0,3.7,8.7,89.0,80.73,64.36
2018,3,2,15,45,3.5,78.5,3.45,8.45,80.0,72.29,57.4
2018,3,2,16,0,4.0,69.0,3.2,8.2,71.0,64.12,50.55
2018,3,2,16,15,36.5,64.0,3.1,8.1,75.0,88.93,73.45
2018,3,2,16,30,69.0,59.0,3.0,8.0,79.0,118.12,99.82
2018,3,2,16,45,93.5,61.5,2.9,7.85,83.5,140.57,119.52
2018,3,2,17,0,118.0,64.0,2.8,7.7,88.0,177.85,150.76
2018,3,2,17,15,82.0,48.0,2.75,7.55,62.5,120.11,98.95
2018,3,2,17,30,46.0,32.0,2.7,7.4,37.0,76.54,58.05
2018,3,2,17,45,27.5,19.0,2.65,7.3,21.5,44.95,3.59
2018,3,2,18,0,9.0,6.0,2.6,7.2,6.0,10.64,0.0
2018,3,2,18,15,4.5,3.0,2.6,7.1,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,4.5,1.3,6.65,4.5,4.09,0.0
2018,3,3,7,0,2.0,9.0,1.3,6.9,9.0,7.91,0.0
2018,3,3,7,15,27.5,15.5,1.4,7.05,19.5,13.77,6.19
2018,3,3,7,30,53.0,22.0,1.5,7.2,30.0,18.1,10.67
2018,3,3,7,45,77.5,25.0,1.55,7.4,41.5,20.45,13.04
2018,3,3,8,0,102.0,28.0,1.6,7.6,53.0,20.2,12.93
2018,3,3,8,15,115.0,62.5,1.65,7.7,96.5,48.42,38.82
2018,3,3,8,30,128.0,97.0,1.7,7.8,140.0,77.23,64.94
2018,3,3,8,45,237.5,127.5,1.75,7.85,222.5,93.16,79.11
2018,3,3,9,0,347.0,158.0,1.8,7.9,305.0,113.04,96.65
2018,3,3,9,15,298.0,178.0,1.85,8.0,313.5,124.44,106.44
2018,3,3,9,30,249.0,198.0,1.9,8.1,322.0,141.71,112.35
2018,3,3,9,45,185.5,207.0,1.9,8.2,303.5,169.48,131.65
2018,3,3,10,0,122.0,216.0,1.9,8.3,285.0,181.74,143.01
2018,3,3,10,15,66.5,182.0,1.9,8.35,220.0,162.93,129.74
2018,3,3,10,30,11.0,148.0,1.9,8.4,155.0,131.32,105.65
2018,3,3,10,45,20.0,157.0,1.9,8.45,170.0,140.07,112.66
2018,3,3,11,0,29.0,166.0,1.9,8.5,185.0,152.81,123.06
2018,3,3,11,15,81.0,239.5,1.95,8.5,294.5,236.32,191.05
2018,3,3,11,30,133.0,313.0,2.0,8.5,404.0,324.7,261.82
2018,3,3,11,45,86.0,283.5,2.0,8.55,342.5,288.09,232.86
2018,3,3,12,0,39.0,254.0,2.0,8.6,281.0,244.63,198.08
2018,3,3,12,15,31.5,225.5,2.05,8.65,247.5,219.34,177.84
2018,3,3,12,30,24.0,197.0,2.1,8.7,214.0,192.3,155.89
2018,3,3,12,45,16.5,162.5,2.15,8.75,174.0,158.29,127.97
2018,3,3,13,0,9.0,128.0,2.2,8.8,134.0,119.99,96.15
2018,3,3,13,15,40.0,180.0,2.25,8.75,207.0,194.5,158.94
2018,3,3,13,30,71.0,232.0,2.3,8.7,280.0,269.81,221.22
2018,3,3,13,45,163.5,256.5,2.4,8.65,362.5,378.4,310.93
2018,3,3,14,0,256.0,281.0,2.5,8.6,445.0,494.25,404.19
2018,3,3,14,15,271.0,267.5,2.5,8.55,434.0,501.36,410.49
2018,3,3,14,30,286.0,254.0,2.5,8.5,423.0,507.38,416.68
2018,3,3,14,45,301.0,235.0,2.55,8.4,403.5,505.97,417.5
2018,3,3,15,0,316.0,216.0,2.6,8.3,384.0,502.9,417.11
2018,3,3,15,15,368.5,188.5,2.6,8.3,370.0,518.25,432.0
2018,3,3,15,30,421.0,161.0,2.6,8.3,356.0,547.08,457.04
2018,3,3,15,45,455.5,137.5,2.5,8.05,329.5,547.74,459.72
2018,3,3,16,0,490.0,114.0,2.4,7.8,303.0,544.84,459.59
2018,3,3,16,15,450.0,104.0,2.25,7.6,259.5,498.05,422.21
2018,3,3,16,30,410.0,94.0,2.1,7.4,216.0,450.87,383.77
2018,3,3,16,45,376.0,79.5,1.95,7.15,176.0,402.17,343.06
2018,3,3,17,0,342.0,65.0,1.8,6.9,136.0,353.55,300.74
2018,3,3,17,15,283.0,51.0,1.8,6.7,99.0,289.42,243.5
2018,3,3,17,30,224.0,37.0,1.8,6.5,62.0,228.51,184.35
2018,3,3,17,45,140.0,22.5,1.75,6.3,35.5,141.35,43.47
2018,3,3,18,0,56.0,8.0,1.7,6.1,9.0,39.71,0.0
2018,3,3,18,15,28.0,4.0,1.7,5.95,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,4,6,45,11.0,10.0,0.7,4.85,10.5,9.1,0.0
2018,3,4,7,0,22.0,20.0,0.7,5.2,21.0,16.95,0.98
2018,3,4,7,15,183.5,35.5,0.7,5.65,63.5,27.49,18.36
2018,3,4,7,30,345.0,51.0,0.7,6.1,106.0,39.17,29.83
2018,3,4,7,45,406.5,59.0,0.7,6.55,146.0,45.71,36.21
2018,3,4,8,0,468.0,67.0,0.7,7.0,186.0,50.41,40.69
2018,3,4,8,15,356.0,99.0,0.65,7.55,200.5,71.43,59.77
