Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,30,244.0,131.0,0.6,8.1,215.0,95.8,81.45
2018,3,4,8,45,327.5,139.0,0.6,8.7,269.0,101.2,85.85
2018,3,4,9,0,411.0,147.0,0.6,9.3,323.0,99.91,84.27
2018,3,4,9,15,478.0,149.0,0.6,9.65,374.0,99.73,83.78
2018,3,4,9,30,545.0,151.0,0.6,10.0,425.0,113.97,82.35
2018,3,4,9,45,576.0,157.0,0.6,10.4,466.0,155.93,103.39
2018,3,4,10,0,607.0,163.0,0.6,10.8,507.0,201.1,135.03
2018,3,4,10,15,743.5,132.0,0.6,11.0,577.0,241.51,162.96
2018,3,4,10,30,880.0,101.0,0.6,11.2,647.0,299.91,208.74
2018,3,4,10,45,922.5,90.5,0.6,11.4,683.5,358.22,258.95
2018,3,4,11,0,965.0,80.0,0.6,11.6,720.0,413.5,306.58
2018,3,4,11,15,970.0,81.5,0.6,11.75,739.0,465.99,351.82
2018,3,4,11,30,975.0,83.0,0.6,11.9,758.0,517.12,394.64
2018,3,4,11,45,977.0,83.0,0.55,12.05,768.0,563.85,432.39
2018,3,4,12,0,979.0,83.0,0.5,12.2,778.0,608.47,467.27
2018,3,4,12,15,975.5,85.0,0.5,12.3,779.0,649.52,499.09
2018,3,4,12,30,972.0,87.0,0.5,12.4,780.0,687.76,528.07
2018,3,4,12,45,966.0,88.5,0.5,12.45,772.5,720.98,552.95
2018,3,4,13,0,960.0,90.0,0.5,12.5,765.0,750.98,575.14
2018,3,4,13,15,956.0,89.5,0.5,12.5,750.5,777.08,593.57
2018,3,4,13,30,952.0,89.0,0.5,12.5,736.0,799.85,609.23
2018,3,4,13,45,945.5,87.5,0.5,12.45,713.5,816.27,620.82
2018,3,4,14,0,939.0,86.0,0.5,12.4,691.0,829.11,630.2
2018,3,4,14,15,929.5,84.5,0.55,12.35,661.5,836.01,636.71
2018,3,4,14,30,920.0,83.0,0.6,12.3,632.0,839.29,641.03
2018,3,4,14,45,906.5,81.5,0.6,12.2,595.5,835.78,640.13
2018,3,4,15,0,893.0,80.0,0.6,12.1,559.0,828.77,637.08
2018,3,4,15,15,874.5,77.5,0.6,12.1,517.0,820.35,632.96
2018,3,4,15,30,856.0,75.0,0.6,12.1,475.0,801.63,621.77
2018,3,4,15,45,830.0,72.0,0.7,11.8,428.0,773.2,606.14
2018,3,4,16,0,804.0,69.0,0.8,11.5,381.0,742.06,588.03
2018,3,4,16,15,750.5,66.5,0.85,11.0,328.0,687.78,551.88
2018,3,4,16,30,697.0,64.0,0.9,10.5,275.0,632.18,513.28
2018,3,4,16,45,595.5,61.0,0.9,10.0,218.5,546.52,449.04
2018,3,4,17,0,494.0,58.0,0.9,9.5,162.0,457.64,378.69
2018,3,4,17,15,370.5,49.5,1.0,9.1,115.5,350.12,289.38
2018,3,4,17,30,247.0,41.0,1.1,8.7,69.0,250.39,200.5
2018,3,4,17,45,130.0,24.5,1.2,8.3,38.5,140.28,57.56
2018,3,4,18,0,13.0,8.0,1.3,7.9,8.0,14.84,0.0
2018,3,4,18,15,6.5,4.0,1.35,7.7,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,1.95,3.85,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.1,4.3,2.0,0.0,0.0
2018,3,5,6,45,139.0,14.5,2.2,4.8,23.0,13.19,0.0
2018,3,5,7,0,260.0,26.0,2.3,5.3,44.0,21.94,6.06
2018,3,5,7,15,395.0,36.0,2.45,5.75,88.5,29.37,20.11
2018,3,5,7,30,530.0,46.0,2.6,6.2,133.0,36.67,27.55
2018,3,5,7,45,616.0,51.0,2.7,6.65,186.0,39.4,30.42
2018,3,5,8,0,702.0,56.0,2.8,7.1,239.0,46.19,36.78
2018,3,5,8,15,746.0,60.5,2.85,7.6,290.0,48.71,39.07
2018,3,5,8,30,790.0,65.0,2.9,8.1,341.0,51.24,41.26
2018,3,5,8,45,820.0,68.0,2.9,8.65,390.0,52.46,42.18
2018,3,5,9,0,850.0,71.0,2.9,9.2,439.0,53.7,43.1
2018,3,5,9,15,872.5,73.5,2.85,9.75,484.5,54.53,43.61
2018,3,5,9,30,895.0,76.0,2.8,10.3,530.0,88.36,52.61
2018,3,5,9,45,912.0,77.5,2.8,10.8,570.0,143.53,79.46
2018,3,5,10,0,929.0,79.0,2.8,11.3,610.0,199.95,120.64
2018,3,5,10,15,941.0,80.0,2.7,11.7,643.5,256.01,168.31
2018,3,5,10,30,953.0,81.0,2.6,12.1,677.0,312.31,218.79
2018,3,5,10,45,961.5,81.5,2.5,12.45,703.5,367.13,268.67
2018,3,5,11,0,970.0,82.0,2.4,12.8,730.0,421.34,317.33
2018,3,5,11,15,975.5,83.0,2.35,13.1,749.0,473.91,363.66
2018,3,5,11,30,981.0,84.0,2.3,13.4,768.0,525.13,407.55
2018,3,5,11,45,984.0,84.0,2.2,13.65,778.5,572.65,447.15
2018,3,5,12,0,987.0,84.0,2.1,13.9,789.0,618.14,483.89
2018,3,5,12,15,988.0,83.5,2.05,14.0,791.0,659.76,517.17
2018,3,5,12,30,989.0,83.0,2.0,14.1,793.0,698.79,547.67
2018,3,5,12,45,988.0,83.0,1.9,14.25,787.0,734.25,574.33
2018,3,5,13,0,987.0,83.0,1.8,14.4,781.0,766.69,598.14
2018,3,5,13,15,983.5,81.5,1.75,14.45,766.0,792.67,616.06
2018,3,5,13,30,980.0,80.0,1.7,14.5,751.0,815.19,631.55
2018,3,5,13,45,974.0,79.0,1.7,14.6,728.5,832.85,644.1
2018,3,5,14,0,968.0,78.0,1.7,14.7,706.0,846.87,654.29
2018,3,5,14,15,959.0,77.5,1.65,14.65,676.5,855.44,660.67
2018,3,5,14,30,950.0,77.0,1.6,14.6,647.0,860.33,664.7
2018,3,5,14,45,938.0,74.5,1.6,14.55,610.0,856.81,663.67
2018,3,5,15,0,926.0,72.0,1.6,14.5,573.0,849.64,660.33
2018,3,5,15,15,908.5,70.0,1.6,14.5,530.5,835.09,651.83
2018,3,5,15,30,891.0,68.0,1.6,14.5,488.0,817.25,641.08
2018,3,5,15,45,865.5,65.0,1.45,14.1,440.0,788.64,621.85
2018,3,5,16,0,840.0,62.0,1.3,13.7,392.0,764.7,605.72
2018,3,5,16,15,790.5,59.5,1.2,13.05,338.0,712.89,569.88
2018,3,5,16,30,741.0,57.0,1.1,12.4,284.0,659.72,532.03
2018,3,5,16,45,694.5,52.0,1.05,11.75,234.5,604.73,491.49
2018,3,5,17,0,648.0,47.0,1.0,11.1,185.0,549.21,448.05
2018,3,5,17,15,514.5,42.5,1.05,10.7,133.5,442.03,361.32
2018,3,5,17,30,381.0,38.0,1.1,10.3,82.0,334.12,266.8
2018,3,5,17,45,232.5,24.5,1.15,9.9,47.5,205.19,102.6
2018,3,5,18,0,84.0,11.0,1.2,9.5,13.0,59.14,0.0
2018,3,5,18,15,42.0,5.5,1.25,9.3,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.05,5.4,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.2,5.9,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,2.3,6.45,18.5,13.19,0.0
2018,3,6,7,0,120.0,26.0,2.4,7.0,35.0,20.38,7.21
2018,3,6,7,15,219.5,41.0,2.45,7.45,72.5,31.73,22.18
2018,3,6,7,30,319.0,56.0,2.5,7.9,110.0,42.75,32.88
2018,3,6,7,45,323.0,72.0,2.6,8.4,142.5,53.83,43.3
2018,3,6,8,0,327.0,88.0,2.7,8.9,175.0,64.43,53.04
2018,3,6,8,15,267.5,114.0,2.7,9.45,194.5,84.91,71.45
2018,3,6,8,30,208.0,140.0,2.7,10.0,214.0,101.31,85.88
2018,3,6,8,45,297.0,148.5,2.75,10.55,270.0,106.96,90.52
2018,3,6,9,0,386.0,157.0,2.8,11.1,326.0,105.94,89.19
2018,3,6,9,15,434.5,165.0,2.75,11.6,373.0,109.39,91.8
2018,3,6,9,30,483.0,173.0,2.7,12.1,420.0,131.34,95.02
2018,3,6,9,45,537.5,170.5,2.7,12.6,465.0,166.94,112.65
2018,3,6,10,0,592.0,168.0,2.7,13.1,510.0,208.17,141.31
2018,3,6,10,15,707.0,142.5,2.6,13.5,573.0,248.8,171.05
2018,3,6,10,30,822.0,117.0,2.5,13.9,636.0,305.77,216.91
2018,3,6,10,45,749.0,147.5,2.45,14.3,634.5,349.51,258.78
2018,3,6,11,0,676.0,178.0,2.4,14.7,633.0,390.48,296.74
2018,3,6,11,15,601.5,211.0,2.35,14.95,623.5,425.44,328.24
2018,3,6,11,30,527.0,244.0,2.3,15.2,614.0,451.24,351.01
2018,3,6,11,45,591.5,222.0,2.2,15.45,643.0,495.26,386.36
2018,3,6,12,0,656.0,200.0,2.1,15.7,672.0,544.28,424.95
2018,3,6,12,15,810.0,145.0,2.05,15.85,729.0,617.42,481.95
2018,3,6,12,30,964.0,90.0,2.0,16.0,786.0,694.32,540.89
2018,3,6,12,45,962.5,89.5,1.9,16.1,779.5,728.23,565.98
2018,3,6,13,0,961.0,89.0,1.8,16.2,773.0,759.14,588.65
2018,3,6,13,15,957.0,88.5,1.7,16.3,758.5,785.15,606.0
2018,3,6,13,30,953.0,88.0,1.6,16.4,744.0,807.82,620.85
2018,3,6,13,45,939.5,89.0,1.5,16.5,719.0,821.43,629.38
2018,3,6,14,0,926.0,90.0,1.4,16.6,694.0,831.31,635.45
2018,3,6,14,15,890.0,92.0,1.3,16.6,652.0,820.69,627.78
2018,3,6,14,30,854.0,94.0,1.2,16.6,610.0,812.78,622.31
2018,3,6,14,45,842.0,90.0,1.15,16.6,574.0,807.48,619.35
2018,3,6,15,0,830.0,86.0,1.1,16.6,538.0,798.72,614.09
2018,3,6,15,15,796.5,83.5,1.1,16.6,491.0,770.85,596.31
2018,3,6,15,30,763.0,81.0,1.1,16.6,444.0,740.0,576.49
2018,3,6,15,45,751.0,74.5,0.9,16.25,402.5,719.0,561.74
2018,3,6,16,0,739.0,68.0,0.7,15.9,361.0,695.19,544.51
2018,3,6,16,15,646.0,73.0,0.65,15.45,305.0,624.55,495.13
2018,3,6,16,30,553.0,78.0,0.6,15.0,249.0,550.61,442.04
2018,3,6,16,45,479.5,71.0,0.6,14.5,200.5,477.22,387.28
2018,3,6,17,0,406.0,64.0,0.6,14.0,152.0,400.8,327.04
2018,3,6,17,15,339.0,52.0,0.65,13.7,112.5,331.27,269.37
2018,3,6,17,30,272.0,40.0,0.7,13.4,73.0,265.54,210.51
2018,3,6,17,45,173.0,26.0,0.75,13.05,43.5,172.7,95.31
2018,3,6,18,0,74.0,12.0,0.8,12.7,14.0,54.41,0.0
2018,3,6,18,15,37.0,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,7,6,45,0.0,3.0,1.6,8.75,3.0,2.73,0.0
2018,3,7,7,0,0.0,6.0,1.6,8.9,6.0,5.26,0.0
2018,3,7,7,15,0.0,10.5,1.65,9.2,10.5,9.21,2.45
2018,3,7,7,30,0.0,15.0,1.7,9.5,15.0,13.18,6.22
2018,3,7,7,45,0.0,18.5,1.75,9.8,18.5,16.26,9.15
2018,3,7,8,0,0.0,22.0,1.8,10.1,22.0,19.35,12.01
2018,3,7,8,15,0.5,40.0,1.75,10.7,40.0,35.26,26.45
2018,3,7,8,30,1.0,58.0,1.7,11.3,58.0,51.23,40.73
2018,3,7,8,45,108.0,115.0,1.7,11.85,162.5,89.94,75.01
2018,3,7,9,0,215.0,172.0,1.7,12.4,267.0,120.41,101.33
2018,3,7,9,15,358.5,170.5,1.7,13.05,348.0,119.93,100.32
2018,3,7,9,30,502.0,169.0,1.7,13.7,429.0,131.86,93.14
2018,3,7,9,45,616.5,149.5,1.7,14.35,492.0,162.12,104.06
2018,3,7,10,0,731.0,130.0,1.7,15.0,555.0,203.53,130.11
2018,3,7,10,15,792.0,118.5,1.85,15.35,602.0,257.1,172.98
2018,3,7,10,30,853.0,107.0,2.0,15.7,649.0,309.63,217.46
2018,3,7,10,45,837.5,117.0,2.15,16.1,666.5,360.74,263.7
2018,3,7,11,0,822.0,127.0,2.3,16.5,684.0,409.33,307.08
2018,3,7,11,15,806.5,137.0,2.4,16.65,695.0,455.29,347.44
2018,3,7,11,30,791.0,147.0,2.5,16.8,706.0,498.53,384.54
2018,3,7,11,45,732.0,173.0,2.6,16.95,696.0,528.96,410.86
2018,3,7,12,0,673.0,199.0,2.7,17.1,686.0,555.83,433.32
2018,3,7,12,15,813.0,143.0,2.7,17.15,733.0,621.05,485.21
2018,3,7,12,30,953.0,87.0,2.7,17.2,780.0,688.83,538.5
2018,3,7,12,45,951.5,86.0,2.75,17.3,773.0,721.76,564.26
2018,3,7,13,0,950.0,85.0,2.8,17.4,766.0,751.71,587.45
2018,3,7,13,15,946.0,84.0,2.8,17.35,751.0,776.74,605.7
2018,3,7,13,30,942.0,83.0,2.8,17.3,736.0,798.45,621.65
2018,3,7,13,45,899.0,95.0,2.8,17.25,702.5,800.67,623.86
2018,3,7,14,0,856.0,107.0,2.8,17.2,669.0,804.55,627.55
2018,3,7,14,15,882.5,92.0,2.75,17.0,649.5,818.4,638.55
2018,3,7,14,30,909.0,77.0,2.7,16.8,630.0,834.87,651.45
2018,3,7,14,45,869.0,83.0,2.7,16.6,587.0,817.91,641.01
2018,3,7,15,0,829.0,89.0,2.7,16.4,544.0,804.86,633.71
2018,3,7,15,15,578.0,136.5,2.7,16.4,442.5,660.05,528.86
2018,3,7,15,30,327.0,184.0,2.7,16.4,341.0,487.86,395.39
2018,3,7,15,45,283.5,170.5,2.4,15.7,297.0,438.74,358.68
2018,3,7,16,0,240.0,157.0,2.1,15.0,253.0,389.25,320.22
2018,3,7,16,15,246.0,136.0,1.95,14.5,223.5,368.89,305.59
2018,3,7,16,30,252.0,115.0,1.8,14.0,194.0,346.77,288.84
2018,3,7,16,45,259.0,96.0,1.6,13.55,165.0,326.42,272.56
2018,3,7,17,0,266.0,77.0,1.4,13.1,136.0,319.56,265.74
2018,3,7,17,15,209.0,60.5,1.4,12.85,99.5,240.16,198.19
2018,3,7,17,30,152.0,44.0,1.4,12.6,63.0,178.77,143.07
2018,3,7,17,45,94.0,27.5,1.4,12.35,37.5,114.65,67.91
2018,3,7,18,0,36.0,11.0,1.4,12.1,12.0,31.27,0.0
2018,3,7,18,15,18.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,7.5,1.5,0.85,10.95,1.5,0.0,0.0
2018,3,8,6,30,15.0,3.0,0.9,11.2,3.0,0.0,0.0
2018,3,8,6,45,87.5,15.0,0.9,11.4,21.5,13.64,0.0
2018,3,8,7,0,160.0,27.0,0.9,11.6,40.0,21.12,10.01
2018,3,8,7,15,143.5,41.5,0.95,11.8,59.5,33.19,23.34
2018,3,8,7,30,127.0,56.0,1.0,12.0,79.0,44.0,33.59
2018,3,8,7,45,96.5,70.5,1.0,12.15,91.0,56.99,45.56
2018,3,8,8,0,66.0,85.0,1.0,12.3,103.0,67.74,55.33
2018,3,8,8,15,46.5,106.0,1.05,12.5,120.0,86.1,71.61
2018,3,8,8,30,27.0,127.0,1.1,12.7,137.0,101.31,84.84
2018,3,8,8,45,24.5,143.5,1.1,12.9,153.5,113.36,95.09
2018,3,8,9,0,22.0,160.0,1.1,13.1,170.0,131.58,110.55
2018,3,8,9,15,32.0,182.5,1.1,13.3,198.5,140.43,117.73
2018,3,8,9,30,42.0,205.0,1.1,13.5,227.0,159.49,126.59
2018,3,8,9,45,112.0,231.0,1.1,13.7,295.5,182.91,141.51
2018,3,8,10,0,182.0,257.0,1.1,13.9,364.0,222.57,169.47
2018,3,8,10,15,276.0,262.0,1.1,14.15,434.0,255.5,191.98
2018,3,8,10,30,370.0,267.0,1.1,14.4,504.0,305.15,229.13
2018,3,8,10,45,414.0,264.0,1.1,14.65,539.0,338.91,256.3
2018,3,8,11,0,458.0,261.0,1.1,14.9,574.0,380.6,289.88
2018,3,8,11,15,520.0,245.0,1.1,15.15,608.5,423.06,323.81
2018,3,8,11,30,582.0,229.0,1.1,15.4,643.0,469.78,360.81
2018,3,8,11,45,657.0,202.5,1.15,15.7,676.0,519.29,399.82
2018,3,8,12,0,732.0,176.0,1.2,16.0,709.0,571.52,440.51
2018,3,8,12,15,665.0,203.0,1.25,16.1,688.0,590.55,455.68
2018,3,8,12,30,598.0,230.0,1.3,16.2,667.0,603.02,465.65
2018,3,8,12,45,666.5,200.5,1.35,16.3,684.0,648.79,501.23
2018,3,8,13,0,735.0,171.0,1.4,16.4,701.0,695.26,536.76
2018,3,8,13,15,603.0,205.0,1.4,16.2,634.5,658.1,509.59
2018,3,8,13,30,471.0,239.0,1.4,16.0,568.0,608.71,473.63
2018,3,8,13,45,437.0,250.5,1.4,15.85,548.5,609.78,475.34
2018,3,8,14,0,403.0,262.0,1.4,15.7,529.0,596.35,466.22
2018,3,8,14,15,423.5,244.0,1.4,15.6,513.5,617.88,483.65
2018,3,8,14,30,444.0,226.0,1.4,15.5,498.0,625.78,491.17
2018,3,8,14,45,423.0,217.5,1.4,15.35,464.5,607.52,479.0
2018,3,8,15,0,402.0,209.0,1.4,15.2,431.0,587.05,465.33
2018,3,8,15,15,560.0,154.5,1.4,15.2,439.0,660.73,524.85
2018,3,8,15,30,718.0,100.0,1.4,15.2,447.0,736.06,580.93
2018,3,8,15,45,702.5,93.5,1.35,14.85,405.5,712.92,565.17
2018,3,8,16,0,687.0,87.0,1.3,14.5,364.0,687.23,548.37
2018,3,8,16,15,642.5,80.5,1.2,14.05,314.0,636.33,512.17
2018,3,8,16,30,598.0,74.0,1.1,13.6,264.0,584.4,474.31
2018,3,8,16,45,545.0,67.0,1.05,13.1,217.0,524.94,429.61
2018,3,8,17,0,492.0,60.0,1.0,12.6,170.0,465.82,382.81
2018,3,8,17,15,416.0,50.0,1.0,12.2,126.5,388.03,318.18
2018,3,8,17,30,340.0,40.0,1.0,11.8,83.0,313.31,252.07
2018,3,8,17,45,213.5,26.5,1.05,11.4,49.5,203.24,131.85
2018,3,8,18,0,87.0,13.0,1.1,11.0,16.0,63.47,0.0
2018,3,8,18,15,43.5,6.5,1.15,10.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,7.0,1.5,1.15,9.25,1.5,0.0,0.0
2018,3,9,6,30,14.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,3,9,6,45,10.0,13.5,1.3,9.95,14.0,12.28,0.0
2018,3,9,7,0,6.0,24.0,1.4,10.3,25.0,21.04,10.77
2018,3,9,7,15,58.5,42.5,1.5,10.65,53.5,35.09,25.21
2018,3,9,7,30,111.0,61.0,1.6,11.0,82.0,49.47,38.64
2018,3,9,7,45,196.5,75.5,1.65,11.3,125.5,58.29,46.9
2018,3,9,8,0,282.0,90.0,1.7,11.6,169.0,65.18,53.2
2018,3,9,8,15,227.5,117.0,1.75,12.05,188.5,86.62,72.22
2018,3,9,8,30,173.0,144.0,1.8,12.5,208.0,108.56,91.35
2018,3,9,8,45,235.0,160.0,1.8,12.9,259.5,113.58,95.35
2018,3,9,9,0,297.0,176.0,1.8,13.3,311.0,123.35,103.44
2018,3,9,9,15,298.5,197.5,1.8,13.7,344.0,135.59,113.56
2018,3,9,9,30,300.0,219.0,1.8,14.1,377.0,166.1,124.62
2018,3,9,9,45,376.5,218.0,1.75,14.55,431.0,196.51,141.13
2018,3,9,10,0,453.0,217.0,1.7,15.0,485.0,228.33,162.04
2018,3,9,10,15,473.5,223.0,1.7,15.3,516.5,267.6,193.9
2018,3,9,10,30,494.0,229.0,1.7,15.6,548.0,308.81,228.3
2018,3,9,10,45,433.5,261.0,1.7,15.85,548.5,345.06,260.91
2018,3,9,11,0,373.0,293.0,1.7,16.1,549.0,377.8,289.39
2018,3,9,11,15,417.0,285.5,1.7,16.25,578.5,413.78,318.36
2018,3,9,11,30,461.0,278.0,1.7,16.4,608.0,455.29,351.4
2018,3,9,11,45,400.5,303.5,1.75,16.55,593.0,471.86,365.37
2018,3,9,12,0,340.0,329.0,1.8,16.7,578.0,483.04,374.59
2018,3,9,12,15,309.5,337.0,1.75,16.7,564.0,492.19,381.96
2018,3,9,12,30,279.0,345.0,1.7,16.7,550.0,498.48,386.86
2018,3,9,12,45,250.5,347.0,1.7,16.7,530.0,497.97,386.8
2018,3,9,13,0,222.0,349.0,1.7,16.7,510.0,487.43,379.26
2018,3,9,13,15,170.5,339.5,1.7,16.65,462.0,452.79,353.33
2018,3,9,13,30,119.0,330.0,1.7,16.6,414.0,414.48,324.29
2018,3,9,13,45,120.0,319.0,1.7,16.55,401.5,412.37,323.63
2018,3,9,14,0,121.0,308.0,1.7,16.5,389.0,409.53,322.24
2018,3,9,14,15,165.0,295.5,1.7,16.4,400.5,439.24,346.84
2018,3,9,14,30,209.0,283.0,1.7,16.3,412.0,469.16,371.39
2018,3,9,14,45,243.5,261.0,1.65,16.2,403.0,480.23,381.54
2018,3,9,15,0,278.0,239.0,1.6,16.1,394.0,504.98,401.92
2018,3,9,15,15,268.5,222.0,1.6,16.1,362.5,482.86,386.12
2018,3,9,15,30,259.0,205.0,1.6,16.1,331.0,459.3,369.4
2018,3,9,15,45,256.5,183.5,1.55,15.6,298.5,434.6,352.33
2018,3,9,16,0,254.0,162.0,1.5,15.1,266.0,408.3,333.68
2018,3,9,16,15,255.0,142.0,1.35,14.65,235.0,385.24,316.79
2018,3,9,16,30,256.0,122.0,1.2,14.2,204.0,360.68,298.15
2018,3,9,16,45,214.0,104.0,1.1,13.7,164.5,305.17,253.17
2018,3,9,17,0,172.0,86.0,1.0,13.2,125.0,250.68,207.76
2018,3,9,17,15,139.0,66.5,1.0,12.9,93.0,201.45,165.46
2018,3,9,17,30,106.0,47.0,1.0,12.6,61.0,152.97,122.18
2018,3,9,17,45,68.5,30.0,1.0,12.25,37.5,105.07,68.97
2018,3,9,18,0,31.0,13.0,1.0,11.9,14.0,30.32,0.0
2018,3,9,18,15,15.5,6.5,1.0,11.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,10.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.4,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.65,10.5,3.0,2.73,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.6,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.75,10.75,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.9,8.0,7.02,0.68
2018,3,10,7,45,0.0,13.0,0.9,11.1,13.0,11.42,4.73
2018,3,10,8,0,0.0,18.0,1.0,11.3,18.0,15.83,8.77
2018,3,10,8,15,0.0,23.5,0.95,11.5,23.5,20.68,13.17
2018,3,10,8,30,0.0,29.0,0.9,11.7,29.0,25.54,17.53
2018,3,10,8,45,0.0,38.0,0.85,11.9,38.0,33.51,24.64
2018,3,10,9,0,0.0,47.0,0.8,12.1,47.0,41.49,31.68
2018,3,10,9,15,0.0,69.0,0.8,12.35,69.0,61.02,48.88
2018,3,10,9,30,0.0,91.0,0.8,12.6,91.0,80.44,62.71
2018,3,10,9,45,0.0,84.5,0.75,12.8,84.5,74.85,57.76
2018,3,10,10,0,0.0,78.0,0.7,13.0,78.0,69.08,52.77
2018,3,10,10,15,0.0,86.5,0.65,13.15,86.5,76.67,58.95
2018,3,10,10,30,0.0,95.0,0.6,13.3,95.0,84.23,65.05
2018,3,10,10,45,1.5,130.0,0.6,13.5,131.0,114.74,89.9
2018,3,10,11,0,3.0,165.0,0.6,13.7,167.0,145.34,114.41
2018,3,10,11,15,3.5,173.5,0.6,13.75,176.0,153.42,120.65
2018,3,10,11,30,4.0,182.0,0.6,13.8,185.0,161.61,127.08
2018,3,10,11,45,6.0,198.5,0.6,13.9,203.0,177.63,139.71
2018,3,10,12,0,8.0,215.0,0.6,14.0,221.0,194.04,152.58
2018,3,10,12,15,12.0,231.0,0.6,14.05,240.0,211.63,166.39
2018,3,10,12,30,16.0,247.0,0.6,14.1,259.0,229.82,180.63
2018,3,10,12,45,17.5,250.0,0.65,14.15,263.0,235.21,184.92
2018,3,10,13,0,19.0,253.0,0.7,14.2,267.0,240.74,189.44
2018,3,10,13,15,45.5,282.5,0.65,14.2,315.0,297.56,234.15
2018,3,10,13,30,72.0,312.0,0.6,14.2,363.0,351.33,275.45
2018,3,10,13,45,76.5,305.0,0.6,14.25,357.5,353.44,277.14
2018,3,10,14,0,81.0,298.0,0.6,14.3,352.0,355.43,279.22
2018,3,10,14,15,117.0,289.0,0.6,14.3,363.5,393.76,309.74
2018,3,10,14,30,153.0,280.0,0.6,14.3,375.0,420.37,331.12
2018,3,10,14,45,202.5,263.5,0.55,14.25,381.5,449.76,354.85
2018,3,10,15,0,252.0,247.0,0.5,14.2,388.0,493.48,388.77
2018,3,10,15,15,252.0,226.0,0.5,14.2,358.5,474.73,375.72
2018,3,10,15,30,252.0,205.0,0.5,14.2,329.0,454.32,362.0
2018,3,10,15,45,335.5,171.0,0.35,14.15,319.0,484.85,387.39
2018,3,10,16,0,419.0,137.0,0.2,14.1,309.0,528.26,420.81
2018,3,10,16,15,498.5,108.0,0.3,13.8,287.5,552.94,442.73
2018,3,10,16,30,578.0,79.0,0.4,13.5,266.0,579.42,464.6
2018,3,10,16,45,480.0,74.5,0.5,13.25,212.0,488.82,397.19
2018,3,10,17,0,382.0,70.0,0.6,13.0,158.0,396.55,325.32
2018,3,10,17,15,364.5,55.0,0.65,12.65,122.0,356.91,292.4
2018,3,10,17,30,347.0,40.0,0.7,12.3,86.0,320.56,258.15
2018,3,10,17,45,236.0,28.5,0.75,12.0,53.5,224.76,157.65
2018,3,10,18,0,125.0,17.0,0.8,11.7,21.0,90.4,0.0
2018,3,10,18,15,62.5,8.5,0.8,11.5,10.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,15,0.5,1.5,1.35,7.9,1.5,0.0,0.0
2018,3,11,6,30,1.0,3.0,1.4,8.5,3.0,2.73,0.0
2018,3,11,6,45,13.0,17.0,1.5,9.1,18.0,14.73,0.0
2018,3,11,7,0,25.0,31.0,1.6,9.7,33.0,26.46,16.24
2018,3,11,7,15,107.5,47.5,1.55,10.2,67.0,37.6,27.66
2018,3,11,7,30,190.0,64.0,1.5,10.7,101.0,50.01,39.29
2018,3,11,7,45,196.5,83.5,1.5,11.2,131.5,63.88,51.99
2018,3,11,8,0,203.0,103.0,1.5,11.7,162.0,77.24,63.96
2018,3,11,8,15,201.0,125.5,1.45,12.3,193.0,92.0,76.88
2018,3,11,8,30,199.0,148.0,1.4,12.9,224.0,111.45,93.64
2018,3,11,8,45,202.5,169.0,1.35,13.45,254.5,125.13,105.07
2018,3,11,9,0,206.0,190.0,1.3,14.0,285.0,138.35,115.91
2018,3,11,9,15,270.5,203.0,1.3,14.45,340.5,138.36,115.36
2018,3,11,9,30,335.0,216.0,1.3,14.9,396.0,169.9,124.89
2018,3,11,9,45,396.5,216.0,1.3,15.4,444.0,194.69,137.63
2018,3,11,10,0,458.0,216.0,1.3,15.9,492.0,233.02,164.78
2018,3,11,10,15,592.5,185.0,1.35,16.25,561.5,271.97,192.25
2018,3,11,10,30,727.0,154.0,1.4,16.6,631.0,322.14,231.12
2018,3,11,10,45,713.0,165.5,1.45,16.9,647.5,369.25,272.56
2018,3,11,11,0,699.0,177.0,1.5,17.2,664.0,414.29,311.43
2018,3,11,11,15,773.0,154.0,1.6,17.45,705.0,466.79,354.43
2018,3,11,11,30,847.0,131.0,1.7,17.7,746.0,526.21,402.2
2018,3,11,11,45,813.5,147.5,1.75,17.9,744.5,564.88,433.67
2018,3,11,12,0,780.0,164.0,1.8,18.1,743.0,598.33,460.38
2018,3,11,12,15,842.5,139.0,1.8,18.25,765.5,650.14,500.35
2018,3,11,12,30,905.0,114.0,1.8,18.4,788.0,700.14,538.39
2018,3,11,12,45,845.0,135.5,1.8,18.5,761.0,716.87,550.63
2018,3,11,13,0,785.0,157.0,1.8,18.6,734.0,727.14,558.15
2018,3,11,13,15,808.5,144.5,1.8,18.65,728.5,756.83,580.79
2018,3,11,13,30,832.0,132.0,1.8,18.7,723.0,786.35,602.0
2018,3,11,13,45,862.5,117.5,1.75,18.75,714.0,816.8,622.87
2018,3,11,14,0,893.0,103.0,1.7,18.8,705.0,838.21,637.46
2018,3,11,14,15,901.0,96.0,1.65,18.75,681.0,852.54,647.6
2018,3,11,14,30,909.0,89.0,1.6,18.7,657.0,863.44,655.59
2018,3,11,14,45,894.0,85.5,1.5,18.65,618.0,855.64,650.41
2018,3,11,15,0,879.0,82.0,1.4,18.6,579.0,844.26,643.09
2018,3,11,15,15,858.5,81.0,1.4,18.6,536.5,835.52,638.82
2018,3,11,15,30,838.0,80.0,1.4,18.6,494.0,816.2,627.29
2018,3,11,15,45,816.5,76.5,1.2,18.3,448.5,789.95,609.24
2018,3,11,16,0,795.0,73.0,1.0,18.0,403.0,760.95,589.01
2018,3,11,16,15,745.0,69.0,0.95,17.5,348.0,706.01,552.33
2018,3,11,16,30,695.0,65.0,0.9,17.0,293.0,649.86,513.79
2018,3,11,16,45,622.5,61.0,0.85,16.5,239.5,581.51,464.54
2018,3,11,17,0,550.0,57.0,0.8,16.0,186.0,509.69,410.34
2018,3,11,17,15,470.0,48.5,0.85,15.55,140.0,428.58,346.26
2018,3,11,17,30,390.0,40.0,0.9,15.1,94.0,350.73,280.07
2018,3,11,17,45,269.5,29.0,0.95,14.65,59.0,248.88,178.04
2018,3,11,18,0,149.0,18.0,1.0,14.2,24.0,106.12,0.0
2018,3,11,18,15,74.5,9.0,1.0,13.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,6,15,20.0,4.0,1.65,11.05,4.0,0.0,0.0
2018,3,12,6,30,40.0,8.0,1.7,11.3,8.0,7.28,0.0
2018,3,12,6,45,87.5,20.5,1.7,11.55,27.5,16.69,0.0
2018,3,12,7,0,135.0,33.0,1.7,11.8,47.0,25.56,15.7
2018,3,12,7,15,308.5,44.5,1.75,12.1,100.0,34.2,24.53
2018,3,12,7,30,482.0,56.0,1.8,12.4,153.0,43.72,33.47
2018,3,12,7,45,558.5,62.0,1.85,12.65,204.5,46.92,36.58
2018,3,12,8,0,635.0,68.0,1.9,12.9,256.0,50.16,39.54
2018,3,12,8,15,620.5,78.5,1.95,13.45,289.5,56.3,44.91
2018,3,12,8,30,606.0,89.0,2.0,14.0,323.0,62.06,49.82
2018,3,12,8,45,342.0,129.0,2.05,14.55,264.5,87.14,71.64
2018,3,12,9,0,78.0,169.0,2.1,15.1,206.0,131.91,110.1
2018,3,12,9,15,118.5,205.5,2.2,15.5,267.0,147.35,122.77
2018,3,12,9,30,159.0,242.0,2.3,15.9,328.0,184.11,141.43
2018,3,12,9,45,142.5,256.0,2.4,16.35,337.0,205.94,157.37
2018,3,12,10,0,126.0,270.0,2.5,16.8,346.0,225.95,173.44
2018,3,12,10,15,375.5,229.0,2.55,16.9,473.5,256.11,188.51
2018,3,12,10,30,625.0,188.0,2.6,17.0,601.0,322.98,236.27
2018,3,12,10,45,649.0,187.5,2.65,17.15,630.5,368.44,275.39
2018,3,12,11,0,673.0,187.0,2.7,17.3,660.0,415.55,315.53
2018,3,12,11,15,485.0,251.5,2.7,17.35,596.5,422.97,326.18
2018,3,12,11,30,297.0,316.0,2.7,17.4,533.0,413.27,321.17
2018,3,12,11,45,160.0,270.0,2.75,17.45,387.0,321.7,252.12
2018,3,12,12,0,23.0,224.0,2.8,17.5,241.0,211.69,165.64
2018,3,12,12,15,13.0,189.5,2.8,17.6,199.0,175.87,137.37
2018,3,12,12,30,3.0,155.0,2.8,17.7,157.0,139.67,108.29
2018,3,12,12,45,2.5,145.0,2.85,17.75,146.5,130.75,101.19
2018,3,12,13,0,2.0,135.0,2.9,17.8,136.0,121.68,93.92
2018,3,12,13,15,22.5,190.5,2.95,17.85,206.5,193.03,151.79
2018,3,12,13,30,43.0,246.0,3.0,17.9,277.0,264.53,208.79
2018,3,12,13,45,25.5,207.5,3.05,17.95,225.5,216.05,170.19
2018,3,12,14,0,8.0,169.0,3.1,18.0,174.0,159.09,124.52
2018,3,12,14,15,6.0,160.0,3.1,17.9,164.0,149.61,117.17
2018,3,12,14,30,4.0,151.0,3.1,17.8,154.0,140.0,109.61
2018,3,12,14,45,4.5,116.5,3.1,17.7,119.5,108.14,83.99
2018,3,12,15,0,5.0,82.0,3.1,17.6,85.0,76.84,58.53
2018,3,12,15,15,3.0,81.0,3.1,17.6,82.5,74.24,56.48
2018,3,12,15,30,1.0,80.0,3.1,17.6,80.0,71.64,54.41
2018,3,12,15,45,17.5,99.0,3.0,17.1,106.0,110.32,87.54
2018,3,12,16,0,34.0,118.0,2.9,16.6,132.0,146.53,118.54
2018,3,12,16,15,106.0,90.0,2.75,16.25,126.5,185.95,154.19
2018,3,12,16,30,178.0,62.0,2.6,15.9,121.0,236.47,198.32
2018,3,12,16,45,318.5,62.0,2.45,15.55,146.0,343.58,288.6
2018,3,12,17,0,459.0,62.0,2.3,15.2,171.0,450.76,374.29
2018,3,12,17,15,276.0,43.0,2.35,14.95,104.0,276.64,229.54
2018,3,12,17,30,93.0,24.0,2.4,14.7,37.0,116.35,92.68
2018,3,12,17,45,46.5,14.0,2.4,14.45,20.5,56.3,38.01
2018,3,12,18,0,0.0,4.0,2.4,14.2,4.0,3.64,0.0
2018,3,12,18,15,0.0,2.0,2.45,14.15,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.8,12.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.8,12.2,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.5,2.75,12.05,3.5,3.07,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.9,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.7,11.9,7.5,6.58,0.17
2018,3,13,7,30,0.0,9.0,2.7,11.9,9.0,7.9,1.45
2018,3,13,7,45,0.0,11.0,2.65,11.9,11.0,9.66,3.1
2018,3,13,8,0,0.0,13.0,2.6,11.9,13.0,11.42,4.72
2018,3,13,8,15,0.0,16.0,2.65,12.0,16.0,14.07,7.11
2018,3,13,8,30,0.0,19.0,2.7,12.1,19.0,16.72,9.47
2018,3,13,8,45,0.0,24.5,2.75,12.2,24.5,21.58,13.81
2018,3,13,9,0,0.0,30.0,2.8,12.3,30.0,26.45,18.11
2018,3,13,9,15,0.0,33.5,2.9,12.5,33.5,29.56,20.8
2018,3,13,9,30,0.0,37.0,3.0,12.7,37.0,32.67,22.24
2018,3,13,9,45,2.0,68.5,3.1,12.9,69.5,60.88,45.92
2018,3,13,10,0,4.0,100.0,3.2,13.1,102.0,89.1,69.3
2018,3,13,10,15,9.5,152.0,3.25,13.3,158.0,134.17,106.21
2018,3,13,10,30,15.0,204.0,3.3,13.5,214.0,179.29,142.67
2018,3,13,10,45,195.5,229.0,3.35,13.7,367.0,251.15,196.74
2018,3,13,11,0,376.0,254.0,3.4,13.9,520.0,354.07,276.96
2018,3,13,11,15,525.5,223.5,3.45,14.0,605.0,420.89,330.23
2018,3,13,11,30,675.0,193.0,3.5,14.1,690.0,500.17,393.8
2018,3,13,11,45,541.0,253.0,3.55,14.2,654.5,514.06,406.17
2018,3,13,12,0,407.0,313.0,3.6,14.3,619.0,514.94,407.31
2018,3,13,12,15,382.0,323.5,3.6,14.3,611.0,531.39,420.81
2018,3,13,12,30,357.0,334.0,3.6,14.3,603.0,545.31,431.96
2018,3,13,12,45,286.5,345.5,3.6,14.35,560.5,526.4,417.22
2018,3,13,13,0,216.0,357.0,3.6,14.4,518.0,494.88,392.64
2018,3,13,13,15,183.5,350.0,3.55,14.35,485.0,475.88,378.26
2018,3,13,13,30,151.0,343.0,3.5,14.3,452.0,454.32,361.66
2018,3,13,13,45,162.5,331.5,3.45,14.3,445.5,460.93,367.77
2018,3,13,14,0,174.0,320.0,3.4,14.3,439.0,467.04,373.45
2018,3,13,14,15,195.5,305.5,3.35,14.2,433.5,477.62,383.09
2018,3,13,14,30,217.0,291.0,3.3,14.1,428.0,487.61,392.36
2018,3,13,14,45,152.5,270.0,3.25,14.05,363.5,416.87,336.73
2018,3,13,15,0,88.0,249.0,3.2,14.0,299.0,329.44,267.12
2018,3,13,15,15,200.0,222.5,3.2,14.0,326.0,413.52,338.48
2018,3,13,15,30,312.0,196.0,3.2,14.0,353.0,496.39,407.17
2018,3,13,15,45,290.5,180.5,2.95,13.65,316.0,462.29,380.82
2018,3,13,16,0,269.0,165.0,2.7,13.3,279.0,427.26,353.93
2018,3,13,16,15,232.0,146.0,2.45,12.95,235.5,374.48,312.02
2018,3,13,16,30,195.0,127.0,2.2,12.6,192.0,321.68,269.25
2018,3,13,16,45,115.5,107.0,1.95,12.3,144.0,220.75,184.66
2018,3,13,17,0,36.0,87.0,1.7,12.0,96.0,124.99,102.18
2018,3,13,17,15,44.0,67.5,1.55,11.65,75.5,109.27,88.65
2018,3,13,17,30,52.0,48.0,1.4,11.3,55.0,103.18,82.19
2018,3,13,17,45,38.5,31.5,1.3,10.95,35.5,74.76,53.36
2018,3,13,18,0,25.0,15.0,1.2,10.6,16.0,36.59,0.0
2018,3,13,18,15,12.5,7.5,1.2,10.5,8.0,6.82,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,6,15,22.0,4.0,1.2,8.65,4.5,0.0,0.0
2018,3,14,6,30,44.0,8.0,1.3,9.0,9.0,7.28,0.0
2018,3,14,6,45,48.0,22.5,1.35,9.35,26.0,18.83,1.82
2018,3,14,7,0,52.0,37.0,1.4,9.7,43.0,30.56,20.65
2018,3,14,7,15,62.0,55.0,1.5,9.8,65.5,44.55,34.13
2018,3,14,7,30,72.0,73.0,1.6,9.9,88.0,58.21,46.91
2018,3,14,7,45,85.0,92.5,1.65,10.05,115.0,72.53,60.06
2018,3,14,8,0,98.0,112.0,1.7,10.2,142.0,86.45,72.59
2018,3,14,8,15,70.5,102.5,1.75,10.25,126.0,80.77,67.42
2018,3,14,8,30,43.0,93.0,1.8,10.3,110.0,78.43,65.17
2018,3,14,8,45,21.5,63.0,1.9,10.4,71.5,55.16,44.17
2018,3,14,9,0,0.0,33.0,2.0,10.5,33.0,29.11,20.64
2018,3,14,9,15,0.0,32.0,2.05,10.55,32.0,28.24,18.72
2018,3,14,9,30,0.0,31.0,2.1,10.6,31.0,27.36,17.91
2018,3,14,9,45,0.0,38.5,2.15,10.7,38.5,34.02,23.53
2018,3,14,10,0,0.0,46.0,2.2,10.8,46.0,40.68,29.12
2018,3,14,10,15,38.0,101.0,2.25,10.9,126.5,96.56,74.75
2018,3,14,10,30,76.0,156.0,2.3,11.0,207.0,152.06,119.79
2018,3,14,10,45,119.0,227.0,2.35,11.05,310.0,228.81,181.82
2018,3,14,11,0,162.0,298.0,2.4,11.1,413.0,310.47,246.96
2018,3,14,11,15,318.0,287.0,2.4,11.2,520.0,382.36,303.25
2018,3,14,11,30,474.0,276.0,2.4,11.3,627.0,471.46,373.4
2018,3,14,11,45,671.5,200.5,2.45,11.4,704.5,543.79,431.5
2018,3,14,12,0,869.0,125.0,2.5,11.5,782.0,626.72,497.94
2018,3,14,12,15,779.5,146.0,2.5,11.55,736.5,628.69,500.61
2018,3,14,12,30,690.0,167.0,2.5,11.6,691.0,622.94,497.23
2018,3,14,12,45,408.0,245.0,2.5,11.65,554.0,525.97,421.1
2018,3,14,13,0,126.0,323.0,2.5,11.7,417.0,398.48,318.43
2018,3,14,13,15,111.0,321.5,2.5,11.75,403.0,394.46,315.95
2018,3,14,13,30,96.0,320.0,2.5,11.8,389.0,379.03,304.0
2018,3,14,13,45,164.5,315.0,2.5,11.85,429.5,446.35,358.63
