Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,0,233.0,310.0,2.5,11.9,470.0,505.43,406.05
2018,3,14,14,15,457.0,234.0,2.5,11.95,531.0,646.7,519.07
2018,3,14,14,30,681.0,158.0,2.5,12.0,592.0,770.48,615.22
2018,3,14,14,45,794.0,117.0,2.5,12.05,595.5,824.78,654.76
2018,3,14,15,0,907.0,76.0,2.5,12.1,599.0,870.96,688.84
2018,3,14,15,15,890.5,74.0,2.5,12.1,556.5,856.17,679.47
2018,3,14,15,30,874.0,72.0,2.5,12.1,514.0,838.15,668.39
2018,3,14,15,45,852.0,69.0,2.55,11.95,467.0,811.22,651.51
2018,3,14,16,0,830.0,66.0,2.6,11.8,420.0,789.42,638.18
2018,3,14,16,15,787.5,64.5,2.5,11.5,367.5,742.6,605.04
2018,3,14,16,30,745.0,63.0,2.4,11.2,315.0,694.21,569.96
2018,3,14,16,45,674.0,59.0,2.3,10.9,259.0,619.55,513.23
2018,3,14,17,0,603.0,55.0,2.2,10.6,203.0,551.7,459.63
2018,3,14,17,15,500.0,50.0,2.2,10.2,153.0,456.41,381.78
2018,3,14,17,30,397.0,45.0,2.2,9.8,103.0,364.85,302.01
2018,3,14,17,45,265.5,31.5,2.15,9.35,64.0,251.36,194.79
2018,3,14,18,0,134.0,18.0,2.1,8.9,25.0,126.41,0.0
2018,3,14,18,15,67.0,9.0,2.1,8.7,12.5,46.73,0.0
2018,3,14,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,2.25,7.5,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,2.4,7.9,3.0,2.73,0.0
2018,3,15,6,45,6.5,4.5,2.55,8.35,4.5,4.15,0.0
2018,3,15,7,0,0.0,6.0,2.7,8.8,6.0,5.26,0.0
2018,3,15,7,15,0.0,9.0,2.8,8.95,9.0,7.9,1.45
2018,3,15,7,30,0.0,12.0,2.9,9.1,12.0,10.54,3.94
2018,3,15,7,45,0.0,16.5,2.95,9.2,16.5,14.5,7.62
2018,3,15,8,0,0.0,21.0,3.0,9.3,21.0,18.47,11.26
2018,3,15,8,15,0.0,34.0,3.05,9.4,34.0,29.96,21.71
2018,3,15,8,30,0.0,47.0,3.1,9.5,47.0,41.47,32.08
2018,3,15,8,45,0.0,51.5,3.1,9.6,51.5,45.47,35.58
2018,3,15,9,0,0.0,56.0,3.1,9.7,56.0,49.48,39.04
2018,3,15,9,15,0.0,54.5,3.15,9.8,54.5,48.16,35.9
2018,3,15,9,30,0.0,53.0,3.2,9.9,53.0,46.85,34.65
2018,3,15,9,45,9.5,91.0,3.3,10.05,97.0,81.95,63.94
2018,3,15,10,0,19.0,129.0,3.4,10.2,141.0,113.0,89.45
2018,3,15,10,15,23.5,150.5,3.45,10.35,166.0,133.16,105.97
2018,3,15,10,30,28.0,172.0,3.5,10.5,191.0,154.09,123.12
2018,3,15,10,45,80.5,233.0,3.6,10.7,290.0,223.95,179.3
2018,3,15,11,0,133.0,294.0,3.7,10.9,389.0,296.68,237.48
2018,3,15,11,15,115.5,314.5,3.8,10.95,398.5,316.23,253.63
2018,3,15,11,30,98.0,335.0,3.9,11.0,408.0,335.39,269.23
2018,3,15,11,45,94.0,336.5,3.95,11.05,407.0,343.07,275.61
2018,3,15,12,0,90.0,338.0,4.0,11.1,406.0,350.13,281.45
2018,3,15,12,15,48.0,258.0,4.05,11.15,294.5,260.8,210.09
2018,3,15,12,30,6.0,178.0,4.1,11.2,183.0,162.21,129.55
2018,3,15,12,45,6.5,164.0,4.1,11.2,169.0,150.62,120.25
2018,3,15,13,0,7.0,150.0,4.1,11.2,155.0,138.88,110.69
2018,3,15,13,15,42.5,232.0,4.15,11.25,263.0,247.88,200.91
2018,3,15,13,30,78.0,314.0,4.2,11.3,371.0,359.35,291.0
2018,3,15,13,45,43.0,255.5,4.2,11.35,287.0,277.91,225.1
2018,3,15,14,0,8.0,197.0,4.2,11.4,203.0,185.56,149.39
2018,3,15,14,15,10.0,191.5,4.2,11.4,198.5,182.96,147.75
2018,3,15,14,30,12.0,186.0,4.2,11.4,194.0,180.4,146.01
2018,3,15,14,45,9.5,146.5,4.15,11.35,152.5,140.92,113.57
2018,3,15,15,0,7.0,107.0,4.1,11.3,111.0,101.58,80.88
2018,3,15,15,15,12.5,125.0,4.1,11.3,131.5,123.89,100.14
2018,3,15,15,30,18.0,143.0,4.1,11.3,152.0,147.43,120.38
2018,3,15,15,45,109.5,150.5,3.85,11.15,198.0,259.25,217.35
2018,3,15,16,0,201.0,158.0,3.6,11.0,244.0,363.39,305.77
2018,3,15,16,15,224.5,142.0,3.5,10.85,227.5,364.19,307.62
2018,3,15,16,30,248.0,126.0,3.4,10.7,211.0,363.14,308.04
2018,3,15,16,45,260.0,106.5,3.3,10.55,183.0,346.24,294.68
2018,3,15,17,0,272.0,87.0,3.2,10.4,155.0,327.32,278.76
2018,3,15,17,15,214.5,70.5,3.15,10.25,116.5,261.1,220.81
2018,3,15,17,30,157.0,54.0,3.1,10.1,78.0,197.74,163.91
2018,3,15,17,45,97.0,36.5,3.05,9.9,49.5,134.28,103.31
2018,3,15,18,0,37.0,19.0,3.0,9.7,21.0,51.73,0.0
2018,3,15,18,15,18.5,9.5,2.9,9.55,10.5,19.33,0.0
2018,3,15,18,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,6,15,10.0,6.0,2.0,7.3,6.0,0.0,0.0
2018,3,16,6,30,20.0,12.0,2.1,7.5,12.0,10.91,0.0
2018,3,16,6,45,73.0,28.0,2.2,7.7,35.5,22.51,8.82
2018,3,16,7,0,126.0,44.0,2.3,7.9,59.0,34.89,24.95
2018,3,16,7,15,170.5,62.0,2.4,8.0,93.5,48.37,37.93
2018,3,16,7,30,215.0,80.0,2.5,8.1,128.0,61.46,50.26
2018,3,16,7,45,186.5,99.0,2.6,8.25,148.0,74.46,62.27
2018,3,16,8,0,158.0,118.0,2.7,8.4,168.0,90.88,77.11
2018,3,16,8,15,138.5,113.5,2.75,8.55,162.5,88.74,75.03
2018,3,16,8,30,119.0,109.0,2.8,8.7,157.0,85.95,72.31
2018,3,16,8,45,97.0,117.5,2.85,8.85,160.0,91.72,77.22
2018,3,16,9,0,75.0,126.0,2.9,9.0,163.0,97.28,81.89
2018,3,16,9,15,203.0,132.5,3.0,9.15,244.0,98.61,75.9
2018,3,16,9,30,331.0,139.0,3.1,9.3,325.0,119.85,83.71
2018,3,16,9,45,172.0,147.0,3.15,9.5,244.0,133.28,99.81
2018,3,16,10,0,13.0,155.0,3.2,9.7,163.0,136.44,109.39
2018,3,16,10,15,104.0,222.0,3.25,9.85,292.5,202.93,160.92
2018,3,16,10,30,195.0,289.0,3.3,10.0,422.0,288.8,228.52
2018,3,16,10,45,393.0,259.0,3.4,10.15,538.5,344.22,270.36
2018,3,16,11,0,591.0,229.0,3.5,10.3,655.0,428.15,337.06
2018,3,16,11,15,762.0,167.0,3.55,10.45,730.0,490.64,388.56
2018,3,16,11,30,933.0,105.0,3.6,10.6,805.0,568.13,452.34
2018,3,16,11,45,846.5,141.0,3.7,10.7,782.0,595.86,476.74
2018,3,16,12,0,760.0,177.0,3.8,10.8,759.0,616.0,494.21
2018,3,16,12,15,815.5,155.5,3.85,10.85,780.5,667.06,535.96
2018,3,16,12,30,871.0,134.0,3.9,10.9,802.0,718.67,577.52
2018,3,16,12,45,777.0,168.0,4.0,11.0,760.0,720.11,578.71
2018,3,16,13,0,683.0,202.0,4.1,11.1,718.0,713.26,573.43
2018,3,16,13,15,718.0,185.5,4.1,11.05,719.0,748.72,602.25
2018,3,16,13,30,753.0,169.0,4.1,11.0,720.0,782.65,629.54
2018,3,16,13,45,711.5,177.5,4.15,11.0,685.5,778.76,627.22
2018,3,16,14,0,670.0,186.0,4.2,11.0,651.0,770.67,622.02
2018,3,16,14,15,774.5,144.0,4.2,10.9,660.0,827.89,666.73
2018,3,16,14,30,879.0,102.0,4.2,10.8,669.0,877.95,704.74
2018,3,16,14,45,833.5,109.5,4.2,10.7,623.0,856.45,690.2
2018,3,16,15,0,788.0,117.0,4.2,10.6,577.0,831.1,673.34
2018,3,16,15,15,770.5,112.0,4.2,10.6,535.0,817.48,664.99
2018,3,16,15,30,753.0,107.0,4.2,10.6,493.0,796.24,650.86
2018,3,16,15,45,694.5,106.5,4.05,10.25,437.5,743.05,612.3
2018,3,16,16,0,636.0,106.0,3.9,9.9,382.0,688.13,572.09
2018,3,16,16,15,629.5,95.0,3.75,9.65,340.5,662.06,553.52
2018,3,16,16,30,623.0,84.0,3.6,9.4,299.0,633.57,532.28
2018,3,16,16,45,556.0,76.5,3.4,9.2,245.5,560.19,474.02
2018,3,16,17,0,489.0,69.0,3.2,9.0,192.0,487.77,414.72
2018,3,16,17,15,440.0,59.0,3.0,8.75,150.5,427.05,362.09
2018,3,16,17,30,391.0,49.0,2.8,8.5,109.0,367.44,307.62
2018,3,16,17,45,258.0,35.5,2.6,8.25,69.0,252.05,200.42
2018,3,16,18,0,125.0,22.0,2.4,8.0,29.0,130.59,0.67
2018,3,16,18,15,62.5,11.0,2.35,7.85,14.5,46.27,0.0
2018,3,16,18,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,15,1.0,4.0,1.0,6.8,4.0,0.0,0.0
2018,3,17,6,30,2.0,8.0,1.0,7.2,8.0,7.28,0.0
2018,3,17,6,45,4.0,22.5,1.05,7.6,23.0,19.68,8.4
2018,3,17,7,0,6.0,37.0,1.1,8.0,38.0,32.03,22.63
2018,3,17,7,15,10.5,51.5,1.15,8.25,53.5,44.34,34.4
2018,3,17,7,30,15.0,66.0,1.2,8.5,69.0,56.6,45.87
2018,3,17,7,45,44.0,94.0,1.25,8.8,107.5,76.46,63.96
2018,3,17,8,0,73.0,122.0,1.3,9.1,146.0,96.68,82.04
2018,3,17,8,15,80.5,143.0,1.3,9.2,173.0,111.86,95.37
2018,3,17,8,30,88.0,164.0,1.3,9.3,200.0,126.68,108.17
2018,3,17,8,45,109.5,186.5,1.3,9.45,237.0,135.32,115.35
2018,3,17,9,0,131.0,209.0,1.3,9.6,274.0,149.13,126.96
2018,3,17,9,15,194.0,226.0,1.3,9.75,331.5,166.86,132.04
2018,3,17,9,30,257.0,243.0,1.3,9.9,389.0,191.27,144.89
2018,3,17,9,45,241.0,260.0,1.35,10.1,404.0,220.5,167.52
2018,3,17,10,0,225.0,277.0,1.4,10.3,419.0,255.51,196.56
2018,3,17,10,15,156.5,272.5,1.4,10.4,373.5,252.81,197.72
2018,3,17,10,30,88.0,268.0,1.4,10.5,328.0,246.7,195.53
2018,3,17,10,45,50.0,204.5,1.4,10.6,239.0,191.45,152.32
2018,3,17,11,0,12.0,141.0,1.4,10.7,150.0,129.01,102.14
2018,3,17,11,15,68.0,213.0,1.4,10.8,264.5,215.35,172.32
2018,3,17,11,30,124.0,285.0,1.4,10.9,379.0,308.71,246.3
2018,3,17,11,45,239.5,309.0,1.45,10.95,492.5,403.0,320.25
2018,3,17,12,0,355.0,333.0,1.5,11.0,606.0,508.97,401.81
2018,3,17,12,15,252.5,342.5,1.55,11.05,537.0,473.05,373.92
2018,3,17,12,30,150.0,352.0,1.6,11.1,468.0,424.16,336.16
2018,3,17,12,45,95.5,324.5,1.65,11.1,398.0,364.6,290.39
2018,3,17,13,0,41.0,297.0,1.7,11.1,328.0,305.07,243.46
2018,3,17,13,15,88.0,308.0,1.75,11.1,373.0,356.1,285.33
2018,3,17,13,30,135.0,319.0,1.8,11.1,418.0,420.44,336.52
2018,3,17,13,45,205.0,290.5,1.8,11.1,436.0,456.32,366.44
2018,3,17,14,0,275.0,262.0,1.8,11.1,454.0,505.51,406.42
2018,3,17,14,15,324.5,230.0,1.8,11.1,447.5,521.99,421.16
2018,3,17,14,30,374.0,198.0,1.8,11.1,441.0,553.02,446.94
2018,3,17,14,45,560.0,162.5,1.8,11.1,503.0,688.12,552.76
2018,3,17,15,0,746.0,127.0,1.8,11.1,565.0,814.2,645.25
2018,3,17,15,15,687.0,131.5,1.8,11.1,512.5,771.39,614.56
2018,3,17,15,30,628.0,136.0,1.8,11.1,460.0,725.83,583.29
2018,3,17,15,45,643.0,119.5,1.7,10.95,425.0,717.26,578.54
2018,3,17,16,0,658.0,103.0,1.6,10.8,390.0,705.16,570.73
2018,3,17,16,15,602.0,98.5,1.5,10.55,337.0,645.85,527.52
2018,3,17,16,30,546.0,94.0,1.4,10.3,284.0,585.85,483.08
2018,3,17,16,45,478.5,85.0,1.3,10.0,232.5,511.59,425.92
2018,3,17,17,0,411.0,76.0,1.2,9.7,181.0,434.02,363.59
2018,3,17,17,15,398.5,62.5,1.2,9.25,145.5,398.71,333.97
2018,3,17,17,30,386.0,49.0,1.2,8.8,110.0,365.39,302.86
2018,3,17,17,45,249.0,35.5,1.25,8.3,69.5,246.15,195.84
2018,3,17,18,0,112.0,22.0,1.3,7.8,29.0,123.74,21.1
2018,3,17,18,15,56.0,11.0,1.3,7.65,14.5,42.63,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,6,15,11.0,5.5,1.2,5.2,6.0,0.0,0.0
2018,3,18,6,30,22.0,11.0,1.3,5.7,12.0,10.01,0.0
2018,3,18,6,45,59.0,28.0,1.4,6.2,35.0,23.35,12.23
2018,3,18,7,0,96.0,45.0,1.5,6.7,58.0,35.65,26.07
2018,3,18,7,15,63.0,61.0,1.45,7.15,71.0,49.25,39.02
2018,3,18,7,30,30.0,77.0,1.4,7.6,84.0,63.37,52.19
2018,3,18,7,45,102.0,102.5,1.4,8.05,134.5,79.68,67.05
2018,3,18,8,0,174.0,128.0,1.4,8.5,185.0,97.53,82.98
2018,3,18,8,15,191.5,149.0,1.4,9.15,221.0,111.79,95.31
2018,3,18,8,30,209.0,170.0,1.4,9.8,257.0,125.61,107.01
2018,3,18,8,45,166.5,190.0,1.45,10.4,264.5,137.92,117.21
2018,3,18,9,0,124.0,210.0,1.5,11.0,272.0,149.73,126.83
2018,3,18,9,15,96.5,228.5,1.55,11.35,279.5,174.78,139.33
2018,3,18,9,30,69.0,247.0,1.6,11.7,287.0,194.42,153.94
2018,3,18,9,45,94.0,270.5,1.6,12.05,328.5,222.25,174.37
2018,3,18,10,0,119.0,294.0,1.6,12.4,370.0,246.09,192.03
2018,3,18,10,15,156.5,310.5,1.55,12.65,415.5,279.71,217.55
2018,3,18,10,30,194.0,327.0,1.5,12.9,461.0,317.62,246.77
2018,3,18,10,45,207.0,338.0,1.45,13.1,485.5,346.75,269.86
2018,3,18,11,0,220.0,349.0,1.4,13.3,510.0,377.13,293.76
2018,3,18,11,15,217.0,358.5,1.35,13.35,520.0,400.08,311.98
2018,3,18,11,30,214.0,368.0,1.3,13.4,530.0,422.58,329.55
2018,3,18,11,45,211.0,373.0,1.25,13.45,534.5,440.97,343.75
2018,3,18,12,0,208.0,378.0,1.2,13.5,539.0,458.73,357.26
2018,3,18,12,15,265.5,365.5,1.2,13.4,571.5,502.79,391.44
2018,3,18,12,30,323.0,353.0,1.2,13.3,604.0,547.94,426.1
2018,3,18,12,45,446.0,305.0,1.2,13.2,648.0,615.65,478.29
2018,3,18,13,0,569.0,257.0,1.2,13.1,692.0,683.38,529.82
2018,3,18,13,15,438.0,297.0,1.2,13.0,628.0,642.75,498.63
2018,3,18,13,30,307.0,337.0,1.2,12.9,564.0,586.15,456.28
2018,3,18,13,45,346.0,316.0,1.2,12.8,564.5,609.85,476.16
2018,3,18,14,0,385.0,295.0,1.2,12.7,565.0,632.83,494.8
2018,3,18,14,15,341.5,292.0,1.15,12.55,524.0,604.13,473.71
2018,3,18,14,30,298.0,289.0,1.1,12.4,483.0,573.11,451.22
2018,3,18,14,45,235.0,279.5,1.1,12.3,427.5,501.05,398.1
2018,3,18,15,0,172.0,270.0,1.1,12.2,372.0,442.11,353.68
2018,3,18,15,15,127.5,246.0,1.1,12.2,318.5,381.28,307.23
2018,3,18,15,30,83.0,222.0,1.1,12.2,265.0,303.94,246.71
2018,3,18,15,45,83.5,198.0,0.9,11.8,238.0,280.2,229.04
2018,3,18,16,0,84.0,174.0,0.7,11.4,211.0,255.61,210.12
2018,3,18,16,15,92.0,156.0,0.7,11.1,192.0,244.17,202.16
2018,3,18,16,30,100.0,138.0,0.7,10.8,173.0,246.46,204.96
2018,3,18,16,45,99.5,119.0,0.65,10.55,149.5,224.96,187.63
2018,3,18,17,0,99.0,100.0,0.6,10.3,126.0,202.94,169.37
2018,3,18,17,15,79.0,78.5,0.65,10.1,96.0,162.06,134.26
2018,3,18,17,30,59.0,57.0,0.7,9.9,66.0,121.01,98.12
2018,3,18,17,45,71.0,40.0,0.75,9.75,47.0,109.4,85.11
2018,3,18,18,0,83.0,23.0,0.8,9.6,28.0,97.45,27.98
2018,3,18,18,15,41.5,11.5,0.85,9.5,14.0,34.73,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,19,6,15,30.5,8.0,1.65,5.5,9.0,0.0,0.0
2018,3,19,6,30,61.0,16.0,1.8,6.3,18.0,14.55,0.0
2018,3,19,6,45,212.0,30.5,1.95,7.15,56.5,23.9,13.39
2018,3,19,7,0,363.0,45.0,2.1,8.0,95.0,36.61,26.87
2018,3,19,7,15,498.0,50.0,2.15,8.55,150.0,39.1,29.72
2018,3,19,7,30,633.0,55.0,2.2,9.1,205.0,41.93,32.54
2018,3,19,7,45,690.0,60.0,2.25,9.7,259.0,48.72,38.74
2018,3,19,8,0,747.0,65.0,2.3,10.3,313.0,51.58,41.23
2018,3,19,8,15,779.5,69.5,2.5,10.85,365.0,53.86,43.11
2018,3,19,8,30,812.0,74.0,2.7,11.4,417.0,56.08,44.88
2018,3,19,8,45,833.0,78.5,2.85,11.95,465.5,58.15,46.47
2018,3,19,9,0,854.0,83.0,3.0,12.5,514.0,60.12,47.97
2018,3,19,9,15,810.0,100.0,3.0,12.75,537.0,99.44,59.85
2018,3,19,9,30,766.0,117.0,3.0,13.0,560.0,149.81,88.46
2018,3,19,9,45,814.0,113.0,2.95,13.3,611.0,207.07,130.27
2018,3,19,10,0,862.0,109.0,2.9,13.6,662.0,262.36,175.72
2018,3,19,10,15,764.5,148.0,2.85,13.8,656.0,311.66,223.7
2018,3,19,10,30,667.0,187.0,2.8,14.0,650.0,356.26,266.6
2018,3,19,10,45,606.0,219.0,2.75,14.15,651.0,398.97,305.29
2018,3,19,11,0,545.0,251.0,2.7,14.3,652.0,434.51,336.69
2018,3,19,11,15,530.0,265.0,2.65,14.5,662.0,471.58,367.57
2018,3,19,11,30,515.0,279.0,2.6,14.7,672.0,506.72,396.02
2018,3,19,11,45,515.5,282.5,2.5,14.95,680.0,539.92,422.13
2018,3,19,12,0,516.0,286.0,2.4,15.2,688.0,572.1,446.83
2018,3,19,12,15,467.5,305.0,2.35,15.35,669.5,584.97,456.45
2018,3,19,12,30,419.0,324.0,2.3,15.5,651.0,593.41,462.41
2018,3,19,12,45,392.5,326.5,2.2,15.7,630.5,592.94,461.89
2018,3,19,13,0,366.0,329.0,2.1,15.9,610.0,594.28,462.49
2018,3,19,13,15,287.5,343.0,2.0,15.95,561.0,563.91,438.81
2018,3,19,13,30,209.0,357.0,1.9,16.0,512.0,518.55,404.02
2018,3,19,13,45,195.5,345.5,1.85,16.1,487.5,506.28,395.38
2018,3,19,14,0,182.0,334.0,1.8,16.2,463.0,492.41,385.3
2018,3,19,14,15,198.0,319.0,1.65,16.0,453.5,498.49,390.96
2018,3,19,14,30,214.0,304.0,1.5,15.8,444.0,503.78,395.91
2018,3,19,14,45,294.5,266.0,1.4,15.55,447.5,553.51,435.9
2018,3,19,15,0,375.0,228.0,1.3,15.3,451.0,586.62,463.22
2018,3,19,15,15,422.0,201.0,1.3,15.3,435.5,617.46,487.86
2018,3,19,15,30,469.0,174.0,1.3,15.3,420.0,629.47,499.16
2018,3,19,15,45,354.5,176.5,0.95,15.0,352.5,517.28,413.29
2018,3,19,16,0,240.0,179.0,0.6,14.7,285.0,424.87,340.94
2018,3,19,16,15,293.0,145.0,0.55,14.5,259.5,426.84,346.01
2018,3,19,16,30,346.0,111.0,0.5,14.3,234.0,442.31,359.82
2018,3,19,16,45,393.0,93.0,0.4,14.1,212.0,451.69,367.59
2018,3,19,17,0,440.0,75.0,0.3,13.9,190.0,456.73,370.96
2018,3,19,17,15,386.0,63.5,0.5,13.55,148.0,392.86,320.82
2018,3,19,17,30,332.0,52.0,0.7,13.2,106.0,331.55,269.94
2018,3,19,17,45,245.5,38.0,0.85,12.8,70.0,248.31,196.06
2018,3,19,18,0,159.0,24.0,1.0,12.4,34.0,159.19,64.1
2018,3,19,18,15,79.5,12.0,1.05,12.15,17.0,57.6,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,1.25,9.8,3.5,3.18,0.0
2018,3,20,6,30,0.0,7.0,1.3,10.0,7.0,6.14,0.0
2018,3,20,6,45,0.0,14.5,1.35,10.2,14.5,12.75,4.72
2018,3,20,7,0,0.0,22.0,1.4,10.4,22.0,19.36,11.5
2018,3,20,7,15,0.0,30.0,1.5,10.55,30.0,26.42,18.17
2018,3,20,7,30,0.0,38.0,1.6,10.7,38.0,33.49,24.75
2018,3,20,7,45,0.0,47.5,1.7,10.8,47.5,41.91,32.44
2018,3,20,8,0,0.0,57.0,1.8,10.9,57.0,50.33,40.01
2018,3,20,8,15,0.0,54.5,1.95,11.1,54.5,48.12,37.9
2018,3,20,8,30,0.0,52.0,2.1,11.3,52.0,45.91,35.77
2018,3,20,8,45,0.0,57.5,2.2,11.5,57.5,50.8,40.0
2018,3,20,9,0,0.0,63.0,2.3,11.7,63.0,55.7,44.19
2018,3,20,9,15,0.0,57.0,2.4,11.75,57.0,50.39,37.43
2018,3,20,9,30,0.0,51.0,2.5,11.8,51.0,45.09,32.82
2018,3,20,9,45,0.0,67.5,2.6,11.9,67.5,59.76,45.11
2018,3,20,10,0,0.0,84.0,2.7,12.0,84.0,74.46,57.33
2018,3,20,10,15,0.0,106.0,2.8,12.0,106.0,93.68,73.24
2018,3,20,10,30,0.0,128.0,2.9,12.0,128.0,112.55,88.75
2018,3,20,10,45,2.0,155.0,3.0,11.95,156.5,136.46,108.3
2018,3,20,11,0,4.0,182.0,3.1,11.9,185.0,160.7,128.01
2018,3,20,11,15,8.5,215.0,3.25,11.85,221.5,191.61,153.07
2018,3,20,11,30,13.0,248.0,3.4,11.8,258.0,223.29,178.62
2018,3,20,11,45,9.5,221.5,3.5,11.75,229.0,200.16,159.9
2018,3,20,12,0,6.0,195.0,3.6,11.7,200.0,176.05,140.37
2018,3,20,12,15,4.0,172.5,3.7,11.65,176.0,155.64,123.78
2018,3,20,12,30,2.0,150.0,3.8,11.6,152.0,134.74,106.68
2018,3,20,12,45,1.0,129.5,3.9,11.6,130.5,115.96,91.25
2018,3,20,13,0,0.0,109.0,4.0,11.6,109.0,96.95,75.57
2018,3,20,13,15,0.0,106.0,3.8,11.6,106.0,94.29,73.42
2018,3,20,13,30,0.0,103.0,3.6,11.6,103.0,91.6,71.25
2018,3,20,13,45,0.0,103.0,3.45,11.6,103.0,91.6,71.34
2018,3,20,14,0,0.0,103.0,3.3,11.6,103.0,91.61,71.44
2018,3,20,14,15,0.0,91.0,3.15,11.55,91.0,80.74,62.48
2018,3,20,14,30,0.0,79.0,3.0,11.5,79.0,70.02,53.64
2018,3,20,14,45,0.0,76.5,2.9,11.5,76.5,67.77,51.87
2018,3,20,15,0,0.0,74.0,2.8,11.5,74.0,65.53,50.1
2018,3,20,15,15,0.0,74.5,2.8,11.5,74.5,65.95,50.6
2018,3,20,15,30,0.0,75.0,2.8,11.5,75.0,66.37,51.11
2018,3,20,15,45,0.0,85.0,2.75,11.4,85.0,75.28,58.87
2018,3,20,16,0,0.0,95.0,2.7,11.3,95.0,85.43,67.72
2018,3,20,16,15,0.0,79.0,2.7,11.25,79.0,70.21,54.92
2018,3,20,16,30,0.0,63.0,2.7,11.2,63.0,55.66,42.57
2018,3,20,16,45,0.0,57.0,2.65,11.15,57.0,50.34,38.05
2018,3,20,17,0,0.0,51.0,2.6,11.1,51.0,45.02,33.42
2018,3,20,17,15,0.0,40.0,2.65,11.05,40.0,35.27,24.84
2018,3,20,17,30,0.0,29.0,2.7,11.0,29.0,25.54,16.17
2018,3,20,17,45,5.0,20.5,2.75,10.95,21.0,21.37,12.17
2018,3,20,18,0,10.0,12.0,2.8,10.9,13.0,17.04,3.3
2018,3,20,18,15,10.0,7.0,2.65,10.85,7.5,12.26,0.0
2018,3,20,18,30,10.0,2.0,2.5,10.8,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.45,11.55,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.5,11.7,3.0,2.63,0.0
2018,3,21,6,45,0.0,5.0,1.6,11.8,5.0,4.38,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.9,7.0,6.14,0.0
2018,3,21,7,15,0.0,8.5,1.7,12.05,8.5,7.46,1.05
2018,3,21,7,30,0.0,10.0,1.7,12.2,10.0,8.78,2.3
2018,3,21,7,45,0.0,12.5,1.75,12.35,12.5,10.98,4.31
2018,3,21,8,0,0.0,15.0,1.8,12.5,15.0,13.19,6.3
2018,3,21,8,15,0.0,20.5,1.8,12.7,20.5,18.05,10.65
2018,3,21,8,30,0.0,26.0,1.8,12.9,26.0,22.91,14.96
2018,3,21,8,45,0.0,32.5,1.8,13.05,32.5,28.66,20.04
2018,3,21,9,0,0.0,39.0,1.8,13.2,39.0,34.43,25.07
2018,3,21,9,15,0.0,50.5,1.85,13.4,50.5,44.63,32.32
2018,3,21,9,30,0.0,62.0,1.9,13.6,62.0,54.85,40.79
2018,3,21,9,45,0.0,95.0,1.95,13.85,95.0,84.15,65.09
2018,3,21,10,0,0.0,128.0,2.0,14.1,128.0,112.03,87.86
2018,3,21,10,15,1.0,145.5,2.15,14.35,146.0,127.24,99.98
2018,3,21,10,30,2.0,163.0,2.3,14.6,164.0,142.65,112.24
2018,3,21,10,45,2.5,162.0,2.45,14.85,163.5,142.6,111.93
2018,3,21,11,0,3.0,161.0,2.6,15.1,163.0,142.52,111.66
2018,3,21,11,15,3.0,161.0,2.65,15.2,163.0,143.04,111.96
2018,3,21,11,30,3.0,161.0,2.7,15.3,163.0,143.53,112.25
2018,3,21,11,45,5.5,184.5,2.8,15.4,188.5,165.89,130.21
2018,3,21,12,0,8.0,208.0,2.9,15.5,214.0,188.71,148.42
2018,3,21,12,15,9.5,222.5,2.9,15.5,230.0,203.45,160.16
2018,3,21,12,30,11.0,237.0,2.9,15.5,246.0,218.53,172.17
2018,3,21,12,45,10.0,227.5,2.85,15.55,235.5,210.5,165.77
2018,3,21,13,0,9.0,218.0,2.8,15.6,225.0,202.21,159.24
2018,3,21,13,15,12.0,227.0,2.85,15.6,236.0,213.85,168.76
2018,3,21,13,30,15.0,236.0,2.9,15.6,247.0,225.85,178.56
2018,3,21,13,45,14.0,235.0,2.95,15.6,245.0,225.47,178.43
2018,3,21,14,0,13.0,234.0,3.0,15.6,243.0,225.11,178.39
2018,3,21,14,15,12.0,214.0,3.05,15.6,222.0,206.35,163.71
2018,3,21,14,30,11.0,194.0,3.1,15.6,201.0,187.29,148.74
2018,3,21,14,45,9.5,179.5,3.15,15.6,185.5,172.92,137.44
2018,3,21,15,0,8.0,165.0,3.2,15.6,170.0,158.38,125.92
2018,3,21,15,15,19.5,163.5,3.2,15.6,174.0,168.11,134.72
2018,3,21,15,30,31.0,162.0,3.2,15.6,178.0,189.01,152.63
2018,3,21,15,45,29.5,153.5,3.15,15.3,168.0,180.65,146.3
2018,3,21,16,0,28.0,145.0,3.1,15.0,158.0,172.43,140.09
2018,3,21,16,15,21.5,126.0,3.1,14.9,135.0,147.5,119.65
2018,3,21,16,30,15.0,107.0,3.1,14.8,112.0,113.23,91.09
2018,3,21,16,45,34.0,102.5,3.15,14.65,112.0,135.99,111.13
2018,3,21,17,0,53.0,98.0,3.2,14.5,112.0,150.55,123.84
2018,3,21,17,15,45.0,80.0,3.2,14.4,90.0,125.51,102.02
2018,3,21,17,30,37.0,62.0,3.2,14.3,68.0,100.62,79.87
2018,3,21,17,45,23.5,43.0,3.25,14.2,46.5,69.93,52.1
2018,3,21,18,0,10.0,24.0,3.3,14.1,25.0,35.34,14.68
2018,3,21,18,15,7.0,13.0,3.3,14.05,13.5,15.97,0.0
2018,3,21,18,30,4.0,2.0,3.3,14.0,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.3,13.95,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,22,6,15,5.0,2.0,3.25,12.9,2.5,1.82,0.0
2018,3,22,6,30,10.0,4.0,3.3,12.9,5.0,3.44,0.0
2018,3,22,6,45,5.0,5.5,3.35,12.9,6.0,4.93,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.9,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.5,3.5,12.85,9.5,8.34,1.81
2018,3,22,7,30,0.0,12.0,3.6,12.8,12.0,10.54,3.86
2018,3,22,7,45,5.0,38.5,3.65,12.75,40.0,33.96,25.01
2018,3,22,8,0,10.0,65.0,3.7,12.7,68.0,57.51,46.11
2018,3,22,8,15,88.0,117.0,3.8,12.55,155.0,91.07,75.89
2018,3,22,8,30,166.0,169.0,3.9,12.4,242.0,125.16,105.73
2018,3,22,8,45,335.5,166.0,3.95,12.25,333.5,116.98,98.26
2018,3,22,9,0,505.0,163.0,4.0,12.1,425.0,106.08,88.48
2018,3,22,9,15,413.5,204.5,4.05,12.05,431.0,155.06,112.86
2018,3,22,9,30,322.0,246.0,4.1,12.0,437.0,208.42,154.77
2018,3,22,9,45,352.0,253.0,4.15,11.9,474.0,242.08,180.17
2018,3,22,10,0,382.0,260.0,4.2,11.8,511.0,278.86,210.23
2018,3,22,10,15,372.5,277.0,4.2,12.0,531.0,314.7,241.59
2018,3,22,10,30,363.0,294.0,4.2,12.2,551.0,349.67,272.06
2018,3,22,10,45,325.5,318.5,4.25,12.35,555.0,378.52,297.67
2018,3,22,11,0,288.0,343.0,4.3,12.5,559.0,403.93,319.65
2018,3,22,11,15,408.5,305.5,4.35,12.7,619.0,452.41,358.88
2018,3,22,11,30,529.0,268.0,4.4,12.9,679.0,512.56,407.68
2018,3,22,11,45,711.5,194.5,4.45,13.15,754.0,586.3,467.68
2018,3,22,12,0,894.0,121.0,4.5,13.4,829.0,668.42,534.01
2018,3,22,12,15,920.5,111.5,4.55,13.45,841.0,715.28,571.7
2018,3,22,12,30,947.0,102.0,4.6,13.5,853.0,761.14,608.3
2018,3,22,12,45,946.5,102.5,4.65,13.6,847.5,795.6,634.25
2018,3,22,13,0,946.0,103.0,4.7,13.7,842.0,827.19,657.68
2018,3,22,13,15,945.0,102.5,4.7,13.65,828.5,854.39,678.0
2018,3,22,13,30,944.0,102.0,4.7,13.6,815.0,878.4,696.07
2018,3,22,13,45,941.0,100.5,4.75,13.55,793.5,896.42,710.27
2018,3,22,14,0,938.0,99.0,4.8,13.5,772.0,910.97,722.15
2018,3,22,14,15,932.0,97.5,4.8,13.3,743.0,919.44,729.87
2018,3,22,14,30,926.0,96.0,4.8,13.1,714.0,924.32,735.21
2018,3,22,14,45,916.0,94.0,4.85,12.95,677.5,921.56,735.44
2018,3,22,15,0,906.0,92.0,4.9,12.8,641.0,915.26,733.27
2018,3,22,15,15,889.0,90.0,4.9,12.8,597.5,907.74,729.59
2018,3,22,15,30,872.0,88.0,4.9,12.8,554.0,888.67,717.47
2018,3,22,15,45,851.5,84.5,4.85,12.25,506.0,861.56,700.53
2018,3,22,16,0,831.0,81.0,4.8,11.7,458.0,831.56,681.21
2018,3,22,16,15,792.0,76.0,4.7,11.35,402.0,781.56,645.39
2018,3,22,16,30,753.0,71.0,4.6,11.0,346.0,729.89,607.48
2018,3,22,16,45,701.0,65.5,4.45,10.65,291.0,666.02,558.51
2018,3,22,17,0,649.0,60.0,4.3,10.3,236.0,608.1,512.52
2018,3,22,17,15,496.0,57.0,4.15,9.85,175.0,474.16,402.68
2018,3,22,17,30,343.0,54.0,4.0,9.4,114.0,344.07,290.73
2018,3,22,17,45,246.5,40.5,3.8,9.0,76.0,253.44,208.26
2018,3,22,18,0,150.0,27.0,3.6,8.6,38.0,163.18,98.85
2018,3,22,18,15,84.0,15.0,3.55,8.4,20.0,63.57,0.0
2018,3,22,18,30,18.0,3.0,3.5,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,3.4,8.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,6,15,36.0,11.0,1.6,7.65,13.0,10.01,0.0
2018,3,23,6,30,72.0,22.0,1.7,8.3,26.0,17.87,0.0
2018,3,23,6,45,232.5,37.0,1.8,8.95,70.0,28.8,19.04
2018,3,23,7,0,393.0,52.0,1.9,9.6,114.0,42.06,31.88
2018,3,23,7,15,444.5,62.5,2.05,9.95,157.5,48.91,38.54
2018,3,23,7,30,496.0,73.0,2.2,10.3,201.0,55.5,44.69
2018,3,23,7,45,607.0,74.0,2.3,10.65,264.5,54.36,43.69
2018,3,23,8,0,718.0,75.0,2.4,11.0,328.0,53.74,43.02
2018,3,23,8,15,751.5,79.5,2.5,11.25,379.5,60.96,49.35
2018,3,23,8,30,785.0,84.0,2.6,11.5,431.0,62.87,50.85
2018,3,23,8,45,808.0,87.5,2.65,11.7,479.0,63.89,51.55
2018,3,23,9,0,831.0,91.0,2.7,11.9,527.0,64.89,52.23
2018,3,23,9,15,825.5,99.5,2.8,12.05,562.5,115.52,66.17
2018,3,23,9,30,820.0,108.0,2.9,12.2,598.0,170.77,101.78
2018,3,23,9,45,793.5,124.5,2.95,12.4,623.0,227.81,148.88
2018,3,23,10,0,767.0,141.0,3.0,12.6,648.0,275.53,192.16
2018,3,23,10,15,757.5,152.5,3.1,12.7,673.0,327.59,239.44
2018,3,23,10,30,748.0,164.0,3.2,12.8,698.0,378.25,285.31
2018,3,23,10,45,682.0,196.0,3.3,12.9,695.0,421.62,325.31
2018,3,23,11,0,616.0,228.0,3.4,13.0,692.0,458.18,358.22
2018,3,23,11,15,697.0,201.5,3.45,13.05,737.5,512.0,402.91
2018,3,23,11,30,778.0,175.0,3.5,13.1,783.0,571.27,451.47
2018,3,23,11,45,815.5,159.0,3.6,13.1,802.5,620.04,491.62
2018,3,23,12,0,853.0,143.0,3.7,13.1,822.0,667.7,530.49
2018,3,23,12,15,814.0,160.0,3.75,13.1,808.5,695.08,552.44
2018,3,23,12,30,775.0,177.0,3.8,13.1,795.0,719.17,571.42
2018,3,23,12,45,860.0,140.5,3.85,13.1,820.5,776.47,616.95
2018,3,23,13,0,945.0,104.0,3.9,13.1,846.0,831.21,657.48
2018,3,23,13,15,917.5,112.5,3.95,13.05,821.5,846.34,668.88
2018,3,23,13,30,890.0,121.0,4.0,13.0,797.0,857.29,677.66
2018,3,23,13,45,615.0,210.5,4.0,12.95,671.0,751.84,599.18
2018,3,23,14,0,340.0,300.0,4.0,12.9,545.0,607.35,486.15
2018,3,23,14,15,280.5,297.5,4.0,12.8,494.0,563.76,453.43
2018,3,23,14,30,221.0,295.0,4.0,12.7,443.0,502.82,406.47
2018,3,23,14,45,167.5,275.0,4.0,12.6,383.5,440.15,357.6
2018,3,23,15,0,114.0,255.0,4.0,12.5,324.0,375.81,306.42
2018,3,23,15,15,169.0,240.0,4.0,12.5,334.5,412.07,338.24
2018,3,23,15,30,224.0,225.0,4.0,12.5,345.0,447.13,368.7
2018,3,23,15,45,400.5,174.5,3.95,12.2,366.5,576.68,476.84
2018,3,23,16,0,577.0,124.0,3.9,11.9,388.0,673.59,556.81
2018,3,23,16,15,601.5,106.0,3.75,11.65,353.5,666.17,552.03
2018,3,23,16,30,626.0,88.0,3.6,11.4,319.0,654.8,544.53
2018,3,23,16,45,514.0,86.0,3.45,11.15,257.0,550.33,462.79
2018,3,23,17,0,402.0,84.0,3.3,10.9,195.0,444.36,376.51
2018,3,23,17,15,329.5,72.0,3.1,10.6,150.0,366.65,310.74
2018,3,23,17,30,257.0,60.0,2.9,10.3,105.0,292.76,245.82
2018,3,23,17,45,181.5,44.5,2.75,10.0,71.0,216.41,176.59
2018,3,23,18,0,106.0,29.0,2.6,9.7,37.0,127.13,80.53
2018,3,23,18,15,57.0,15.5,2.6,9.65,19.5,48.11,0.0
2018,3,23,18,30,8.0,2.0,2.6,9.6,2.0,0.0,0.0
2018,3,23,18,45,4.0,1.0,2.6,9.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,6,15,102.5,12.5,1.5,6.4,19.0,11.37,0.0
2018,3,24,6,30,205.0,25.0,1.6,6.9,38.0,19.78,3.18
2018,3,24,6,45,186.0,39.5,1.65,7.45,59.5,30.59,20.96
2018,3,24,7,0,167.0,54.0,1.7,8.0,81.0,42.59,32.66
2018,3,24,7,15,230.5,70.5,1.8,8.3,122.5,54.85,44.21
2018,3,24,7,30,294.0,87.0,1.9,8.6,164.0,63.59,52.35
2018,3,24,7,45,239.0,111.5,1.95,8.9,183.0,83.08,69.95
2018,3,24,8,0,184.0,136.0,2.0,9.2,202.0,103.4,87.96
2018,3,24,8,15,219.5,156.0,2.05,9.45,246.0,111.07,94.47
2018,3,24,8,30,255.0,176.0,2.1,9.7,290.0,123.11,104.74
2018,3,24,8,45,314.0,188.0,2.2,10.0,343.5,130.07,110.4
2018,3,24,9,0,373.0,200.0,2.3,10.3,397.0,136.79,115.82
2018,3,24,9,15,563.0,167.0,2.4,10.55,492.5,144.55,98.01
2018,3,24,9,30,753.0,134.0,2.5,10.8,588.0,178.78,111.41
2018,3,24,9,45,535.5,186.0,2.6,11.0,519.0,225.4,158.86
2018,3,24,10,0,318.0,238.0,2.7,11.2,450.0,252.7,191.63
2018,3,24,10,15,352.0,264.5,2.85,11.3,509.0,303.84,233.7
2018,3,24,10,30,386.0,291.0,3.0,11.4,568.0,359.17,279.19
2018,3,24,10,45,510.5,259.5,3.1,11.55,638.5,406.77,317.48
2018,3,24,11,0,635.0,228.0,3.2,11.7,709.0,469.47,368.51
2018,3,24,11,15,551.0,267.0,3.3,11.75,691.0,496.23,392.28
2018,3,24,11,30,467.0,306.0,3.4,11.8,673.0,514.96,408.57
2018,3,24,11,45,368.5,341.0,3.5,11.8,632.5,513.83,408.59
2018,3,24,12,0,270.0,376.0,3.6,11.8,592.0,504.45,401.33
2018,3,24,12,15,214.5,382.5,3.7,11.75,554.0,488.11,389.0
2018,3,24,12,30,159.0,389.0,3.8,11.7,516.0,469.15,374.18
2018,3,24,12,45,157.0,382.5,3.9,11.65,507.0,473.57,378.37
2018,3,24,13,0,155.0,376.0,4.0,11.6,498.0,477.06,381.76
2018,3,24,13,15,185.0,364.5,4.05,11.45,507.5,500.22,401.32
2018,3,24,13,30,215.0,353.0,4.1,11.3,517.0,523.81,421.28
2018,3,24,13,45,233.0,337.0,4.15,11.2,510.0,532.9,429.85
2018,3,24,14,0,251.0,321.0,4.2,11.1,503.0,554.45,448.0
2018,3,24,14,15,489.5,241.5,4.2,10.95,578.0,701.51,568.0
2018,3,24,14,30,728.0,162.0,4.2,10.8,653.0,842.7,678.28
2018,3,24,14,45,794.0,132.5,4.15,10.65,641.5,871.42,699.82
2018,3,24,15,0,860.0,103.0,4.1,10.5,630.0,901.9,723.72
2018,3,24,15,15,856.5,96.0,4.1,10.5,590.5,892.15,718.11
2018,3,24,15,30,853.0,89.0,4.1,10.5,551.0,878.87,710.31
2018,3,24,15,45,818.5,87.5,4.0,10.15,499.0,841.92,685.31
2018,3,24,16,0,784.0,86.0,3.9,9.8,447.0,802.47,658.25
2018,3,24,16,15,573.5,95.0,3.8,9.55,343.0,631.07,527.95
2018,3,24,16,30,363.0,104.0,3.7,9.3,239.0,451.95,384.58
2018,3,24,16,45,276.0,96.0,3.55,9.1,190.0,367.16,314.28
2018,3,24,17,0,189.0,88.0,3.4,8.9,141.0,268.4,230.08
2018,3,24,17,15,180.5,76.5,3.25,8.7,118.5,246.28,210.52
