Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,45,20.5,4.5,1.95,11.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,1.95,9.9,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.0,10.1,8.0,7.28,0.0
2018,4,4,6,15,5.5,23.5,2.1,10.5,24.0,20.27,6.15
2018,4,4,6,30,7.0,39.0,2.2,10.9,40.0,33.32,23.18
2018,4,4,6,45,28.5,60.5,2.3,11.3,66.5,49.77,38.64
2018,4,4,7,0,50.0,82.0,2.4,11.7,93.0,66.3,53.86
2018,4,4,7,15,101.0,103.5,2.3,12.1,133.0,80.01,66.28
2018,4,4,7,30,152.0,125.0,2.2,12.5,173.0,95.27,79.78
2018,4,4,7,45,141.0,147.5,2.15,12.95,198.5,110.35,92.8
2018,4,4,8,0,130.0,170.0,2.1,13.4,224.0,124.9,105.09
2018,4,4,8,15,195.5,188.5,2.05,13.8,281.0,137.26,115.29
2018,4,4,8,30,261.0,207.0,2.0,14.2,338.0,140.68,117.65
2018,4,4,8,45,272.5,227.0,1.95,14.6,375.0,151.24,126.12
2018,4,4,9,0,284.0,247.0,1.9,15.0,412.0,182.42,136.62
2018,4,4,9,15,309.0,260.0,1.85,15.35,451.5,215.5,157.86
2018,4,4,9,30,334.0,273.0,1.8,15.7,491.0,251.53,184.41
2018,4,4,9,45,271.5,301.0,1.8,16.05,484.5,280.45,210.33
2018,4,4,10,0,209.0,329.0,1.8,16.4,478.0,310.91,237.02
2018,4,4,10,15,209.5,347.0,1.85,16.6,502.0,341.02,261.18
2018,4,4,10,30,210.0,365.0,1.9,16.8,526.0,371.44,285.31
2018,4,4,10,45,308.0,353.5,1.9,17.05,597.0,418.51,321.0
2018,4,4,11,0,406.0,342.0,1.9,17.3,668.0,480.37,368.01
2018,4,4,11,15,456.0,327.0,1.95,17.35,700.0,520.06,399.1
2018,4,4,11,30,506.0,312.0,2.0,17.4,732.0,566.01,434.7
2018,4,4,11,45,578.0,281.5,2.0,17.4,765.5,615.54,472.82
2018,4,4,12,0,650.0,251.0,2.0,17.4,799.0,668.77,513.24
2018,4,4,12,15,701.0,224.0,2.05,17.3,815.0,713.18,547.27
2018,4,4,12,30,752.0,197.0,2.1,17.2,831.0,757.98,581.41
2018,4,4,12,45,528.0,291.0,2.15,17.05,734.0,699.49,536.83
2018,4,4,13,0,304.0,385.0,2.2,16.9,637.0,621.95,477.75
2018,4,4,13,15,322.0,370.0,2.2,16.7,632.5,638.13,491.63
2018,4,4,13,30,340.0,355.0,2.2,16.5,628.0,653.37,504.19
2018,4,4,13,45,320.5,350.0,2.2,16.3,601.0,644.8,498.68
2018,4,4,14,0,301.0,345.0,2.2,16.1,574.0,634.16,491.84
2018,4,4,14,15,231.5,339.0,2.2,16.05,511.0,560.46,437.57
2018,4,4,14,30,162.0,333.0,2.2,16.0,448.0,498.29,390.88
2018,4,4,14,45,185.0,315.0,2.2,15.9,440.0,506.25,399.13
2018,4,4,15,0,208.0,297.0,2.2,15.8,432.0,513.2,406.29
2018,4,4,15,15,234.5,273.5,2.2,15.8,416.0,515.7,410.27
2018,4,4,15,30,261.0,250.0,2.2,15.8,400.0,533.78,425.8
2018,4,4,15,45,223.5,231.0,2.2,15.55,352.0,462.95,372.9
2018,4,4,16,0,186.0,212.0,2.2,15.3,304.0,409.18,332.22
2018,4,4,16,15,155.0,189.5,2.1,15.0,260.5,356.74,291.68
2018,4,4,16,30,124.0,167.0,2.0,14.7,217.0,304.41,250.33
2018,4,4,16,45,128.5,142.0,1.95,14.35,188.0,278.49,230.76
2018,4,4,17,0,133.0,117.0,1.9,14.0,159.0,251.1,209.27
2018,4,4,17,15,70.5,89.5,1.8,13.6,111.5,166.54,137.63
2018,4,4,17,30,8.0,62.0,1.7,13.2,64.0,65.39,50.38
2018,4,4,17,45,4.5,46.0,1.65,12.8,47.0,47.03,34.29
2018,4,4,18,0,1.0,30.0,1.6,12.4,30.0,28.18,17.45
2018,4,4,18,15,1.0,17.5,1.6,12.25,17.5,16.05,1.2
2018,4,4,18,30,1.0,5.0,1.6,12.1,5.0,5.13,0.0
2018,4,4,18,45,0.5,2.5,1.6,11.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.55,10.1,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.6,10.3,3.0,2.73,0.0
2018,4,5,6,15,1.0,7.5,1.6,10.5,7.5,6.58,0.0
2018,4,5,6,30,0.0,12.0,1.6,10.7,12.0,10.54,3.55
2018,4,5,6,45,0.0,17.0,1.65,10.9,17.0,14.94,7.74
2018,4,5,7,0,0.0,22.0,1.7,11.1,22.0,19.35,11.87
2018,4,5,7,15,3.5,45.5,1.75,11.55,46.5,40.15,30.74
2018,4,5,7,30,7.0,69.0,1.8,12.0,71.0,60.7,49.15
2018,4,5,7,45,6.5,94.5,1.9,12.45,97.0,81.49,67.47
2018,4,5,8,0,6.0,120.0,2.0,12.9,123.0,101.78,85.03
2018,4,5,8,15,3.0,120.0,2.0,13.4,121.5,102.68,85.36
2018,4,5,8,30,0.0,120.0,2.0,13.9,120.0,103.35,85.49
2018,4,5,8,45,0.0,108.5,2.05,14.4,108.5,94.73,77.58
2018,4,5,9,0,0.0,97.0,2.1,14.9,97.0,85.67,66.21
2018,4,5,9,15,2.5,128.5,2.05,15.15,130.0,112.15,87.68
2018,4,5,9,30,5.0,160.0,2.0,15.4,163.0,138.75,108.89
2018,4,5,9,45,9.5,195.5,1.95,15.6,202.0,169.29,132.99
2018,4,5,10,0,14.0,231.0,1.9,15.8,241.0,200.46,157.33
2018,4,5,10,15,8.5,194.0,1.9,15.85,200.0,170.7,133.51
2018,4,5,10,30,3.0,157.0,1.9,15.9,159.0,138.7,107.87
2018,4,5,10,45,4.5,160.5,1.9,16.0,164.0,142.85,111.11
2018,4,5,11,0,6.0,164.0,1.9,16.1,169.0,147.17,114.43
2018,4,5,11,15,49.0,269.5,1.95,15.95,310.5,259.06,203.16
2018,4,5,11,30,92.0,375.0,2.0,15.8,452.0,377.27,294.1
2018,4,5,11,45,52.0,309.5,2.05,15.65,353.0,304.68,238.14
2018,4,5,12,0,12.0,244.0,2.1,15.5,254.0,223.94,175.17
2018,4,5,12,15,10.0,227.5,2.15,15.2,236.0,209.23,164.03
2018,4,5,12,30,8.0,211.0,2.2,14.9,218.0,194.04,152.26
2018,4,5,12,45,6.5,197.0,2.2,14.6,202.5,181.09,142.19
2018,4,5,13,0,5.0,183.0,2.2,14.3,187.0,167.85,131.82
2018,4,5,13,15,3.0,162.0,2.1,14.1,164.5,147.57,115.64
2018,4,5,13,30,1.0,141.0,2.0,13.9,142.0,127.0,99.13
2018,4,5,13,45,0.5,128.5,1.95,13.7,129.0,115.31,89.81
2018,4,5,14,0,0.0,116.0,1.9,13.5,116.0,103.53,80.35
2018,4,5,14,15,0.0,120.0,1.85,13.35,120.0,107.24,83.59
2018,4,5,14,30,0.0,124.0,1.8,13.2,124.0,111.03,86.9
2018,4,5,14,45,0.0,128.5,1.7,13.05,128.5,115.38,90.69
2018,4,5,15,0,0.0,133.0,1.6,12.9,133.0,119.89,94.65
2018,4,5,15,15,0.0,129.0,1.6,12.9,129.0,116.44,92.04
2018,4,5,15,30,0.0,125.0,1.6,12.9,125.0,113.04,89.49
2018,4,5,15,45,0.0,123.0,1.5,12.65,123.0,111.71,88.74
2018,4,5,16,0,0.0,121.0,1.4,12.4,121.0,110.59,88.17
2018,4,5,16,15,2.0,118.0,1.35,12.25,119.0,110.54,88.55
2018,4,5,16,30,4.0,115.0,1.3,12.1,117.0,110.87,89.24
2018,4,5,16,45,14.0,111.0,1.3,12.0,116.0,117.38,95.41
2018,4,5,17,0,24.0,107.0,1.3,11.9,115.0,135.04,110.82
2018,4,5,17,15,21.0,92.0,1.3,11.8,98.0,118.22,96.39
2018,4,5,17,30,18.0,77.0,1.3,11.7,81.0,101.86,82.02
2018,4,5,17,45,9.5,57.5,1.3,11.55,59.5,66.64,51.19
2018,4,5,18,0,1.0,38.0,1.3,11.4,38.0,40.15,27.46
2018,4,5,18,15,5.5,23.0,1.3,11.35,23.0,27.2,8.16
2018,4,5,18,30,10.0,8.0,1.3,11.3,8.0,13.12,0.0
2018,4,5,18,45,5.0,4.0,1.3,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.2,11.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.3,11.9,3.0,2.73,0.0
2018,4,6,6,15,0.0,5.5,2.4,12.05,5.5,4.82,0.0
2018,4,6,6,30,0.0,8.0,2.5,12.2,8.0,7.02,0.46
2018,4,6,6,45,0.0,10.5,2.6,12.3,10.5,9.22,2.57
2018,4,6,7,0,0.0,13.0,2.7,12.4,13.0,11.42,4.64
2018,4,6,7,15,0.0,13.5,2.75,12.55,13.5,11.86,5.08
2018,4,6,7,30,0.0,14.0,2.8,12.7,14.0,12.31,5.48
2018,4,6,7,45,0.0,16.5,2.8,12.9,16.5,14.52,7.45
2018,4,6,8,0,0.0,19.0,2.8,13.1,19.0,16.73,9.4
2018,4,6,8,15,0.0,22.5,2.8,13.3,22.5,19.83,12.11
2018,4,6,8,30,0.0,26.0,2.8,13.5,26.0,22.93,14.81
2018,4,6,8,45,0.0,29.5,2.85,13.7,29.5,26.04,17.49
2018,4,6,9,0,0.0,33.0,2.9,13.9,33.0,29.15,19.06
2018,4,6,9,15,0.0,37.5,2.9,14.05,37.5,33.15,22.35
2018,4,6,9,30,0.0,42.0,2.9,14.2,42.0,37.16,25.63
2018,4,6,9,45,0.0,48.5,2.95,14.35,48.5,42.94,30.38
2018,4,6,10,0,0.0,55.0,3.0,14.5,55.0,48.74,35.12
2018,4,6,10,15,0.0,68.0,3.05,14.6,68.0,60.32,44.64
2018,4,6,10,30,0.0,81.0,3.1,14.7,81.0,71.93,54.12
2018,4,6,10,45,0.5,105.0,3.1,14.8,105.5,93.29,71.55
2018,4,6,11,0,1.0,129.0,3.1,14.9,130.0,114.51,88.73
2018,4,6,11,15,1.0,127.0,3.15,15.0,128.0,112.96,87.34
2018,4,6,11,30,1.0,125.0,3.2,15.1,126.0,111.39,85.98
2018,4,6,11,45,0.5,110.5,3.25,15.15,111.0,98.45,75.41
2018,4,6,12,0,0.0,96.0,3.3,15.2,96.0,85.36,64.7
2018,4,6,12,15,0.0,93.0,3.3,15.25,93.0,82.72,62.54
2018,4,6,12,30,0.0,90.0,3.3,15.3,90.0,80.06,60.36
2018,4,6,12,45,3.0,134.0,3.3,15.3,136.5,121.78,94.44
2018,4,6,13,0,6.0,178.0,3.3,15.3,183.0,164.17,128.73
2018,4,6,13,15,5.5,180.0,3.25,15.25,184.5,166.08,130.3
2018,4,6,13,30,5.0,182.0,3.2,15.2,186.0,167.99,131.95
2018,4,6,13,45,5.5,185.5,3.1,15.15,190.0,172.19,135.5
2018,4,6,14,0,6.0,189.0,3.0,15.1,194.0,176.49,139.16
2018,4,6,14,15,5.0,182.0,2.9,15.05,186.0,169.61,133.8
2018,4,6,14,30,4.0,175.0,2.8,15.0,178.0,162.65,128.4
2018,4,6,14,45,3.0,161.5,2.75,14.9,163.5,149.41,117.94
2018,4,6,15,0,2.0,148.0,2.7,14.8,149.0,136.06,107.34
2018,4,6,15,15,5.0,142.5,2.7,14.8,145.5,134.07,106.15
2018,4,6,15,30,8.0,137.0,2.7,14.8,142.0,132.08,104.96
2018,4,6,15,45,41.5,170.0,2.6,14.65,191.5,209.37,170.06
2018,4,6,16,0,75.0,203.0,2.5,14.5,241.0,282.23,230.5
2018,4,6,16,15,94.0,186.5,2.45,14.45,229.0,283.11,232.45
2018,4,6,16,30,113.0,170.0,2.4,14.4,217.0,298.84,246.43
2018,4,6,16,45,77.5,135.0,2.4,14.3,165.0,211.14,174.57
2018,4,6,17,0,42.0,100.0,2.4,14.2,113.0,139.9,114.68
2018,4,6,17,15,25.5,73.5,2.35,14.15,81.0,95.9,77.1
2018,4,6,17,30,9.0,47.0,2.3,14.1,49.0,48.18,35.8
2018,4,6,17,45,5.5,35.5,2.25,14.0,36.5,35.2,24.29
2018,4,6,18,0,2.0,24.0,2.2,13.9,24.0,22.48,12.86
2018,4,6,18,15,8.0,15.0,2.2,13.85,15.0,18.48,4.84
2018,4,6,18,30,14.0,6.0,2.2,13.8,6.0,13.67,0.0
2018,4,6,18,45,7.0,3.0,2.25,13.8,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.45,12.45,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.5,12.5,4.0,3.64,0.0
2018,4,7,6,15,2.5,9.5,2.6,12.6,9.5,8.34,0.67
2018,4,7,6,30,3.0,15.0,2.7,12.7,15.0,13.19,5.86
2018,4,7,6,45,2.5,24.5,2.8,12.85,24.5,21.57,13.58
2018,4,7,7,0,2.0,34.0,2.9,13.0,34.0,29.96,21.28
2018,4,7,7,15,1.0,50.0,3.05,13.15,50.0,44.13,34.08
2018,4,7,7,30,0.0,66.0,3.2,13.3,66.0,58.34,46.76
2018,4,7,7,45,0.0,80.5,3.3,13.5,80.5,70.59,57.51
2018,4,7,8,0,0.0,95.0,3.4,13.7,95.0,82.7,68.0
2018,4,7,8,15,7.5,125.5,3.45,13.95,129.5,107.07,89.06
2018,4,7,8,30,15.0,156.0,3.5,14.2,164.0,130.73,109.19
2018,4,7,8,45,48.0,201.0,3.55,14.45,229.0,154.63,129.27
2018,4,7,9,0,81.0,246.0,3.6,14.7,294.0,191.89,150.57
2018,4,7,9,15,70.0,258.5,3.6,14.9,302.0,207.9,162.66
2018,4,7,9,30,59.0,271.0,3.6,15.1,310.0,222.6,174.45
2018,4,7,9,45,46.0,273.5,3.6,15.3,305.0,228.7,179.61
2018,4,7,10,0,33.0,276.0,3.6,15.5,300.0,232.91,183.21
2018,4,7,10,15,58.5,303.5,3.6,15.6,348.0,267.37,209.86
2018,4,7,10,30,84.0,331.0,3.6,15.7,396.0,305.17,239.2
2018,4,7,10,45,67.0,321.5,3.65,15.8,374.5,298.59,234.32
2018,4,7,11,0,50.0,312.0,3.7,15.9,353.0,289.47,227.33
2018,4,7,11,15,64.5,344.0,3.7,15.95,397.5,329.3,258.47
2018,4,7,11,30,79.0,376.0,3.7,16.0,442.0,371.36,290.98
2018,4,7,11,45,56.5,350.0,3.7,16.0,397.5,342.75,268.72
2018,4,7,12,0,34.0,324.0,3.7,16.0,353.0,310.89,243.86
2018,4,7,12,15,39.5,334.5,3.7,16.0,368.0,328.87,258.11
2018,4,7,12,30,45.0,345.0,3.7,16.0,383.0,347.53,272.73
2018,4,7,12,45,120.5,348.0,3.7,15.95,449.0,422.57,332.67
2018,4,7,13,0,196.0,351.0,3.7,15.9,515.0,496.07,390.64
2018,4,7,13,15,386.5,305.0,3.7,15.85,621.0,642.83,505.4
2018,4,7,13,30,577.0,259.0,3.7,15.8,727.0,778.56,608.9
2018,4,7,13,45,495.5,278.5,3.75,15.7,672.0,743.26,581.91
2018,4,7,14,0,414.0,298.0,3.8,15.6,617.0,703.45,552.36
2018,4,7,14,15,573.0,238.0,3.8,15.5,661.0,797.79,627.02
2018,4,7,14,30,732.0,178.0,3.8,15.4,705.0,897.12,701.14
2018,4,7,14,45,715.5,174.5,3.8,15.25,668.0,885.86,694.1
2018,4,7,15,0,699.0,171.0,3.8,15.1,631.0,871.45,685.75
2018,4,7,15,15,705.0,158.0,3.8,15.1,596.0,864.41,682.45
2018,4,7,15,30,711.0,145.0,3.8,15.1,561.0,854.06,676.81
2018,4,7,15,45,661.5,143.5,3.75,14.75,505.5,803.01,642.06
2018,4,7,16,0,612.0,142.0,3.7,14.4,450.0,750.12,605.62
2018,4,7,16,15,597.0,127.5,3.6,14.15,402.5,711.99,579.22
2018,4,7,16,30,582.0,113.0,3.5,13.9,355.0,671.76,550.62
2018,4,7,16,45,560.0,105.5,3.4,13.6,313.0,631.79,521.61
2018,4,7,17,0,538.0,98.0,3.3,13.3,271.0,590.37,490.47
2018,4,7,17,15,467.0,89.5,3.05,12.95,220.0,506.82,423.73
2018,4,7,17,30,396.0,81.0,2.8,12.6,169.0,431.07,360.35
2018,4,7,17,45,295.5,66.5,2.6,12.2,122.5,330.38,274.21
2018,4,7,18,0,195.0,52.0,2.4,11.8,76.0,226.49,182.63
2018,4,7,18,15,110.0,32.5,2.25,11.55,45.0,137.05,79.29
2018,4,7,18,30,25.0,13.0,2.1,11.3,14.0,26.53,0.0
2018,4,7,18,45,12.5,6.5,2.0,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,21.0,8.0,1.95,9.25,9.0,0.0,0.0
2018,4,8,6,0,42.0,16.0,2.0,9.5,18.0,14.55,0.0
2018,4,8,6,15,132.5,33.5,2.1,9.9,50.0,26.85,15.68
2018,4,8,6,30,223.0,51.0,2.2,10.3,82.0,39.22,28.92
2018,4,8,6,45,315.5,64.0,2.3,10.65,128.5,48.44,37.81
2018,4,8,7,0,408.0,77.0,2.4,11.0,175.0,57.38,46.17
2018,4,8,7,15,330.5,101.0,2.45,11.35,192.5,73.17,60.42
2018,4,8,7,30,253.0,125.0,2.5,11.7,210.0,91.98,77.09
2018,4,8,7,45,422.5,122.5,2.55,12.05,292.5,85.23,70.82
2018,4,8,8,0,592.0,120.0,2.6,12.4,375.0,82.92,68.48
2018,4,8,8,15,664.5,118.5,2.55,12.75,437.0,78.99,64.7
2018,4,8,8,30,737.0,117.0,2.5,13.1,499.0,75.59,61.42
2018,4,8,8,45,759.5,121.5,2.5,13.45,546.5,85.39,59.42
2018,4,8,9,0,782.0,126.0,2.5,13.8,594.0,136.41,80.02
2018,4,8,9,15,805.0,126.0,2.45,14.1,637.5,194.07,119.43
2018,4,8,9,30,828.0,126.0,2.4,14.4,681.0,246.35,161.32
2018,4,8,9,45,768.5,154.0,2.35,14.75,690.5,295.47,206.81
2018,4,8,10,0,709.0,182.0,2.3,15.1,700.0,344.74,252.15
2018,4,8,10,15,772.0,165.5,2.3,15.35,750.5,397.29,296.51
2018,4,8,10,30,835.0,149.0,2.3,15.6,801.0,459.3,347.93
2018,4,8,10,45,864.5,140.5,2.25,15.85,833.0,512.28,391.96
2018,4,8,11,0,894.0,132.0,2.2,16.1,865.0,568.52,437.28
2018,4,8,11,15,897.5,133.5,2.2,16.3,880.5,616.81,475.77
2018,4,8,11,30,901.0,135.0,2.2,16.5,896.0,663.68,512.16
2018,4,8,11,45,902.0,136.0,2.2,16.7,903.5,706.92,544.98
2018,4,8,12,0,903.0,137.0,2.2,16.9,911.0,748.15,575.58
2018,4,8,12,15,904.0,135.5,2.2,17.05,910.0,785.04,602.64
2018,4,8,12,30,905.0,134.0,2.2,17.2,909.0,819.48,626.28
2018,4,8,12,45,904.0,133.0,2.2,17.3,900.5,850.21,647.14
2018,4,8,13,0,903.0,132.0,2.2,17.4,892.0,878.09,666.03
2018,4,8,13,15,898.0,131.0,2.2,17.45,874.5,899.62,680.74
2018,4,8,13,30,893.0,130.0,2.2,17.5,857.0,917.89,693.38
2018,4,8,13,45,885.5,129.0,2.2,17.55,832.5,930.63,702.41
2018,4,8,14,0,878.0,128.0,2.2,17.6,808.0,948.86,715.33
2018,4,8,14,15,867.0,126.5,2.25,17.55,776.0,951.46,718.6
2018,4,8,14,30,856.0,125.0,2.3,17.5,744.0,950.49,719.81
2018,4,8,14,45,840.5,123.0,2.3,17.45,705.0,941.29,715.11
2018,4,8,15,0,825.0,121.0,2.3,17.4,666.0,928.67,708.3
2018,4,8,15,15,807.5,118.0,2.3,17.4,622.5,909.78,697.19
2018,4,8,15,30,790.0,115.0,2.3,17.4,579.0,887.79,684.02
2018,4,8,15,45,763.0,112.0,2.45,17.05,530.5,859.95,668.91
2018,4,8,16,0,736.0,109.0,2.6,16.7,482.0,824.5,648.01
2018,4,8,16,15,697.5,105.5,2.6,16.35,430.0,776.2,616.24
2018,4,8,16,30,659.0,102.0,2.6,16.0,378.0,726.55,582.76
2018,4,8,16,45,609.5,97.0,2.65,15.7,325.5,664.86,539.32
2018,4,8,17,0,560.0,92.0,2.7,15.4,273.0,603.01,494.15
2018,4,8,17,15,487.5,83.0,2.6,14.8,220.5,519.0,429.55
2018,4,8,17,30,415.0,74.0,2.5,14.2,168.0,436.13,362.28
2018,4,8,17,45,302.0,60.5,2.45,13.65,119.5,326.6,270.1
2018,4,8,18,0,189.0,47.0,2.4,13.1,71.0,225.53,181.46
2018,4,8,18,15,110.0,29.5,2.35,12.8,42.0,130.2,80.03
2018,4,8,18,30,31.0,12.0,2.3,12.5,13.0,29.2,0.0
2018,4,8,18,45,15.5,6.0,2.2,12.2,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,5,45,13.0,8.0,1.25,11.35,8.5,7.28,0.0
2018,4,9,6,0,26.0,16.0,1.2,11.6,17.0,13.61,0.0
2018,4,9,6,15,46.5,33.5,1.25,12.25,39.0,27.57,16.67
2018,4,9,6,30,67.0,51.0,1.3,12.9,61.0,41.29,30.53
2018,4,9,6,45,92.5,71.5,1.35,13.5,91.0,56.79,44.81
2018,4,9,7,0,118.0,92.0,1.4,14.1,121.0,71.91,58.48
2018,4,9,7,15,179.5,111.0,1.45,14.5,166.5,82.46,67.85
2018,4,9,7,30,241.0,130.0,1.5,14.9,212.0,95.14,78.84
2018,4,9,7,45,275.0,148.0,1.55,15.25,256.5,106.57,88.52
2018,4,9,8,0,309.0,166.0,1.6,15.6,301.0,117.56,97.64
2018,4,9,8,15,273.0,193.0,1.65,16.05,322.5,132.93,110.34
2018,4,9,8,30,237.0,220.0,1.7,16.5,344.0,147.45,122.12
2018,4,9,8,45,286.0,233.5,1.7,16.95,396.5,160.69,123.24
2018,4,9,9,0,335.0,247.0,1.7,17.4,449.0,194.84,141.17
2018,4,9,9,15,479.5,219.5,1.7,17.85,531.0,212.33,145.74
2018,4,9,9,30,624.0,192.0,1.7,18.3,613.0,251.94,171.33
2018,4,9,9,45,732.0,166.5,1.65,18.7,686.0,298.82,207.2
2018,4,9,10,0,840.0,141.0,1.6,19.1,759.0,362.4,257.75
2018,4,9,10,15,851.5,142.5,1.55,19.4,790.0,416.12,303.4
2018,4,9,10,30,863.0,144.0,1.5,19.7,821.0,470.19,348.23
2018,4,9,10,45,871.5,143.5,1.4,20.0,844.0,521.36,389.37
2018,4,9,11,0,880.0,143.0,1.3,20.3,867.0,572.05,428.65
2018,4,9,11,15,885.5,143.0,1.3,20.5,883.0,620.76,465.93
2018,4,9,11,30,891.0,143.0,1.3,20.7,899.0,667.39,500.68
2018,4,9,11,45,895.5,142.0,1.25,20.9,907.0,710.88,531.86
2018,4,9,12,0,900.0,141.0,1.2,21.1,915.0,752.61,560.94
2018,4,9,12,15,768.5,205.5,1.15,21.2,866.0,758.51,562.75
2018,4,9,12,30,637.0,270.0,1.1,21.3,817.0,749.73,554.47
2018,4,9,12,45,609.0,281.0,1.1,21.45,800.0,765.13,564.94
2018,4,9,13,0,581.0,292.0,1.1,21.6,783.0,776.36,572.19
2018,4,9,13,15,525.0,306.5,1.05,21.65,743.5,764.78,563.32
2018,4,9,13,30,469.0,321.0,1.0,21.7,704.0,748.9,551.7
2018,4,9,13,45,510.5,293.5,0.95,21.75,699.5,774.82,570.54
2018,4,9,14,0,552.0,266.0,0.9,21.8,695.0,798.85,587.56
2018,4,9,14,15,579.5,241.0,0.85,21.75,676.0,810.3,596.26
2018,4,9,14,30,607.0,216.0,0.8,21.7,657.0,824.86,607.08
2018,4,9,14,45,653.0,187.0,0.75,21.6,639.5,844.88,621.39
2018,4,9,15,0,699.0,158.0,0.7,21.5,622.0,860.73,632.18
2018,4,9,15,15,657.0,160.5,0.7,21.5,574.0,826.09,610.78
2018,4,9,15,30,615.0,163.0,0.7,21.5,526.0,788.85,588.14
2018,4,9,15,45,527.5,170.0,0.85,21.1,463.5,706.34,536.7
2018,4,9,16,0,440.0,177.0,1.0,20.7,401.0,632.06,487.84
2018,4,9,16,15,304.5,159.0,1.1,20.15,306.5,467.7,370.0
2018,4,9,16,30,169.0,141.0,1.2,19.6,212.0,309.09,249.09
2018,4,9,16,45,372.5,111.0,1.3,19.0,240.5,476.9,386.07
2018,4,9,17,0,576.0,81.0,1.4,18.4,269.0,604.26,484.43
2018,4,9,17,15,542.5,72.5,1.45,17.65,224.5,551.27,444.89
2018,4,9,17,30,509.0,64.0,1.5,16.9,180.0,498.38,404.68
2018,4,9,17,45,418.0,54.0,1.55,16.15,133.0,403.09,327.67
2018,4,9,18,0,327.0,44.0,1.6,15.4,86.0,312.7,249.92
2018,4,9,18,15,203.5,29.5,1.55,15.1,51.5,203.2,132.25
2018,4,9,18,30,80.0,15.0,1.5,14.8,17.0,60.97,0.0
2018,4,9,18,45,40.0,7.5,1.45,14.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,15.5,7.0,1.4,11.8,8.0,6.37,0.0
2018,4,10,6,0,31.0,14.0,1.4,12.0,16.0,12.14,0.0
2018,4,10,6,15,15.5,15.5,1.5,12.2,16.5,13.71,5.69
2018,4,10,6,30,0.0,17.0,1.6,12.4,17.0,14.94,7.53
2018,4,10,6,45,0.0,20.5,1.65,12.6,20.5,18.02,10.51
2018,4,10,7,0,0.0,24.0,1.7,12.8,24.0,21.11,13.41
2018,4,10,7,15,0.0,20.0,1.8,12.95,20.0,17.59,10.26
2018,4,10,7,30,0.0,16.0,1.9,13.1,16.0,14.07,7.06
2018,4,10,7,45,0.0,18.0,1.95,13.2,18.0,15.84,8.63
2018,4,10,8,0,0.0,20.0,2.0,13.3,20.0,17.62,10.17
2018,4,10,8,15,0.0,24.5,2.1,13.4,24.5,21.6,13.68
2018,4,10,8,30,0.0,29.0,2.2,13.5,29.0,25.59,17.15
2018,4,10,8,45,0.0,56.5,2.3,13.65,56.5,49.96,36.73
2018,4,10,9,0,0.0,84.0,2.4,13.8,84.0,74.43,57.07
2018,4,10,9,15,0.0,94.0,2.4,13.95,94.0,83.35,64.27
2018,4,10,9,30,0.0,104.0,2.4,14.1,104.0,91.9,71.14
2018,4,10,9,45,2.5,143.5,2.35,14.2,145.5,125.86,98.71
2018,4,10,10,0,5.0,183.0,2.3,14.3,187.0,159.85,125.95
2018,4,10,10,15,4.0,174.0,2.3,14.4,177.0,152.95,120.11
2018,4,10,10,30,3.0,165.0,2.3,14.5,167.0,145.66,114.07
2018,4,10,10,45,6.0,195.0,2.3,14.6,199.5,173.06,135.93
2018,4,10,11,0,9.0,225.0,2.3,14.7,232.0,200.95,157.96
2018,4,10,11,15,9.0,221.0,2.3,14.75,228.5,198.76,156.05
2018,4,10,11,30,9.0,217.0,2.3,14.8,225.0,196.44,154.14
2018,4,10,11,45,12.0,245.5,2.35,14.85,256.0,224.28,176.17
2018,4,10,12,0,15.0,274.0,2.4,14.9,287.0,252.74,198.49
2018,4,10,12,15,15.5,278.0,2.45,14.85,291.5,258.35,202.91
2018,4,10,12,30,16.0,282.0,2.5,14.8,296.0,264.02,207.48
2018,4,10,12,45,17.5,288.0,2.55,14.8,303.0,272.37,214.17
2018,4,10,13,0,19.0,294.0,2.6,14.8,310.0,280.92,221.04
2018,4,10,13,15,24.5,309.0,2.65,14.8,329.5,310.92,244.75
2018,4,10,13,30,30.0,324.0,2.7,14.8,349.0,334.25,263.17
2018,4,10,13,45,38.0,328.0,2.8,14.75,358.5,349.61,275.73
2018,4,10,14,0,46.0,332.0,2.9,14.7,368.0,365.51,288.81
2018,4,10,14,15,97.0,332.5,2.95,14.7,404.5,417.97,331.59
2018,4,10,14,30,148.0,333.0,3.0,14.7,441.0,487.47,386.73
2018,4,10,14,45,159.5,320.5,3.1,14.75,431.5,490.87,390.4
2018,4,10,15,0,171.0,308.0,3.2,14.8,422.0,493.55,393.95
2018,4,10,15,15,161.5,287.5,3.2,14.8,389.5,466.44,374.05
2018,4,10,15,30,152.0,267.0,3.2,14.8,357.0,438.35,353.36
2018,4,10,15,45,275.0,221.0,3.25,14.75,368.0,517.67,420.35
2018,4,10,16,0,398.0,175.0,3.3,14.7,379.0,592.65,482.66
2018,4,10,16,15,559.0,130.5,3.25,14.5,385.0,685.8,557.98
2018,4,10,16,30,720.0,86.0,3.2,14.3,391.0,761.9,616.57
2018,4,10,16,45,695.0,81.5,3.15,14.1,344.5,720.1,586.37
2018,4,10,17,0,670.0,77.0,3.1,13.9,298.0,677.05,555.1
2018,4,10,17,15,602.5,71.0,2.85,13.35,243.5,597.65,494.06
2018,4,10,17,30,535.0,65.0,2.6,12.8,189.0,520.14,432.1
2018,4,10,17,45,432.0,55.0,2.4,12.25,138.5,415.09,344.58
2018,4,10,18,0,329.0,45.0,2.2,11.7,88.0,316.77,258.16
2018,4,10,18,15,206.5,30.5,2.15,11.35,53.5,208.34,143.42
2018,4,10,18,30,84.0,16.0,2.1,11.0,19.0,64.4,0.0
2018,4,10,18,45,42.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.1,10.0,6.0,5.46,0.0
2018,4,11,6,0,5.0,12.0,2.1,10.1,12.0,10.76,0.0
2018,4,11,6,15,2.5,22.0,2.2,10.35,22.0,19.38,10.7
2018,4,11,6,30,0.0,32.0,2.3,10.6,32.0,28.21,19.41
2018,4,11,6,45,5.0,46.0,2.35,10.85,47.5,40.56,30.87
2018,4,11,7,0,10.0,60.0,2.4,11.1,63.0,52.52,41.86
2018,4,11,7,15,48.0,87.0,2.4,11.25,103.5,72.5,59.86
2018,4,11,7,30,86.0,114.0,2.4,11.4,144.0,88.57,74.11
2018,4,11,7,45,185.0,135.0,2.35,11.55,213.0,97.48,81.77
2018,4,11,8,0,284.0,156.0,2.3,11.7,282.0,110.95,93.34
2018,4,11,8,15,287.5,185.5,2.3,11.8,326.0,128.33,108.18
2018,4,11,8,30,291.0,215.0,2.3,11.9,370.0,144.79,122.04
2018,4,11,8,45,175.0,211.0,2.3,11.95,306.5,157.78,123.73
2018,4,11,9,0,59.0,207.0,2.3,12.0,243.0,168.0,132.57
2018,4,11,9,15,52.5,236.0,2.4,12.05,269.5,193.2,152.71
2018,4,11,9,30,46.0,265.0,2.5,12.1,296.0,218.21,172.93
2018,4,11,9,45,194.0,293.5,2.6,12.15,436.0,274.54,212.87
2018,4,11,10,0,342.0,322.0,2.7,12.2,576.0,348.12,268.17
2018,4,11,10,15,364.0,331.0,2.85,12.2,611.0,387.35,300.68
2018,4,11,10,30,386.0,340.0,3.0,12.2,646.0,428.76,334.92
2018,4,11,10,45,369.5,355.5,3.15,12.2,655.0,459.03,360.48
2018,4,11,11,0,353.0,371.0,3.3,12.2,664.0,487.67,384.22
2018,4,11,11,15,298.0,394.5,3.4,12.2,645.0,499.23,394.0
2018,4,11,11,30,243.0,418.0,3.5,12.2,626.0,507.26,400.44
2018,4,11,11,45,218.5,424.0,3.65,12.2,612.0,513.65,405.85
2018,4,11,12,0,194.0,430.0,3.8,12.2,598.0,517.69,409.23
2018,4,11,12,15,207.0,428.5,3.85,12.2,607.5,540.49,427.35
2018,4,11,12,30,220.0,427.0,3.9,12.2,617.0,563.54,445.55
2018,4,11,12,45,231.5,421.0,3.95,12.2,619.5,581.35,459.82
2018,4,11,13,0,243.0,415.0,4.0,12.2,622.0,598.85,473.91
2018,4,11,13,15,200.5,409.5,4.05,12.15,578.0,570.14,451.93
2018,4,11,13,30,158.0,404.0,4.1,12.1,534.0,538.49,427.69
2018,4,11,13,45,120.0,379.0,4.15,12.05,476.0,488.44,389.43
2018,4,11,14,0,82.0,354.0,4.2,12.0,418.0,421.38,337.49
2018,4,11,14,15,57.5,318.5,4.25,12.05,362.5,366.73,294.78
2018,4,11,14,30,33.0,283.0,4.3,12.1,307.0,310.44,250.02
2018,4,11,14,45,34.5,273.0,4.35,12.1,297.0,304.84,246.35
2018,4,11,15,0,36.0,263.0,4.4,12.1,287.0,299.12,242.47
2018,4,11,15,15,35.5,234.5,4.4,12.1,257.0,270.51,220.09
2018,4,11,15,30,35.0,206.0,4.4,12.1,227.0,241.2,196.97
2018,4,11,15,45,18.5,159.5,4.4,11.95,170.5,165.15,134.37
2018,4,11,16,0,2.0,113.0,4.4,11.8,114.0,104.1,83.06
2018,4,11,16,15,88.5,126.5,4.4,11.65,164.5,219.74,184.22
2018,4,11,16,30,175.0,140.0,4.4,11.5,215.0,313.3,265.17
2018,4,11,16,45,272.0,124.5,4.35,11.35,223.5,392.01,333.15
2018,4,11,17,0,369.0,109.0,4.3,11.2,232.0,466.08,395.87
2018,4,11,17,15,292.5,90.0,4.3,11.0,177.0,373.12,318.09
2018,4,11,17,30,216.0,71.0,4.3,10.8,122.0,266.0,226.98
2018,4,11,17,45,205.0,58.0,4.25,10.55,96.5,237.32,200.74
2018,4,11,18,0,194.0,45.0,4.2,10.3,71.0,225.19,185.73
2018,4,11,18,15,121.5,30.5,4.15,10.1,44.5,140.65,99.39
2018,4,11,18,30,49.0,16.0,4.1,9.9,18.0,43.72,0.0
2018,4,11,18,45,24.5,8.0,4.05,9.7,9.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,5,45,32.5,10.5,2.2,7.0,12.5,9.55,0.0
2018,4,12,6,0,65.0,21.0,2.2,7.4,25.0,17.11,0.0
2018,4,12,6,15,196.5,37.5,2.35,7.85,65.5,29.13,19.38
2018,4,12,6,30,328.0,54.0,2.5,8.3,106.0,41.46,31.5
2018,4,12,6,45,430.0,63.5,2.65,8.7,158.0,49.78,39.5
2018,4,12,7,0,532.0,73.0,2.8,9.1,210.0,55.65,45.04
2018,4,12,7,15,584.0,81.0,2.8,9.45,262.5,59.86,48.87
2018,4,12,7,30,636.0,89.0,2.8,9.8,315.0,63.91,52.41
2018,4,12,7,45,654.5,98.5,2.85,10.1,362.5,68.69,56.5
2018,4,12,8,0,673.0,108.0,2.9,10.4,410.0,73.13,60.22
2018,4,12,8,15,601.0,128.5,2.85,10.7,421.0,84.48,70.02
2018,4,12,8,30,529.0,149.0,2.8,11.0,432.0,96.46,80.26
2018,4,12,8,45,357.0,172.5,2.75,11.25,371.0,120.44,88.91
2018,4,12,9,0,185.0,196.0,2.7,11.5,310.0,153.98,116.21
2018,4,12,9,15,159.5,214.0,2.65,11.75,317.0,186.59,142.79
2018,4,12,9,30,134.0,232.0,2.6,12.0,324.0,206.2,159.75
2018,4,12,9,45,338.5,237.5,2.55,12.2,486.0,258.08,195.04
2018,4,12,10,0,543.0,243.0,2.5,12.4,648.0,350.72,265.25
2018,4,12,10,15,404.0,277.5,2.55,12.55,585.5,359.16,277.74
2018,4,12,10,30,265.0,312.0,2.6,12.7,523.0,358.53,281.01
2018,4,12,10,45,232.5,342.0,2.6,12.9,531.0,385.43,303.07
2018,4,12,11,0,200.0,372.0,2.6,13.1,539.0,413.9,325.38
2018,4,12,11,15,285.5,356.0,2.7,13.15,598.5,462.7,364.19
2018,4,12,11,30,371.0,340.0,2.8,13.2,658.0,522.16,411.08
2018,4,12,11,45,250.5,291.0,2.9,13.25,506.5,423.56,336.14
2018,4,12,12,0,130.0,242.0,3.0,13.3,355.0,310.08,247.43
2018,4,12,12,15,101.5,283.0,3.1,13.3,371.0,334.16,266.11
2018,4,12,12,30,73.0,324.0,3.2,13.3,387.0,351.06,278.52
2018,4,12,12,45,112.5,314.5,3.3,13.3,411.0,387.23,308.09
2018,4,12,13,0,152.0,305.0,3.4,13.3,435.0,418.92,334.16
2018,4,12,13,15,193.5,342.0,3.45,13.3,504.0,498.92,396.55
2018,4,12,13,30,235.0,379.0,3.5,13.3,573.0,593.64,468.64
2018,4,12,13,45,237.5,371.0,3.55,13.3,562.5,599.53,473.46
2018,4,12,14,0,240.0,363.0,3.6,13.3,552.0,604.27,478.0
2018,4,12,14,15,471.0,277.5,3.6,13.25,630.0,752.65,595.84
2018,4,12,14,30,702.0,192.0,3.6,13.2,708.0,893.95,703.23
2018,4,12,14,45,722.5,173.5,3.6,13.15,681.0,900.8,708.47
2018,4,12,15,0,743.0,155.0,3.6,13.1,654.0,904.0,712.38
2018,4,12,15,15,636.5,173.0,3.6,13.1,581.0,825.42,657.13
2018,4,12,15,30,530.0,191.0,3.6,13.1,508.0,738.39,594.01
2018,4,12,15,45,616.5,158.5,3.55,12.9,499.0,786.0,633.09
2018,4,12,16,0,703.0,126.0,3.5,12.7,490.0,821.66,661.34
2018,4,12,16,15,660.0,119.5,3.4,12.5,434.0,765.72,621.39
2018,4,12,16,30,617.0,113.0,3.3,12.3,378.0,708.68,580.51
2018,4,12,16,45,595.5,103.5,3.2,12.05,332.5,665.77,549.62
2018,4,12,17,0,574.0,94.0,3.1,11.8,287.0,621.57,516.67
2018,4,12,17,15,516.0,85.5,2.95,11.35,236.5,548.53,459.71
2018,4,12,17,30,458.0,77.0,2.8,10.9,186.0,475.15,399.83
2018,4,12,17,45,371.5,65.0,2.6,10.45,139.0,384.22,322.19
2018,4,12,18,0,285.0,53.0,2.4,10.0,92.0,299.58,246.69
2018,4,12,18,15,176.0,35.5,2.4,9.7,56.5,200.08,146.06
2018,4,12,18,30,67.0,18.0,2.4,9.4,21.0,56.37,0.0
2018,4,12,18,45,33.5,9.0,2.35,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,5,45,43.5,12.0,1.8,7.25,15.0,10.91,0.0
2018,4,13,6,0,87.0,24.0,1.8,7.7,30.0,19.44,2.58
2018,4,13,6,15,205.0,39.5,1.9,8.35,69.0,30.65,20.87
2018,4,13,6,30,323.0,55.0,2.0,9.0,108.0,42.13,32.09
2018,4,13,6,45,418.0,64.5,2.15,9.6,158.5,50.35,39.92
2018,4,13,7,0,513.0,74.0,2.3,10.2,209.0,56.16,45.32
2018,4,13,7,15,577.0,80.5,2.4,10.8,263.5,59.16,47.98
2018,4,13,7,30,641.0,87.0,2.5,11.4,318.0,62.13,50.47
2018,4,13,7,45,678.5,93.0,2.55,12.05,370.5,64.46,52.28
2018,4,13,8,0,716.0,99.0,2.6,12.7,423.0,66.67,53.93
2018,4,13,8,15,742.5,103.5,2.6,13.15,473.0,67.62,54.49
2018,4,13,8,30,769.0,108.0,2.6,13.6,523.0,68.5,54.98
2018,4,13,8,45,788.5,112.0,2.6,14.05,569.5,104.81,64.43
2018,4,13,9,0,808.0,116.0,2.6,14.5,616.0,156.42,91.41
2018,4,13,9,15,827.0,117.0,2.6,14.85,659.0,208.02,129.07
2018,4,13,9,30,846.0,118.0,2.6,15.2,702.0,261.62,173.76
2018,4,13,9,45,860.5,118.5,2.55,15.55,738.5,315.42,220.97
2018,4,13,10,0,875.0,119.0,2.5,15.9,775.0,376.1,273.81
2018,4,13,10,15,882.5,121.0,2.45,16.2,805.0,429.38,320.39
2018,4,13,10,30,890.0,123.0,2.4,16.5,835.0,482.42,365.61
2018,4,13,10,45,894.5,125.0,2.4,16.75,857.0,533.58,408.29
2018,4,13,11,0,899.0,127.0,2.4,17.0,879.0,583.78,448.96
2018,4,13,11,15,901.5,128.0,2.35,17.25,893.5,630.9,485.96
2018,4,13,11,30,904.0,129.0,2.3,17.5,908.0,676.49,520.71
2018,4,13,11,45,860.5,154.5,2.3,17.7,900.5,712.94,547.55
2018,4,13,12,0,817.0,180.0,2.3,17.9,893.0,743.97,569.76
2018,4,13,12,15,799.0,189.5,2.3,18.05,886.5,774.77,591.9
2018,4,13,12,30,781.0,199.0,2.3,18.2,880.0,805.6,613.5
2018,4,13,12,45,806.5,182.5,2.3,18.3,879.5,838.08,636.79
2018,4,13,13,0,832.0,166.0,2.3,18.4,879.0,872.06,659.86
2018,4,13,13,15,862.5,146.0,2.3,18.45,873.0,904.62,681.99
2018,4,13,13,30,893.0,126.0,2.3,18.5,867.0,926.63,697.0
2018,4,13,13,45,862.0,136.0,2.3,18.55,834.5,937.65,704.8
2018,4,13,14,0,831.0,146.0,2.3,18.6,802.0,936.84,704.89
2018,4,13,14,15,794.5,153.5,2.3,18.55,761.0,924.37,697.65
2018,4,13,14,30,758.0,161.0,2.3,18.5,720.0,914.61,692.48
2018,4,13,14,45,737.0,157.0,2.3,18.4,678.0,897.87,682.75
2018,4,13,15,0,716.0,153.0,2.3,18.3,636.0,877.97,670.97
2018,4,13,15,15,729.0,137.5,2.3,18.3,602.0,873.74,669.85
2018,4,13,15,30,742.0,122.0,2.3,18.3,568.0,865.82,666.16
2018,4,13,15,45,726.5,112.0,2.3,17.9,520.0,834.66,647.32
2018,4,13,16,0,711.0,102.0,2.3,17.5,472.0,800.79,626.51
2018,4,13,16,15,691.0,97.5,2.25,17.15,427.5,767.59,605.37
2018,4,13,16,30,671.0,93.0,2.2,16.8,383.0,732.54,582.46
2018,4,13,16,45,618.0,88.5,2.15,16.4,329.0,667.83,537.03
2018,4,13,17,0,565.0,84.0,2.1,16.0,275.0,603.47,490.54
2018,4,13,17,15,527.5,72.5,2.15,15.45,227.0,543.6,446.31
2018,4,13,17,30,490.0,61.0,2.2,14.9,179.0,484.3,400.1
2018,4,13,17,45,409.0,52.5,2.2,14.35,134.5,398.37,329.18
2018,4,13,18,0,328.0,44.0,2.2,13.8,90.0,316.87,258.05
2018,4,13,18,15,218.0,31.0,2.2,13.4,56.5,218.26,160.83
2018,4,13,18,30,108.0,18.0,2.2,13.0,23.0,81.03,0.0
2018,4,13,18,45,54.0,9.0,2.2,12.65,11.5,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
