Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,4,14,5,45,86.5,15.5,1.8,9.55,21.0,14.1,0.0
2018,4,14,6,0,167.0,29.0,1.8,10.0,40.0,22.91,6.81
2018,4,14,6,15,280.5,41.5,1.8,10.5,80.0,32.31,22.28
2018,4,14,6,30,394.0,54.0,1.8,11.0,120.0,43.41,33.03
2018,4,14,6,45,472.0,63.5,1.85,11.5,170.0,49.41,38.81
2018,4,14,7,0,550.0,73.0,1.9,12.0,220.0,55.23,44.18
2018,4,14,7,15,603.0,79.5,1.75,12.6,272.5,58.26,46.84
2018,4,14,7,30,656.0,86.0,1.6,13.2,325.0,61.23,49.3
2018,4,14,7,45,693.0,91.0,1.5,13.8,377.5,62.85,50.48
2018,4,14,8,0,730.0,96.0,1.4,14.4,430.0,64.42,51.57
2018,4,14,8,15,757.5,100.0,1.35,15.05,480.5,65.14,51.89
2018,4,14,8,30,785.0,104.0,1.3,15.7,531.0,73.0,58.4
2018,4,14,8,45,805.5,107.5,1.2,16.35,578.5,105.67,62.4
2018,4,14,9,0,826.0,111.0,1.1,17.0,626.0,157.99,90.22
2018,4,14,9,15,843.5,112.5,1.15,17.4,668.5,210.75,128.67
2018,4,14,9,30,861.0,114.0,1.2,17.8,711.0,265.31,173.56
2018,4,14,9,45,876.0,113.5,1.2,18.15,748.0,326.02,225.13
2018,4,14,10,0,891.0,113.0,1.2,18.5,785.0,380.31,271.85
2018,4,14,10,15,899.5,115.0,1.25,18.75,815.5,434.69,318.29
2018,4,14,10,30,908.0,117.0,1.3,19.0,846.0,488.9,363.45
2018,4,14,10,45,914.0,118.0,1.35,19.25,869.0,540.76,405.61
2018,4,14,11,0,920.0,119.0,1.4,19.5,892.0,591.75,445.89
2018,4,14,11,15,923.5,119.5,1.45,19.6,907.0,639.82,483.21
2018,4,14,11,30,927.0,120.0,1.5,19.7,922.0,686.38,518.5
2018,4,14,11,45,928.5,120.5,1.55,19.8,929.0,729.91,550.84
2018,4,14,12,0,930.0,121.0,1.6,19.9,936.0,771.38,581.1
2018,4,14,12,15,930.0,121.0,1.7,19.95,935.0,809.07,607.74
2018,4,14,12,30,930.0,121.0,1.8,20.0,934.0,844.25,632.11
2018,4,14,12,45,928.0,120.5,1.85,20.0,925.0,874.67,652.9
2018,4,14,13,0,926.0,120.0,1.9,20.0,916.0,902.13,671.78
2018,4,14,13,15,922.0,119.5,2.0,19.95,899.5,924.8,688.23
2018,4,14,13,30,918.0,119.0,2.1,19.9,883.0,944.22,702.68
2018,4,14,13,45,912.0,118.0,2.2,19.85,858.5,958.0,713.56
2018,4,14,14,0,906.0,117.0,2.3,19.8,834.0,968.34,722.37
2018,4,14,14,15,897.0,115.5,2.35,19.6,802.5,971.91,726.77
2018,4,14,14,30,888.0,114.0,2.4,19.4,771.0,971.98,729.07
2018,4,14,14,45,875.5,112.0,2.5,19.25,732.5,964.75,727.03
2018,4,14,15,0,863.0,110.0,2.6,19.1,694.0,963.95,729.49
2018,4,14,15,15,847.5,107.0,2.6,19.1,650.5,946.16,719.16
2018,4,14,15,30,832.0,104.0,2.6,19.1,607.0,925.19,706.87
2018,4,14,15,45,809.5,101.0,2.7,18.55,558.5,894.74,690.28
2018,4,14,16,0,787.0,98.0,2.8,18.0,510.0,861.65,671.57
2018,4,14,16,15,756.0,95.5,2.75,17.55,459.0,824.59,648.29
2018,4,14,16,30,725.0,93.0,2.7,17.1,408.0,781.09,619.88
2018,4,14,16,45,683.5,88.0,2.7,16.65,355.0,724.1,581.05
2018,4,14,17,0,642.0,83.0,2.7,16.2,302.0,666.71,540.58
2018,4,14,17,15,526.5,79.5,2.6,15.6,239.0,552.25,454.08
2018,4,14,17,30,411.0,76.0,2.5,15.0,176.0,439.24,364.43
2018,4,14,17,45,314.0,63.0,2.4,14.45,128.5,340.39,282.03
2018,4,14,18,0,217.0,50.0,2.3,13.9,81.0,248.52,202.38
2018,4,14,18,15,147.5,34.0,2.3,13.65,51.5,178.02,132.32
2018,4,14,18,30,78.0,18.0,2.3,13.4,22.0,81.3,0.0
2018,4,14,18,45,39.0,9.0,2.25,13.1,11.0,30.01,0.0
2018,4,14,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.55,9.6,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,4,15,5,45,101.5,16.0,1.85,10.15,23.0,14.55,0.0
2018,4,15,6,0,195.0,30.0,2.0,10.4,44.0,23.68,9.3
2018,4,15,6,15,305.0,42.0,2.2,10.8,84.5,32.68,22.72
2018,4,15,6,30,415.0,54.0,2.4,11.2,125.0,43.21,32.87
2018,4,15,6,45,368.0,70.0,2.55,11.6,149.0,52.42,41.5
2018,4,15,7,0,321.0,86.0,2.7,12.0,173.0,62.73,50.9
2018,4,15,7,15,434.0,91.5,2.85,12.25,236.0,65.85,53.68
2018,4,15,7,30,547.0,97.0,3.0,12.5,299.0,68.89,56.26
2018,4,15,7,45,482.0,121.5,3.1,12.8,318.5,83.69,69.16
2018,4,15,8,0,417.0,146.0,3.2,13.1,338.0,97.48,80.98
2018,4,15,8,15,309.5,190.5,3.35,13.25,342.0,131.15,110.03
2018,4,15,8,30,202.0,235.0,3.5,13.4,346.0,165.1,138.86
2018,4,15,8,45,186.0,259.0,3.6,13.6,368.0,190.65,148.08
2018,4,15,9,0,170.0,283.0,3.7,13.8,390.0,219.78,168.94
2018,4,15,9,15,231.5,295.0,3.8,13.85,450.5,253.01,192.1
2018,4,15,9,30,293.0,307.0,3.9,13.9,511.0,283.54,214.56
2018,4,15,9,45,329.5,310.0,4.0,13.95,550.5,317.97,242.38
2018,4,15,10,0,366.0,313.0,4.1,14.0,590.0,356.06,273.76
2018,4,15,10,15,389.0,320.5,4.15,13.95,625.0,395.81,306.99
2018,4,15,10,30,412.0,328.0,4.2,13.9,660.0,432.64,337.86
2018,4,15,10,45,513.5,292.5,4.25,13.9,718.0,483.02,378.95
2018,4,15,11,0,615.0,257.0,4.3,13.9,776.0,539.82,425.3
2018,4,15,11,15,550.5,251.5,4.35,13.75,722.0,533.27,422.8
2018,4,15,11,30,486.0,246.0,4.4,13.6,668.0,520.44,414.87
2018,4,15,11,45,250.5,248.5,4.45,13.5,466.0,389.57,312.29
2018,4,15,12,0,15.0,251.0,4.5,13.4,264.0,232.96,184.46
2018,4,15,12,15,11.0,219.5,4.5,13.3,229.0,203.44,161.15
2018,4,15,12,30,7.0,188.0,4.5,13.2,194.0,173.11,136.77
2018,4,15,12,45,5.0,168.5,4.55,13.05,173.0,154.55,121.86
2018,4,15,13,0,3.0,149.0,4.6,12.9,152.0,135.67,106.59
2018,4,15,13,15,2.0,131.0,4.6,12.8,133.0,118.76,92.85
2018,4,15,13,30,1.0,113.0,4.6,12.7,114.0,101.7,78.93
2018,4,15,13,45,6.0,135.0,4.65,12.55,140.0,126.31,99.56
2018,4,15,14,0,11.0,157.0,4.7,12.4,166.0,151.42,120.55
2018,4,15,14,15,29.0,227.5,4.7,12.35,249.5,246.25,198.57
2018,4,15,14,30,47.0,298.0,4.7,12.3,333.0,339.64,274.1
2018,4,15,14,45,68.0,294.5,4.7,12.2,342.0,359.97,291.56
2018,4,15,15,0,89.0,291.0,4.7,12.1,351.0,380.53,309.47
2018,4,15,15,15,75.5,259.5,4.7,12.1,308.5,336.34,274.56
2018,4,15,15,30,62.0,228.0,4.7,12.1,266.0,291.32,238.69
2018,4,15,15,45,52.5,198.5,4.65,11.9,229.0,251.71,207.03
2018,4,15,16,0,43.0,169.0,4.6,11.7,192.0,211.62,174.5
2018,4,15,16,15,169.0,164.5,4.55,11.45,240.5,338.44,284.68
2018,4,15,16,30,295.0,160.0,4.5,11.2,289.0,461.74,389.17
2018,4,15,16,45,387.5,126.5,4.4,10.9,273.5,513.33,433.98
2018,4,15,17,0,480.0,93.0,4.3,10.6,258.0,538.61,456.99
2018,4,15,17,15,502.5,80.5,4.15,10.25,227.5,535.32,454.52
2018,4,15,17,30,525.0,68.0,4.0,9.9,197.0,521.21,442.05
2018,4,15,17,45,444.0,58.5,3.8,9.6,149.5,432.04,365.77
2018,4,15,18,0,363.0,49.0,3.6,9.3,102.0,346.9,289.47
2018,4,15,18,15,239.0,34.5,3.5,9.2,64.0,237.44,183.77
2018,4,15,18,30,115.0,20.0,3.4,9.1,26.0,116.88,0.0
2018,4,15,18,45,57.5,10.0,3.3,9.0,13.0,41.35,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.6,8.2,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,8.3,1.0,0.0,0.0
2018,4,16,5,45,3.5,5.0,1.75,8.4,5.0,4.55,0.0
2018,4,16,6,0,6.0,9.0,1.8,8.5,9.0,8.06,0.0
2018,4,16,6,15,3.0,8.0,1.95,8.6,8.0,7.16,0.65
2018,4,16,6,30,0.0,7.0,2.1,8.7,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.0,2.2,8.75,9.0,7.9,1.56
2018,4,16,7,0,0.0,11.0,2.3,8.8,11.0,9.66,3.21
2018,4,16,7,15,4.5,27.0,2.4,8.85,28.5,23.79,16.17
2018,4,16,7,30,9.0,43.0,2.5,8.9,46.0,38.49,29.52
2018,4,16,7,45,110.0,114.0,2.55,8.9,164.5,89.36,75.3
2018,4,16,8,0,211.0,185.0,2.6,8.9,283.0,135.53,115.99
2018,4,16,8,15,246.5,203.5,2.6,8.9,330.5,138.24,117.91
2018,4,16,8,30,282.0,222.0,2.6,8.9,378.0,148.12,126.17
2018,4,16,8,45,222.0,248.5,2.65,8.85,377.5,187.92,146.87
2018,4,16,9,0,162.0,275.0,2.7,8.8,377.0,215.35,168.36
2018,4,16,9,15,151.0,296.0,2.75,8.85,396.0,241.5,189.42
2018,4,16,9,30,140.0,317.0,2.8,8.9,415.0,266.84,210.58
2018,4,16,9,45,92.0,317.5,2.8,8.95,383.0,276.03,220.04
2018,4,16,10,0,44.0,318.0,2.8,9.0,351.0,270.0,216.62
2018,4,16,10,15,46.0,300.0,2.85,9.1,336.0,263.86,211.72
2018,4,16,10,30,48.0,282.0,2.9,9.2,321.0,256.58,205.96
2018,4,16,10,45,39.0,249.5,2.95,9.25,281.5,231.34,185.81
2018,4,16,11,0,30.0,217.0,3.0,9.3,242.0,203.61,163.48
2018,4,16,11,15,46.0,282.0,3.0,9.45,321.5,270.62,217.57
2018,4,16,11,30,62.0,347.0,3.0,9.6,401.0,340.2,272.58
2018,4,16,11,45,168.0,362.0,3.05,9.75,510.0,432.06,346.08
2018,4,16,12,0,274.0,377.0,3.1,9.9,619.0,534.89,426.75
2018,4,16,12,15,451.5,321.0,3.1,10.0,719.0,640.56,510.13
2018,4,16,12,30,629.0,265.0,3.1,10.1,819.0,753.51,597.27
2018,4,16,12,45,585.0,281.5,3.15,10.2,792.5,759.61,600.85
2018,4,16,13,0,541.0,298.0,3.2,10.3,766.0,760.98,601.63
2018,4,16,13,15,597.0,268.5,3.2,10.4,776.0,804.23,635.25
2018,4,16,13,30,653.0,239.0,3.2,10.5,786.0,846.04,667.36
2018,4,16,13,45,547.5,270.0,3.25,10.55,719.5,795.17,628.94
2018,4,16,14,0,442.0,301.0,3.3,10.6,653.0,743.31,589.71
2018,4,16,14,15,299.0,303.0,3.3,10.65,537.0,607.66,486.83
2018,4,16,14,30,156.0,305.0,3.3,10.7,421.0,466.3,376.15
2018,4,16,14,45,99.0,276.5,3.35,10.7,349.0,386.19,313.24
2018,4,16,15,0,42.0,248.0,3.4,10.7,277.0,288.06,234.03
2018,4,16,15,15,93.5,243.5,3.4,10.7,302.0,335.3,275.05
2018,4,16,15,30,145.0,239.0,3.4,10.7,327.0,399.35,328.61
2018,4,16,15,45,191.5,206.0,3.4,10.65,313.0,406.63,337.19
2018,4,16,16,0,238.0,173.0,3.4,10.6,299.0,428.49,357.44
2018,4,16,16,15,233.0,167.5,3.3,10.5,280.5,417.25,349.18
2018,4,16,16,30,228.0,162.0,3.2,10.4,262.0,405.75,340.73
2018,4,16,16,45,208.5,126.0,3.1,10.3,209.0,341.21,289.06
2018,4,16,17,0,189.0,90.0,3.0,10.2,156.0,275.3,235.2
2018,4,16,17,15,172.5,69.0,2.85,9.9,121.5,231.26,198.34
2018,4,16,17,30,156.0,48.0,2.7,9.6,87.0,203.22,173.81
2018,4,16,17,45,131.0,41.5,2.5,9.3,69.0,157.03,132.87
2018,4,16,18,0,106.0,35.0,2.3,9.0,51.0,129.87,107.09
2018,4,16,18,15,70.5,25.0,2.25,8.75,34.0,92.76,70.02
2018,4,16,18,30,35.0,15.0,2.2,8.5,17.0,49.3,0.0
2018,4,16,18,45,17.5,7.5,2.2,8.25,8.5,16.66,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,1.55,4.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,1.6,5.1,4.0,0.0,0.0
2018,4,17,5,45,107.5,17.0,1.65,5.6,25.0,15.46,0.0
2018,4,17,6,0,193.0,30.0,1.7,6.1,46.0,23.56,12.06
2018,4,17,6,15,320.0,42.5,1.75,6.6,91.0,34.55,25.05
2018,4,17,6,30,447.0,55.0,1.8,7.1,136.0,43.73,34.02
2018,4,17,6,45,528.0,62.5,1.8,7.6,188.5,48.06,38.3
2018,4,17,7,0,609.0,70.0,1.8,8.1,241.0,52.35,42.29
2018,4,17,7,15,656.0,76.5,1.75,8.6,294.5,55.55,45.12
2018,4,17,7,30,703.0,83.0,1.7,9.1,348.0,58.63,47.73
2018,4,17,7,45,735.5,88.0,1.65,9.6,401.0,60.37,49.07
2018,4,17,8,0,768.0,93.0,1.6,10.1,454.0,68.49,56.06
2018,4,17,8,15,793.0,97.0,1.55,10.55,505.0,69.51,56.66
2018,4,17,8,30,818.0,101.0,1.5,11.0,556.0,70.48,57.22
2018,4,17,8,45,836.5,104.0,1.4,11.45,603.0,115.1,66.19
2018,4,17,9,0,855.0,107.0,1.3,11.9,650.0,168.63,98.21
2018,4,17,9,15,870.5,109.5,1.2,12.25,693.0,223.4,140.52
2018,4,17,9,30,886.0,112.0,1.1,12.6,736.0,287.11,194.11
2018,4,17,9,45,876.5,121.5,0.95,13.0,765.0,335.66,237.58
2018,4,17,10,0,867.0,131.0,0.8,13.4,794.0,390.17,284.94
2018,4,17,10,15,896.5,124.0,0.7,13.65,832.0,450.16,334.48
2018,4,17,10,30,926.0,117.0,0.6,13.9,870.0,506.61,379.88
2018,4,17,10,45,931.0,118.5,0.55,14.2,892.5,559.08,421.23
2018,4,17,11,0,936.0,120.0,0.5,14.5,915.0,610.57,460.26
2018,4,17,11,15,928.5,126.0,0.45,14.65,926.0,657.18,494.58
2018,4,17,11,30,921.0,132.0,0.4,14.8,937.0,701.41,526.0
2018,4,17,11,45,894.5,147.0,0.35,15.0,933.5,737.75,550.63
2018,4,17,12,0,868.0,162.0,0.3,15.2,930.0,774.78,574.8
2018,4,17,12,15,901.0,145.5,0.35,15.3,942.0,816.88,604.26
2018,4,17,12,30,934.0,129.0,0.4,15.4,954.0,862.61,634.28
2018,4,17,12,45,931.5,128.0,0.5,15.5,944.0,892.21,654.67
2018,4,17,13,0,929.0,127.0,0.6,15.6,934.0,918.81,673.46
2018,4,17,13,15,926.5,125.5,0.75,15.65,917.0,941.8,691.23
2018,4,17,13,30,924.0,124.0,0.9,15.7,900.0,961.55,707.06
2018,4,17,13,45,920.5,120.5,1.05,15.7,875.0,975.04,719.09
2018,4,17,14,0,917.0,117.0,1.2,15.7,850.0,985.04,729.01
2018,4,17,14,15,908.5,115.5,1.35,15.6,818.5,988.94,735.33
2018,4,17,14,30,900.0,114.0,1.5,15.5,787.0,989.33,739.46
2018,4,17,14,45,859.0,119.0,1.65,15.45,735.5,972.51,732.12
2018,4,17,15,0,818.0,124.0,1.8,15.4,684.0,942.71,716.05
2018,4,17,15,15,805.0,117.5,1.8,15.4,640.0,923.33,704.95
2018,4,17,15,30,792.0,111.0,1.8,15.4,596.0,900.78,691.59
2018,4,17,15,45,797.0,104.5,2.0,15.0,560.0,892.06,691.04
2018,4,17,16,0,802.0,98.0,2.2,14.6,524.0,880.04,687.84
2018,4,17,16,15,761.0,94.0,2.25,14.3,466.5,826.24,653.03
2018,4,17,16,30,720.0,90.0,2.3,14.0,409.0,776.7,620.76
2018,4,17,16,45,663.5,87.0,2.35,13.65,352.5,709.32,574.21
2018,4,17,17,0,607.0,84.0,2.4,13.3,296.0,642.35,526.31
2018,4,17,17,15,548.5,76.5,2.35,12.75,244.0,569.07,471.33
2018,4,17,17,30,490.0,69.0,2.3,12.2,192.0,497.48,415.2
2018,4,17,17,45,407.0,58.0,2.25,11.7,144.0,406.22,339.63
2018,4,17,18,0,324.0,47.0,2.2,11.2,96.0,317.33,262.62
2018,4,17,18,15,222.0,34.5,2.15,10.85,62.0,225.69,176.39
2018,4,17,18,30,120.0,22.0,2.1,10.5,28.0,125.28,0.0
2018,4,17,18,45,60.0,11.0,2.05,10.2,14.0,43.84,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.2,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.1,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.05,8.15,10.0,9.1,0.0
2018,4,18,6,0,0.0,17.0,1.0,8.3,17.0,14.96,6.03
2018,4,18,6,15,0.0,27.0,1.05,8.55,27.0,23.79,15.46
2018,4,18,6,30,0.0,37.0,1.1,8.8,37.0,32.63,23.88
2018,4,18,6,45,0.0,43.5,1.1,9.1,43.5,38.37,29.34
2018,4,18,7,0,0.0,50.0,1.1,9.4,50.0,44.13,34.65
2018,4,18,7,15,17.0,84.0,1.15,9.65,90.5,70.76,58.67
2018,4,18,7,30,34.0,118.0,1.2,9.9,131.0,95.85,80.88
2018,4,18,7,45,64.5,157.0,1.2,10.2,186.0,122.89,104.38
2018,4,18,8,0,95.0,196.0,1.2,10.5,241.0,148.45,126.14
2018,4,18,8,15,147.5,216.5,1.2,10.8,295.0,153.89,130.2
2018,4,18,8,30,200.0,237.0,1.2,11.1,349.0,166.33,140.29
2018,4,18,8,45,204.5,261.0,1.2,11.4,383.5,196.6,151.64
2018,4,18,9,0,209.0,285.0,1.2,11.7,418.0,228.94,174.32
2018,4,18,9,15,248.0,297.0,1.25,11.9,465.0,250.98,189.43
2018,4,18,9,30,287.0,309.0,1.3,12.1,512.0,287.73,217.65
2018,4,18,9,45,333.0,313.5,1.3,12.35,560.5,325.83,247.37
2018,4,18,10,0,379.0,318.0,1.3,12.6,609.0,368.7,281.27
2018,4,18,10,15,310.5,354.5,1.35,12.8,599.0,394.18,303.74
2018,4,18,10,30,242.0,391.0,1.4,13.0,589.0,419.76,324.91
2018,4,18,10,45,179.0,396.0,1.5,13.2,544.5,411.08,319.47
2018,4,18,11,0,116.0,401.0,1.6,13.4,500.0,395.91,308.44
2018,4,18,11,15,92.0,404.5,1.65,13.55,484.0,398.78,310.69
2018,4,18,11,30,68.0,408.0,1.7,13.7,468.0,395.51,307.96
2018,4,18,11,45,78.5,416.0,1.75,13.85,485.5,417.28,324.63
2018,4,18,12,0,89.0,424.0,1.8,14.0,503.0,440.01,341.85
2018,4,18,12,15,86.0,421.5,1.85,14.1,498.0,444.04,344.89
2018,4,18,12,30,83.0,419.0,1.9,14.2,493.0,447.49,347.63
2018,4,18,12,45,130.5,421.5,2.0,14.3,536.0,504.16,391.44
2018,4,18,13,0,178.0,424.0,2.1,14.4,579.0,557.45,432.16
2018,4,18,13,15,354.5,362.5,2.1,14.45,664.0,673.71,521.66
2018,4,18,13,30,531.0,301.0,2.1,14.5,749.0,797.54,613.55
2018,4,18,13,45,717.0,211.0,2.15,14.5,797.5,898.34,688.0
2018,4,18,14,0,903.0,121.0,2.2,14.5,846.0,978.24,742.74
2018,4,18,14,15,912.5,111.5,2.2,14.4,820.0,990.42,751.41
2018,4,18,14,30,922.0,102.0,2.2,14.3,794.0,998.95,758.56
2018,4,18,14,45,913.0,99.0,2.15,14.2,755.5,993.46,755.88
2018,4,18,15,0,904.0,96.0,2.1,14.1,717.0,984.46,751.15
2018,4,18,15,15,890.0,94.0,2.1,14.1,673.5,968.47,742.16
2018,4,18,15,30,876.0,92.0,2.1,14.1,630.0,949.33,731.17
2018,4,18,15,45,859.0,88.5,2.05,13.75,582.0,932.04,721.9
2018,4,18,16,0,842.0,85.0,2.0,13.4,534.0,902.36,703.98
2018,4,18,16,15,819.0,80.5,1.95,13.15,482.5,863.38,679.15
2018,4,18,16,30,796.0,76.0,1.9,12.9,431.0,822.27,652.44
2018,4,18,16,45,761.5,71.5,1.85,12.65,377.0,769.44,616.55
2018,4,18,17,0,727.0,67.0,1.8,12.4,323.0,715.69,578.93
2018,4,18,17,15,594.0,68.5,1.7,11.85,255.0,596.13,489.93
2018,4,18,17,30,461.0,70.0,1.6,11.3,187.0,477.25,397.7
2018,4,18,17,45,330.0,61.5,1.45,10.8,135.5,350.75,293.34
2018,4,18,18,0,199.0,53.0,1.3,10.3,84.0,240.43,198.36
2018,4,18,18,15,159.5,37.0,1.3,9.9,56.0,189.12,148.35
2018,4,18,18,30,120.0,21.0,1.3,9.5,28.0,124.39,11.99
2018,4,18,18,45,60.0,10.5,1.3,9.1,14.0,43.47,0.0
2018,4,18,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,15,16.0,2.5,1.7,6.8,2.5,0.0,0.0
2018,4,19,5,30,32.0,5.0,1.7,7.4,5.0,4.55,0.0
2018,4,19,5,45,124.0,18.0,1.7,8.0,28.0,16.37,0.0
2018,4,19,6,0,216.0,31.0,1.7,8.6,51.0,24.28,13.85
2018,4,19,6,15,359.5,41.5,1.85,9.25,99.0,33.27,23.82
2018,4,19,6,30,503.0,52.0,2.0,9.9,147.0,40.8,31.1
2018,4,19,6,45,573.5,58.5,2.15,10.5,199.0,44.48,34.66
2018,4,19,7,0,644.0,65.0,2.3,11.1,251.0,48.12,37.98
2018,4,19,7,15,688.0,70.5,2.4,11.7,304.5,50.76,40.25
2018,4,19,7,30,732.0,76.0,2.5,12.3,358.0,58.53,47.02
2018,4,19,7,45,762.5,80.5,2.65,12.85,411.0,60.39,48.42
2018,4,19,8,0,793.0,85.0,2.8,13.4,464.0,62.18,49.72
2018,4,19,8,15,816.5,89.0,2.85,13.8,515.0,63.45,50.58
2018,4,19,8,30,840.0,93.0,2.9,14.2,566.0,65.22,51.87
2018,4,19,8,45,858.0,96.0,2.9,14.6,613.5,117.62,64.39
2018,4,19,9,0,876.0,99.0,2.9,15.0,661.0,180.97,105.91
2018,4,19,9,15,891.5,100.5,2.9,15.25,704.0,235.63,148.96
2018,4,19,9,30,907.0,102.0,2.9,15.5,747.0,291.67,197.24
2018,4,19,9,45,918.5,102.5,2.9,15.8,783.5,346.98,246.49
2018,4,19,10,0,930.0,103.0,2.9,16.1,820.0,402.79,296.02
2018,4,19,10,15,937.0,104.5,2.9,16.25,849.5,457.85,344.33
2018,4,19,10,30,944.0,106.0,2.9,16.4,879.0,512.52,391.08
2018,4,19,10,45,950.0,106.0,2.9,16.6,901.5,564.89,434.71
2018,4,19,11,0,956.0,106.0,2.9,16.8,924.0,616.29,476.33
2018,4,19,11,15,959.0,107.0,2.95,16.9,939.0,665.57,515.55
2018,4,19,11,30,962.0,108.0,3.0,17.0,954.0,713.22,552.61
2018,4,19,11,45,962.5,108.0,3.05,17.1,960.0,756.5,585.71
2018,4,19,12,0,963.0,108.0,3.1,17.2,966.0,797.54,615.91
2018,4,19,12,15,959.5,109.5,3.1,17.25,963.5,834.49,641.54
2018,4,19,12,30,956.0,111.0,3.1,17.3,961.0,868.66,665.1
2018,4,19,12,45,950.5,113.0,3.15,17.4,950.5,898.74,685.98
2018,4,19,13,0,945.0,115.0,3.2,17.5,940.0,925.7,704.75
2018,4,19,13,15,940.5,114.0,3.15,17.5,922.0,947.39,719.51
2018,4,19,13,30,936.0,113.0,3.1,17.5,904.0,965.73,732.07
2018,4,19,13,45,930.0,111.0,3.1,17.55,878.5,978.26,741.05
2018,4,19,14,0,924.0,109.0,3.1,17.6,853.0,987.25,747.82
2018,4,19,14,15,915.5,108.0,3.1,17.55,821.5,991.43,751.8
2018,4,19,14,30,907.0,107.0,3.1,17.5,790.0,992.1,753.61
2018,4,19,14,45,896.0,104.5,3.05,17.45,751.5,985.24,750.08
2018,4,19,15,0,885.0,102.0,3.0,17.4,713.0,974.96,744.43
2018,4,19,15,15,870.5,100.0,3.0,17.4,669.5,958.61,735.05
2018,4,19,15,30,856.0,98.0,3.0,17.4,626.0,948.93,730.42
2018,4,19,15,45,835.0,94.5,2.85,17.1,577.0,918.56,711.06
2018,4,19,16,0,814.0,91.0,2.7,16.8,528.0,885.52,689.87
2018,4,19,16,15,785.0,88.0,2.65,16.5,476.0,843.42,662.82
2018,4,19,16,30,756.0,85.0,2.6,16.2,424.0,799.48,633.98
2018,4,19,16,45,718.0,81.0,2.5,15.9,371.0,750.46,600.39
2018,4,19,17,0,680.0,77.0,2.4,15.6,318.0,696.08,561.84
2018,4,19,17,15,626.5,71.5,2.35,15.0,265.5,627.11,511.63
2018,4,19,17,30,573.0,66.0,2.3,14.4,213.0,559.34,460.03
2018,4,19,17,45,492.5,57.5,2.25,13.75,163.5,469.73,388.39
2018,4,19,18,0,412.0,49.0,2.2,13.1,114.0,384.26,315.52
2018,4,19,18,15,290.0,36.5,2.15,12.7,74.0,272.95,215.13
2018,4,19,18,30,168.0,24.0,2.1,12.3,34.0,160.02,37.92
2018,4,19,18,45,84.0,12.0,2.05,11.85,17.0,58.52,0.0
2018,4,19,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,1.8,9.55,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,1.7,10.1,6.0,5.46,0.0
2018,4,20,5,45,157.5,19.5,1.65,10.65,32.5,15.48,0.0
2018,4,20,6,0,278.0,33.0,1.6,11.2,59.0,27.38,16.63
2018,4,20,6,15,386.5,43.0,1.6,11.95,104.0,34.51,24.7
2018,4,20,6,30,495.0,53.0,1.6,12.7,149.0,41.46,31.36
2018,4,20,6,45,560.5,60.5,1.65,13.4,200.0,45.91,35.55
2018,4,20,7,0,626.0,68.0,1.7,14.1,251.0,50.25,39.42
2018,4,20,7,15,670.0,73.0,1.7,14.65,303.5,52.39,41.22
2018,4,20,7,30,714.0,78.0,1.7,15.2,356.0,54.47,42.87
2018,4,20,7,45,745.0,82.5,1.65,15.75,408.0,61.66,48.96
2018,4,20,8,0,776.0,87.0,1.6,16.3,460.0,63.38,50.17
2018,4,20,8,15,799.0,90.5,1.6,16.75,510.0,64.2,50.62
2018,4,20,8,30,822.0,94.0,1.6,17.2,560.0,69.05,54.54
2018,4,20,8,45,839.5,96.5,1.6,17.7,606.0,120.08,65.06
2018,4,20,9,0,857.0,99.0,1.6,18.2,652.0,173.26,98.67
2018,4,20,9,15,872.5,100.0,1.6,18.55,694.0,235.2,147.14
2018,4,20,9,30,888.0,101.0,1.6,18.9,736.0,289.79,193.25
2018,4,20,9,45,900.5,101.0,1.65,19.2,772.0,343.93,240.42
2018,4,20,10,0,913.0,101.0,1.7,19.5,808.0,398.66,287.85
2018,4,20,10,15,919.5,102.5,1.75,19.7,837.0,452.52,333.95
2018,4,20,10,30,926.0,104.0,1.8,19.9,866.0,505.96,378.49
2018,4,20,10,45,930.0,106.0,1.85,20.1,888.0,557.91,420.65
2018,4,20,11,0,934.0,108.0,1.9,20.3,910.0,608.8,460.78
2018,4,20,11,15,936.0,108.5,1.95,20.4,923.5,655.99,497.36
2018,4,20,11,30,938.0,109.0,2.0,20.5,937.0,701.49,531.84
2018,4,20,11,45,938.0,110.0,2.1,20.6,943.0,744.21,563.91
2018,4,20,12,0,938.0,111.0,2.2,20.7,949.0,784.75,593.31
2018,4,20,12,15,938.0,110.5,2.25,20.7,947.5,821.6,618.61
2018,4,20,12,30,938.0,110.0,2.3,20.7,946.0,855.89,642.12
2018,4,20,12,45,936.0,110.0,2.4,20.7,937.0,886.3,663.41
2018,4,20,13,0,934.0,110.0,2.5,20.7,928.0,913.76,682.8
2018,4,20,13,15,930.0,109.0,2.6,20.6,910.5,935.42,698.65
2018,4,20,13,30,926.0,108.0,2.7,20.5,893.0,953.79,712.48
2018,4,20,13,45,919.5,107.0,2.75,20.4,868.0,966.51,722.27
2018,4,20,14,0,913.0,106.0,2.8,20.3,843.0,975.76,729.96
2018,4,20,14,15,904.5,104.5,2.85,20.05,811.5,979.12,734.32
2018,4,20,14,30,896.0,103.0,2.9,19.8,780.0,979.0,736.56
2018,4,20,14,45,885.0,101.5,3.0,19.6,742.5,973.06,735.33
2018,4,20,15,0,874.0,100.0,3.1,19.4,705.0,963.78,731.99
2018,4,20,15,15,860.0,97.5,3.1,19.4,662.0,947.24,722.47
2018,4,20,15,30,846.0,95.0,3.1,19.4,619.0,937.32,717.66
2018,4,20,15,45,827.0,92.0,3.1,18.75,571.5,909.44,702.15
2018,4,20,16,0,808.0,89.0,3.1,18.1,524.0,878.89,684.71
2018,4,20,16,15,783.5,85.0,3.05,17.65,473.5,839.67,659.96
2018,4,20,16,30,759.0,81.0,3.0,17.2,423.0,798.48,633.35
2018,4,20,16,45,725.0,76.5,3.0,16.75,371.0,746.8,598.6
2018,4,20,17,0,691.0,72.0,3.0,16.3,319.0,699.54,566.06
2018,4,20,17,15,642.0,66.5,2.85,15.65,267.0,633.84,517.76
2018,4,20,17,30,593.0,61.0,2.7,15.0,215.0,569.21,468.23
2018,4,20,17,45,520.5,53.0,2.6,14.35,166.0,485.54,401.16
2018,4,20,18,0,448.0,45.0,2.5,13.7,117.0,405.75,333.25
2018,4,20,18,15,326.5,34.0,2.45,13.25,76.5,295.21,233.92
2018,4,20,18,30,205.0,23.0,2.4,12.8,36.0,181.79,63.07
2018,4,20,18,45,102.5,11.5,2.35,12.35,18.0,68.69,0.0
2018,4,20,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,9.55,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.9,10.1,8.0,7.28,0.0
2018,4,21,5,45,167.0,20.5,1.9,10.7,34.5,16.26,0.0
2018,4,21,6,0,281.0,33.0,1.9,11.3,61.0,27.16,16.82
2018,4,21,6,15,380.5,43.0,1.95,11.85,104.5,34.29,24.58
2018,4,21,6,30,480.0,53.0,2.0,12.4,148.0,41.21,31.21
2018,4,21,6,45,555.0,59.5,2.1,12.95,200.5,44.89,34.7
2018,4,21,7,0,630.0,66.0,2.2,13.5,253.0,48.52,37.97
2018,4,21,7,15,674.0,71.0,2.15,14.05,305.5,50.74,39.84
2018,4,21,7,30,718.0,76.0,2.1,14.6,358.0,58.1,46.18
2018,4,21,7,45,749.5,80.0,2.1,15.15,410.5,59.58,47.22
2018,4,21,8,0,781.0,84.0,2.1,15.7,463.0,61.0,48.2
2018,4,21,8,15,804.0,87.0,2.05,16.25,512.5,61.56,48.41
2018,4,21,8,30,827.0,90.0,2.0,16.8,562.0,69.64,55.13
2018,4,21,8,45,844.5,93.0,2.0,17.35,608.5,121.27,65.01
2018,4,21,9,0,862.0,96.0,2.0,17.9,655.0,183.86,107.0
2018,4,21,9,15,876.0,97.5,1.9,18.35,696.5,237.36,149.14
2018,4,21,9,30,890.0,99.0,1.8,18.8,738.0,292.07,195.59
2018,4,21,9,45,901.5,100.0,1.75,19.25,774.5,346.68,243.01
2018,4,21,10,0,913.0,101.0,1.7,19.7,811.0,401.81,290.38
2018,4,21,10,15,920.5,102.0,1.65,20.05,840.0,455.62,335.81
2018,4,21,10,30,928.0,103.0,1.6,20.4,869.0,509.1,379.56
2018,4,21,10,45,934.0,104.0,1.5,20.75,892.0,561.28,420.57
2018,4,21,11,0,940.0,105.0,1.4,21.1,915.0,612.54,459.33
2018,4,21,11,15,943.0,105.5,1.35,21.35,929.5,660.48,494.84
2018,4,21,11,30,946.0,106.0,1.3,21.6,944.0,706.81,528.06
2018,4,21,11,45,947.0,106.5,1.25,21.85,950.5,749.98,558.08
2018,4,21,12,0,948.0,107.0,1.2,22.1,957.0,791.01,584.96
2018,4,21,12,15,947.5,107.5,1.25,22.2,956.0,828.59,609.78
2018,4,21,12,30,947.0,108.0,1.3,22.3,955.0,863.6,632.83
2018,4,21,12,45,944.5,108.0,1.4,22.35,945.5,893.75,653.48
2018,4,21,13,0,942.0,108.0,1.5,22.4,936.0,920.9,672.27
2018,4,21,13,15,938.0,107.5,1.6,22.35,918.5,943.13,688.24
2018,4,21,13,30,934.0,107.0,1.7,22.3,901.0,962.07,702.25
2018,4,21,13,45,928.0,106.0,1.8,22.25,876.5,975.29,712.74
2018,4,21,14,0,922.0,105.0,1.9,22.2,852.0,985.04,721.18
2018,4,21,14,15,900.5,109.5,2.0,22.1,816.0,982.56,722.0
2018,4,21,14,30,879.0,114.0,2.1,22.0,780.0,976.57,720.76
2018,4,21,14,45,881.0,107.0,2.15,21.85,746.5,977.08,723.5
2018,4,21,15,0,883.0,100.0,2.2,21.7,713.0,974.04,723.99
2018,4,21,15,15,868.5,97.5,2.2,21.7,669.5,956.92,714.36
2018,4,21,15,30,854.0,95.0,2.2,21.7,626.0,946.42,709.38
2018,4,21,15,45,835.0,92.0,2.3,21.15,578.5,918.39,695.07
2018,4,21,16,0,816.0,89.0,2.4,20.6,531.0,887.67,678.77
2018,4,21,16,15,791.0,86.0,2.4,20.15,480.5,849.04,655.49
2018,4,21,16,30,766.0,83.0,2.4,19.7,430.0,808.42,630.35
2018,4,21,16,45,727.5,78.0,2.35,19.25,375.5,751.98,592.74
2018,4,21,17,0,689.0,73.0,2.3,18.8,321.0,700.28,557.52
2018,4,21,17,15,637.5,68.0,2.25,18.05,269.0,633.21,509.89
2018,4,21,17,30,586.0,63.0,2.2,17.3,217.0,567.32,460.92
2018,4,21,17,45,513.0,55.5,2.15,16.55,168.5,483.97,395.54
2018,4,21,18,0,440.0,48.0,2.1,15.8,120.0,404.29,328.91
2018,4,21,18,15,318.5,37.0,2.1,15.3,79.5,293.4,231.35
2018,4,21,18,30,197.0,26.0,2.1,14.8,39.0,183.5,78.39
2018,4,21,18,45,102.5,14.0,2.1,14.25,20.5,71.11,0.0
2018,4,21,19,0,8.0,2.0,2.1,13.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.1,13.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,15,17.5,4.5,2.05,10.15,4.5,0.0,0.0
2018,4,22,5,30,35.0,9.0,2.1,10.7,9.0,8.19,0.0
2018,4,22,5,45,117.5,23.0,2.15,11.2,33.5,18.19,0.0
2018,4,22,6,0,200.0,37.0,2.2,11.7,58.0,28.83,18.47
2018,4,22,6,15,270.0,50.5,2.25,12.2,95.5,38.71,28.48
2018,4,22,6,30,340.0,64.0,2.3,12.7,133.0,48.25,37.45
2018,4,22,6,45,455.5,73.0,2.35,13.15,193.5,55.69,44.32
2018,4,22,7,0,571.0,82.0,2.4,13.6,254.0,61.0,49.08
2018,4,22,7,15,623.0,89.0,2.35,14.1,309.0,64.19,51.78
2018,4,22,7,30,675.0,96.0,2.3,14.6,364.0,67.27,54.27
2018,4,22,7,45,706.5,102.0,2.25,15.05,416.0,69.31,55.78
2018,4,22,8,0,738.0,108.0,2.2,15.5,468.0,71.21,57.16
2018,4,22,8,15,763.0,112.0,2.2,15.95,518.0,71.56,57.15
2018,4,22,8,30,788.0,116.0,2.2,16.4,568.0,90.7,61.94
2018,4,22,8,45,807.5,119.0,2.15,16.9,614.5,140.37,81.12
2018,4,22,9,0,827.0,122.0,2.1,17.4,661.0,192.49,115.44
2018,4,22,9,15,759.5,153.0,2.05,18.0,672.0,243.76,159.39
2018,4,22,9,30,692.0,184.0,2.0,18.6,683.0,295.26,205.52
2018,4,22,9,45,636.0,219.0,2.0,19.15,695.0,346.44,250.52
2018,4,22,10,0,580.0,254.0,2.0,19.7,707.0,393.09,290.59
2018,4,22,10,15,588.0,264.0,1.9,20.2,737.5,439.96,328.22
2018,4,22,10,30,596.0,274.0,1.8,20.7,768.0,487.4,365.17
2018,4,22,10,45,604.5,280.5,1.75,21.15,792.5,531.19,398.66
2018,4,22,11,0,613.0,287.0,1.7,21.6,817.0,576.74,432.4
2018,4,22,11,15,595.0,303.0,1.65,21.9,824.0,615.85,460.6
2018,4,22,11,30,577.0,319.0,1.6,22.2,831.0,651.07,485.24
2018,4,22,11,45,671.5,270.0,1.55,22.5,870.5,705.84,524.75
2018,4,22,12,0,766.0,221.0,1.5,22.8,910.0,766.29,567.27
2018,4,22,12,15,811.0,196.5,1.5,22.85,924.5,810.71,598.5
2018,4,22,12,30,856.0,172.0,1.5,22.9,939.0,857.55,629.99
2018,4,22,12,45,882.5,154.5,1.45,23.0,938.5,894.66,653.07
2018,4,22,13,0,909.0,137.0,1.4,23.1,938.0,922.27,669.89
2018,4,22,13,15,905.5,136.0,1.45,23.1,921.0,944.21,684.8
2018,4,22,13,30,902.0,135.0,1.5,23.1,904.0,962.96,697.84
2018,4,22,13,45,896.5,132.5,1.55,23.05,879.0,975.12,706.96
2018,4,22,14,0,891.0,130.0,1.6,23.0,854.0,983.86,714.12
2018,4,22,14,15,836.5,144.5,1.6,22.95,803.5,970.93,706.89
2018,4,22,14,30,782.0,159.0,1.6,22.9,753.0,944.0,690.96
2018,4,22,14,45,791.0,143.5,1.65,22.8,719.5,942.78,692.7
2018,4,22,15,0,800.0,128.0,1.7,22.7,686.0,937.8,691.83
2018,4,22,15,15,807.0,121.5,1.7,22.7,654.5,937.4,693.25
2018,4,22,15,30,814.0,115.0,1.7,22.7,623.0,933.66,692.58
2018,4,22,15,45,787.0,112.5,1.7,22.5,573.0,899.13,672.17
2018,4,22,16,0,760.0,110.0,1.7,22.3,523.0,868.02,654.16
2018,4,22,16,15,720.5,106.5,1.7,21.95,468.0,816.91,622.5
2018,4,22,16,30,681.0,103.0,1.7,21.6,413.0,764.59,589.4
2018,4,22,16,45,620.0,99.5,1.75,21.25,356.0,692.82,541.75
2018,4,22,17,0,559.0,96.0,1.8,20.9,299.0,621.67,492.82
2018,4,22,17,15,505.5,86.0,1.8,20.05,247.5,550.18,442.05
2018,4,22,17,30,452.0,76.0,1.8,19.2,196.0,480.22,389.79
2018,4,22,17,45,403.0,65.0,1.85,18.35,154.5,410.75,334.9
2018,4,22,18,0,354.0,54.0,1.9,17.5,113.0,349.93,283.63
2018,4,22,18,15,249.5,41.5,1.95,17.0,76.0,254.42,199.83
2018,4,22,18,30,145.0,29.0,2.0,16.5,39.0,157.87,76.7
2018,4,22,18,45,74.5,15.5,2.0,16.0,20.5,56.63,0.0
2018,4,22,19,0,4.0,2.0,2.0,15.5,2.0,0.0,0.0
2018,4,22,19,15,2.0,1.0,1.95,15.35,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,1.05,11.9,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,1.1,12.2,9.0,8.19,0.0
2018,4,23,5,45,117.5,25.0,1.15,12.5,36.0,19.75,0.0
2018,4,23,6,0,208.0,41.0,1.2,12.8,63.0,31.94,21.26
2018,4,23,6,15,304.0,54.0,1.2,13.2,106.0,41.43,30.83
2018,4,23,6,30,400.0,67.0,1.2,13.6,149.0,50.65,39.49
2018,4,23,6,45,471.5,76.5,1.2,14.05,200.5,58.57,46.75
2018,4,23,7,0,543.0,86.0,1.2,14.5,252.0,63.96,51.53
2018,4,23,7,15,591.0,93.5,1.25,15.05,304.5,67.37,54.37
2018,4,23,7,30,639.0,101.0,1.3,15.6,357.0,70.63,56.98
2018,4,23,7,45,674.0,106.5,1.35,16.2,409.0,72.14,57.97
2018,4,23,8,0,709.0,112.0,1.4,16.8,461.0,73.56,58.86
2018,4,23,8,15,735.0,116.5,1.45,17.3,511.0,74.11,59.02
2018,4,23,8,30,761.0,121.0,1.5,17.8,561.0,88.38,57.82
2018,4,23,8,45,781.0,124.5,1.5,18.35,607.0,145.34,84.77
2018,4,23,9,0,801.0,128.0,1.5,18.9,653.0,196.43,118.66
2018,4,23,9,15,822.0,127.5,1.45,19.4,695.5,247.04,158.34
2018,4,23,9,30,843.0,127.0,1.4,19.9,738.0,299.85,202.5
2018,4,23,9,45,861.5,125.5,1.35,20.45,775.5,353.07,247.73
2018,4,23,10,0,880.0,124.0,1.3,21.0,813.0,413.15,297.48
2018,4,23,10,15,886.0,126.5,1.2,21.4,841.5,465.94,340.76
2018,4,23,10,30,892.0,129.0,1.1,21.8,870.0,518.32,382.16
2018,4,23,10,45,897.0,130.0,1.05,22.2,891.5,568.44,420.66
2018,4,23,11,0,902.0,131.0,1.0,22.6,913.0,617.61,457.06
2018,4,23,11,15,905.0,132.0,0.95,22.8,927.5,664.45,490.88
2018,4,23,11,30,908.0,133.0,0.9,23.0,942.0,709.81,522.55
2018,4,23,11,45,909.0,133.5,0.85,23.25,948.0,751.7,550.81
2018,4,23,12,0,910.0,134.0,0.8,23.5,954.0,791.58,576.74
2018,4,23,12,15,909.5,133.5,0.8,23.55,952.0,827.25,599.27
2018,4,23,12,30,909.0,133.0,0.8,23.6,950.0,860.43,620.09
2018,4,23,12,45,907.5,132.0,0.75,23.65,940.5,889.69,637.45
2018,4,23,13,0,906.0,131.0,0.7,23.7,931.0,916.1,652.91
2018,4,23,13,15,902.0,130.0,0.7,23.7,914.0,937.31,666.2
2018,4,23,13,30,898.0,129.0,0.7,23.7,897.0,955.33,677.65
2018,4,23,13,45,892.5,127.0,0.7,23.7,872.0,967.7,685.73
2018,4,23,14,0,887.0,125.0,0.7,23.7,847.0,976.7,691.95
2018,4,23,14,15,878.0,123.5,0.75,23.55,815.5,979.5,695.99
2018,4,23,14,30,869.0,122.0,0.8,23.4,784.0,978.9,698.17
2018,4,23,14,45,857.0,119.0,0.85,23.25,745.5,980.67,702.02
2018,4,23,15,0,845.0,116.0,0.9,23.1,707.0,968.96,697.52
2018,4,23,15,15,829.5,113.5,0.9,23.1,664.0,951.2,688.1
2018,4,23,15,30,814.0,111.0,0.9,23.1,621.0,930.36,676.84
2018,4,23,15,45,789.0,108.5,1.15,22.5,572.0,897.66,663.62
2018,4,23,16,0,764.0,106.0,1.4,21.9,523.0,862.48,647.71
2018,4,23,16,15,715.5,103.0,1.5,21.55,464.5,809.0,615.83
2018,4,23,16,30,667.0,100.0,1.6,21.2,406.0,749.35,578.64
2018,4,23,16,45,649.0,92.5,1.65,20.8,360.5,710.14,554.4
2018,4,23,17,0,631.0,85.0,1.7,20.4,315.0,669.5,527.97
2018,4,23,17,15,575.5,76.5,1.7,19.5,261.0,596.07,476.55
2018,4,23,17,30,520.0,68.0,1.7,18.6,207.0,524.24,423.98
2018,4,23,17,45,445.5,59.0,1.7,17.7,160.0,439.88,358.48
2018,4,23,18,0,371.0,50.0,1.7,16.8,113.0,359.59,292.01
2018,4,23,18,15,269.5,38.0,1.7,16.2,75.5,261.41,206.73
2018,4,23,18,30,168.0,26.0,1.7,15.6,38.0,167.89,91.37
2018,4,23,18,45,88.0,14.0,1.7,15.05,20.0,63.1,0.0
2018,4,23,19,0,8.0,2.0,1.7,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
