Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,5,15,15.5,3.5,1.25,11.15,4.0,0.0,0.0
2018,4,24,5,30,31.0,7.0,1.3,11.5,8.0,6.37,0.0
2018,4,24,5,45,20.5,12.5,1.3,11.8,13.5,11.04,0.0
2018,4,24,6,0,10.0,18.0,1.3,12.1,19.0,16.16,8.13
2018,4,24,6,15,5.0,28.0,1.35,12.45,28.5,24.68,16.22
2018,4,24,6,30,0.0,38.0,1.4,12.8,38.0,33.5,24.4
2018,4,24,6,45,0.0,36.0,1.45,13.15,36.0,31.72,22.94
2018,4,24,7,0,0.0,34.0,1.5,13.5,34.0,29.95,21.36
2018,4,24,7,15,0.0,38.0,1.5,13.9,38.0,33.49,24.47
2018,4,24,7,30,0.0,42.0,1.5,14.3,42.0,37.04,27.52
2018,4,24,7,45,0.0,54.5,1.45,14.7,54.5,48.13,37.2
2018,4,24,8,0,0.0,67.0,1.4,15.1,67.0,59.25,46.75
2018,4,24,8,15,0.0,73.0,1.35,15.5,73.0,64.6,51.17
2018,4,24,8,30,0.0,79.0,1.3,15.9,79.0,69.96,52.98
2018,4,24,8,45,0.0,103.0,1.25,16.35,103.0,90.81,69.87
2018,4,24,9,0,0.0,127.0,1.2,16.8,127.0,110.89,85.86
2018,4,24,9,15,1.5,148.0,1.2,17.1,149.0,128.8,99.88
2018,4,24,9,30,3.0,169.0,1.2,17.4,171.0,146.95,113.97
2018,4,24,9,45,8.0,195.0,1.2,17.7,201.0,170.52,132.12
2018,4,24,10,0,13.0,221.0,1.2,18.0,231.0,194.78,150.67
2018,4,24,10,15,26.5,277.0,1.3,18.2,298.5,240.76,185.91
2018,4,24,10,30,40.0,333.0,1.4,18.4,366.0,294.59,226.69
2018,4,24,10,45,71.0,363.5,1.45,18.6,424.5,340.09,260.73
2018,4,24,11,0,102.0,394.0,1.5,18.8,483.0,389.41,297.45
2018,4,24,11,15,111.0,410.5,1.6,18.85,508.5,415.47,316.92
2018,4,24,11,30,120.0,427.0,1.7,18.9,534.0,446.34,339.95
2018,4,24,11,45,154.5,434.0,1.75,19.0,573.0,488.19,371.14
2018,4,24,12,0,189.0,441.0,1.8,19.1,612.0,532.76,404.05
2018,4,24,12,15,350.5,385.0,1.85,19.1,701.0,625.63,474.44
2018,4,24,12,30,512.0,329.0,1.9,19.1,790.0,730.38,551.53
2018,4,24,12,45,597.5,284.5,2.0,19.1,817.5,785.22,592.1
2018,4,24,13,0,683.0,240.0,2.1,19.1,845.0,842.28,634.4
2018,4,24,13,15,596.5,279.0,2.2,18.95,800.0,825.5,622.24
2018,4,24,13,30,510.0,318.0,2.3,18.8,755.0,802.66,606.3
2018,4,24,13,45,561.0,286.0,2.35,18.7,754.5,834.16,631.28
2018,4,24,14,0,612.0,254.0,2.4,18.6,754.0,867.68,657.1
2018,4,24,14,15,686.5,212.0,2.45,18.35,753.0,908.79,688.54
2018,4,24,14,30,761.0,170.0,2.5,18.1,752.0,945.33,715.22
2018,4,24,14,45,798.0,148.0,2.5,17.9,732.0,957.24,724.8
2018,4,24,15,0,835.0,126.0,2.5,17.7,712.0,972.18,736.86
2018,4,24,15,15,792.0,126.5,2.5,17.7,655.0,931.37,710.64
2018,4,24,15,30,749.0,127.0,2.5,17.7,598.0,893.86,687.0
2018,4,24,15,45,731.0,121.0,2.5,17.05,552.0,864.59,670.5
2018,4,24,16,0,713.0,115.0,2.5,16.4,506.0,832.87,651.95
2018,4,24,16,15,637.0,121.0,2.45,15.95,446.0,760.66,602.94
2018,4,24,16,30,561.0,127.0,2.4,15.5,386.0,688.06,552.62
2018,4,24,16,45,471.0,124.0,2.35,15.1,323.5,587.44,479.09
2018,4,24,17,0,381.0,121.0,2.3,14.7,261.0,498.1,410.53
2018,4,24,17,15,409.5,98.5,2.25,14.2,228.0,483.51,401.54
2018,4,24,17,30,438.0,76.0,2.2,13.7,195.0,464.72,387.63
2018,4,24,17,45,381.0,64.0,2.1,13.25,151.5,393.64,328.53
2018,4,24,18,0,324.0,52.0,2.0,12.8,108.0,326.06,270.13
2018,4,24,18,15,243.5,40.5,1.95,12.4,74.5,248.36,200.04
2018,4,24,18,30,163.0,29.0,1.9,12.0,41.0,171.36,102.3
2018,4,24,18,45,85.5,15.5,1.8,11.65,21.5,63.17,0.0
2018,4,24,19,0,8.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,1.65,11.1,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,25,5,15,18.0,4.5,1.55,7.95,5.0,0.0,0.0
2018,4,25,5,30,36.0,9.0,1.6,8.4,10.0,8.19,0.0
2018,4,25,5,45,73.0,16.5,1.7,8.85,23.5,12.84,0.84
2018,4,25,6,0,110.0,24.0,1.8,9.3,37.0,18.37,10.26
2018,4,25,6,15,83.5,28.5,1.8,9.8,41.0,23.27,15.2
2018,4,25,6,30,57.0,33.0,1.8,10.3,45.0,28.56,20.22
2018,4,25,6,45,28.5,41.5,1.85,10.75,47.5,37.08,28.04
2018,4,25,7,0,0.0,50.0,1.9,11.2,50.0,44.12,34.38
2018,4,25,7,15,0.0,58.0,1.8,11.75,58.0,51.22,40.64
2018,4,25,7,30,0.0,66.0,1.7,12.3,66.0,58.33,46.78
2018,4,25,7,45,0.0,84.0,1.65,12.8,84.0,74.15,60.54
2018,4,25,8,0,0.0,102.0,1.6,13.3,102.0,89.1,73.3
2018,4,25,8,15,2.5,134.5,1.55,13.9,136.0,115.1,95.4
2018,4,25,8,30,5.0,167.0,1.5,14.5,170.0,140.75,111.52
2018,4,25,8,45,15.0,202.5,1.4,15.05,212.5,169.99,134.01
2018,4,25,9,0,25.0,238.0,1.3,15.6,255.0,200.52,157.06
2018,4,25,9,15,69.0,287.0,1.35,16.1,337.0,236.98,183.23
2018,4,25,9,30,113.0,336.0,1.4,16.6,419.0,279.69,214.45
2018,4,25,9,45,233.5,338.0,1.4,17.05,519.0,321.36,243.25
2018,4,25,10,0,354.0,340.0,1.4,17.5,619.0,385.43,290.33
2018,4,25,10,15,575.0,258.0,1.45,17.75,730.5,436.06,327.91
2018,4,25,10,30,796.0,176.0,1.5,18.0,842.0,512.68,386.57
2018,4,25,10,45,854.0,153.0,1.55,18.25,884.0,567.64,429.86
2018,4,25,11,0,912.0,130.0,1.6,18.5,926.0,627.57,476.06
2018,4,25,11,15,914.5,130.5,1.7,18.6,939.5,673.99,511.94
2018,4,25,11,30,917.0,131.0,1.8,18.7,953.0,718.85,546.01
2018,4,25,11,45,917.0,132.0,1.85,18.85,958.5,760.64,576.73
2018,4,25,12,0,917.0,133.0,1.9,19.0,964.0,800.34,604.98
2018,4,25,12,15,917.5,131.5,1.95,19.0,962.0,835.99,629.38
2018,4,25,12,30,918.0,130.0,2.0,19.0,960.0,869.17,652.08
2018,4,25,12,45,916.5,128.5,2.05,19.0,950.0,898.04,671.87
2018,4,25,13,0,915.0,127.0,2.1,19.0,940.0,924.0,689.78
2018,4,25,13,15,911.0,126.0,2.15,18.9,922.5,945.2,704.88
2018,4,25,13,30,907.0,125.0,2.2,18.8,905.0,963.18,718.01
2018,4,25,13,45,900.0,124.0,2.25,18.65,879.5,975.1,727.42
2018,4,25,14,0,893.0,123.0,2.3,18.5,854.0,983.62,734.79
2018,4,25,14,15,883.5,121.5,2.4,18.35,822.0,985.83,738.7
2018,4,25,14,30,874.0,120.0,2.5,18.2,790.0,984.61,740.52
2018,4,25,14,45,860.0,118.0,2.55,18.0,751.0,985.41,743.5
2018,4,25,15,0,846.0,116.0,2.6,17.8,712.0,972.78,737.57
2018,4,25,15,15,814.0,117.5,2.6,17.8,662.5,943.61,719.54
2018,4,25,15,30,782.0,119.0,2.6,17.8,613.0,911.6,699.64
2018,4,25,15,45,752.0,115.5,2.65,17.2,561.5,873.21,677.09
2018,4,25,16,0,722.0,112.0,2.7,16.6,510.0,838.57,656.8
2018,4,25,16,15,696.0,104.0,2.7,16.2,458.5,794.53,628.45
2018,4,25,16,30,670.0,96.0,2.7,15.8,407.0,748.83,598.32
2018,4,25,16,45,652.0,90.5,2.75,15.4,363.5,712.03,574.33
2018,4,25,17,0,634.0,85.0,2.8,15.0,320.0,673.83,548.38
2018,4,25,17,15,588.5,79.0,2.75,14.45,271.0,611.43,502.54
2018,4,25,17,30,543.0,73.0,2.7,13.9,222.0,549.77,455.44
2018,4,25,17,45,467.0,64.5,2.65,13.35,173.0,463.56,386.15
2018,4,25,18,0,391.0,56.0,2.6,12.8,124.0,381.0,315.86
2018,4,25,18,15,284.0,43.0,2.55,12.35,84.0,279.2,226.08
2018,4,25,18,30,177.0,30.0,2.5,11.9,44.0,182.97,116.26
2018,4,25,18,45,92.5,16.0,2.45,11.45,23.0,67.77,0.0
2018,4,25,19,0,8.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,25,19,15,4.0,1.0,2.4,10.8,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.25,8.05,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.4,8.4,4.0,3.64,0.0
2018,4,26,5,45,3.5,10.0,2.55,8.75,10.0,8.96,0.0
2018,4,26,6,0,0.0,16.0,2.7,9.1,16.0,14.06,6.6
2018,4,26,6,15,0.0,25.5,2.7,9.5,25.5,22.45,14.5
2018,4,26,6,30,0.0,35.0,2.7,9.9,35.0,30.84,22.32
2018,4,26,6,45,0.0,46.5,2.75,10.3,46.5,41.02,31.65
2018,4,26,7,0,0.0,58.0,2.8,10.7,58.0,51.23,40.85
2018,4,26,7,15,0.0,67.5,2.8,11.1,67.5,59.66,48.31
2018,4,26,7,30,0.0,77.0,2.8,11.5,77.0,68.08,55.62
2018,4,26,7,45,0.0,96.0,2.8,11.9,96.0,83.87,69.35
2018,4,26,8,0,0.0,115.0,2.8,12.3,115.0,99.42,82.67
2018,4,26,8,15,8.5,149.0,2.8,12.65,154.0,126.19,105.58
2018,4,26,8,30,17.0,183.0,2.8,13.0,193.0,153.11,122.27
2018,4,26,8,45,31.5,225.5,2.8,13.35,246.0,177.95,141.03
2018,4,26,9,0,46.0,268.0,2.8,13.7,299.0,213.35,168.2
2018,4,26,9,15,74.5,293.5,2.8,14.05,347.0,242.87,190.04
2018,4,26,9,30,103.0,319.0,2.8,14.4,395.0,276.04,215.07
2018,4,26,9,45,205.5,327.0,2.85,14.7,487.0,315.41,243.43
2018,4,26,10,0,308.0,335.0,2.9,15.0,579.0,366.36,282.1
2018,4,26,10,15,572.0,243.5,2.95,15.25,716.5,423.77,325.56
2018,4,26,10,30,836.0,152.0,3.0,15.5,854.0,514.82,396.87
2018,4,26,10,45,871.5,138.5,3.05,15.75,886.5,569.42,441.31
2018,4,26,11,0,907.0,125.0,3.1,16.0,919.0,623.26,484.51
2018,4,26,11,15,911.0,125.5,3.15,16.1,933.5,670.22,521.72
2018,4,26,11,30,915.0,126.0,3.2,16.2,948.0,715.74,557.05
2018,4,26,11,45,917.0,126.0,3.3,16.3,954.5,757.84,589.41
2018,4,26,12,0,919.0,126.0,3.4,16.4,961.0,797.97,619.05
2018,4,26,12,15,919.0,125.5,3.45,16.4,959.5,833.96,644.59
2018,4,26,12,30,919.0,125.0,3.5,16.4,958.0,867.49,668.34
2018,4,26,12,45,918.0,124.0,3.55,16.4,948.5,897.08,689.33
2018,4,26,13,0,917.0,123.0,3.6,16.4,939.0,923.82,708.38
2018,4,26,13,15,913.0,122.5,3.6,16.3,922.0,945.39,723.88
2018,4,26,13,30,909.0,122.0,3.6,16.2,905.0,963.77,737.29
2018,4,26,13,45,904.0,120.5,3.65,16.15,881.0,976.94,747.47
2018,4,26,14,0,899.0,119.0,3.7,16.1,857.0,986.75,755.52
2018,4,26,14,15,891.5,117.0,3.7,15.95,826.0,990.25,759.36
2018,4,26,14,30,884.0,115.0,3.7,15.8,795.0,990.33,761.05
2018,4,26,14,45,873.5,113.0,3.7,15.65,758.0,984.12,758.58
2018,4,26,15,0,863.0,111.0,3.7,15.5,721.0,984.8,761.11
2018,4,26,15,15,849.0,108.5,3.7,15.5,678.0,968.19,751.26
2018,4,26,15,30,835.0,106.0,3.7,15.5,635.0,948.45,739.43
2018,4,26,15,45,813.0,102.5,3.7,15.1,586.0,916.97,720.38
2018,4,26,16,0,791.0,99.0,3.7,14.7,537.0,882.92,699.36
2018,4,26,16,15,756.5,94.5,3.65,14.4,481.5,833.89,666.57
2018,4,26,16,30,722.0,90.0,3.6,14.1,426.0,788.48,635.93
2018,4,26,16,45,686.5,84.0,3.6,13.8,373.5,734.43,598.28
2018,4,26,17,0,651.0,78.0,3.6,13.5,321.0,679.84,559.14
2018,4,26,17,15,613.5,71.0,3.5,13.05,272.0,622.17,516.14
2018,4,26,17,30,576.0,64.0,3.4,12.6,223.0,564.93,471.71
2018,4,26,17,45,498.5,56.5,3.3,12.15,173.5,478.08,401.24
2018,4,26,18,0,421.0,49.0,3.2,11.7,124.0,395.48,330.55
2018,4,26,18,15,313.5,39.0,3.1,11.35,84.5,294.94,241.05
2018,4,26,18,30,206.0,29.0,3.0,11.0,45.0,200.34,134.26
2018,4,26,18,45,112.0,16.5,2.95,10.6,24.5,79.61,0.0
2018,4,26,19,0,18.0,4.0,2.9,10.2,4.0,0.0,0.0
2018,4,26,19,15,9.0,2.0,2.95,10.15,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,5,15,2.0,2.5,1.45,10.55,2.5,0.0,0.0
2018,4,27,5,30,4.0,5.0,1.5,11.0,5.0,4.55,0.0
2018,4,27,5,45,48.0,19.5,1.6,11.45,25.0,16.05,4.84
2018,4,27,6,0,92.0,34.0,1.7,11.9,45.0,27.44,18.12
2018,4,27,6,15,86.0,43.5,1.8,12.25,58.0,34.68,25.19
2018,4,27,6,30,80.0,53.0,1.9,12.6,71.0,44.21,34.03
2018,4,27,6,45,73.5,77.0,2.0,13.0,96.5,62.15,50.19
2018,4,27,7,0,67.0,101.0,2.1,13.4,122.0,82.79,68.48
2018,4,27,7,15,224.5,120.5,2.15,13.65,210.5,88.61,73.43
2018,4,27,7,30,382.0,140.0,2.2,13.9,299.0,95.58,79.27
2018,4,27,7,45,542.5,124.0,2.2,14.2,381.5,83.19,68.07
2018,4,27,8,0,703.0,108.0,2.2,14.5,464.0,69.86,56.11
2018,4,27,8,15,509.0,169.5,2.2,14.75,440.5,108.41,89.37
2018,4,27,8,30,315.0,231.0,2.2,15.0,417.0,165.63,124.91
2018,4,27,8,45,343.5,240.5,2.25,15.2,457.5,196.69,142.44
2018,4,27,9,0,372.0,250.0,2.3,15.4,498.0,230.98,166.61
2018,4,27,9,15,353.0,278.0,2.3,15.6,525.0,270.83,199.45
2018,4,27,9,30,334.0,306.0,2.3,15.8,552.0,309.27,231.77
2018,4,27,9,45,401.0,302.0,2.35,15.95,611.0,343.8,258.9
2018,4,27,10,0,468.0,298.0,2.4,16.1,670.0,393.26,298.27
2018,4,27,10,15,553.5,273.5,2.45,16.2,728.5,442.09,337.39
2018,4,27,10,30,639.0,249.0,2.5,16.3,787.0,496.05,380.67
2018,4,27,10,45,659.0,246.0,2.5,16.45,813.0,541.61,417.19
2018,4,27,11,0,679.0,243.0,2.5,16.6,839.0,588.24,453.76
2018,4,27,11,15,660.5,254.0,2.55,16.65,841.0,623.28,481.12
2018,4,27,11,30,642.0,265.0,2.6,16.7,843.0,655.84,506.06
2018,4,27,11,45,706.5,236.5,2.6,16.75,876.5,710.89,547.82
2018,4,27,12,0,771.0,208.0,2.6,16.8,910.0,768.15,590.45
2018,4,27,12,15,802.5,192.5,2.65,16.8,922.0,810.22,621.79
2018,4,27,12,30,834.0,177.0,2.7,16.8,934.0,854.1,653.06
2018,4,27,12,45,833.0,177.0,2.75,16.8,927.0,883.94,673.91
2018,4,27,13,0,832.0,177.0,2.8,16.8,920.0,911.14,693.07
2018,4,27,13,15,828.5,175.0,2.85,16.75,903.0,931.39,707.69
2018,4,27,13,30,825.0,173.0,2.9,16.7,886.0,948.56,720.37
2018,4,27,13,45,819.5,171.0,2.95,16.6,862.5,960.71,729.92
2018,4,27,14,0,814.0,169.0,3.0,16.5,839.0,969.6,737.45
2018,4,27,14,15,786.5,173.0,3.05,16.4,800.5,960.18,732.65
2018,4,27,14,30,759.0,177.0,3.1,16.3,762.0,955.05,731.07
2018,4,27,14,45,733.0,177.0,3.15,16.15,720.0,936.85,720.67
2018,4,27,15,0,707.0,177.0,3.2,16.0,678.0,915.57,708.25
2018,4,27,15,15,649.5,179.5,3.2,16.0,618.5,863.65,673.42
2018,4,27,15,30,592.0,182.0,3.2,16.0,559.0,809.41,636.67
2018,4,27,15,45,606.0,163.5,3.2,15.65,524.5,798.74,631.96
2018,4,27,16,0,620.0,145.0,3.2,15.3,490.0,784.71,624.5
2018,4,27,16,15,622.5,132.0,3.15,15.0,451.0,763.1,611.07
2018,4,27,16,30,625.0,119.0,3.1,14.7,412.0,738.76,595.51
2018,4,27,16,45,603.5,112.0,3.1,14.4,367.5,697.9,567.43
2018,4,27,17,0,582.0,105.0,3.1,14.1,323.0,655.72,537.66
2018,4,27,17,15,533.5,96.0,2.95,13.75,272.5,588.16,486.59
2018,4,27,17,30,485.0,87.0,2.8,13.4,222.0,518.14,431.86
2018,4,27,17,45,412.5,75.0,2.7,13.0,173.0,433.92,362.67
2018,4,27,18,0,340.0,63.0,2.6,12.6,124.0,354.37,294.56
2018,4,27,18,15,241.5,48.0,2.45,12.3,84.5,258.72,210.2
2018,4,27,18,30,143.0,33.0,2.3,12.0,45.0,169.51,116.06
2018,4,27,18,45,76.5,18.5,2.1,11.65,24.5,61.06,0.0
2018,4,27,19,0,10.0,4.0,1.9,11.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,1.95,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,5,15,17.0,6.0,1.6,10.85,6.5,0.0,0.0
2018,4,28,5,30,34.0,12.0,1.7,11.2,13.0,10.91,0.0
2018,4,28,5,45,103.0,28.0,1.8,11.55,39.5,22.61,10.21
2018,4,28,6,0,172.0,44.0,1.9,11.9,66.0,35.04,24.78
2018,4,28,6,15,225.0,59.5,2.05,12.2,102.0,45.01,34.38
2018,4,28,6,30,278.0,75.0,2.2,12.5,138.0,55.72,44.32
2018,4,28,6,45,306.5,92.0,2.35,12.8,177.5,66.96,54.52
2018,4,28,7,0,335.0,109.0,2.5,13.1,217.0,77.68,64.02
2018,4,28,7,15,375.5,120.5,2.6,13.35,261.5,84.1,69.53
2018,4,28,7,30,416.0,132.0,2.7,13.6,306.0,90.21,74.65
2018,4,28,7,45,214.5,140.0,2.75,13.8,230.5,99.8,82.75
2018,4,28,8,0,13.0,148.0,2.8,14.0,155.0,124.72,104.06
2018,4,28,8,15,7.5,145.5,2.8,14.2,149.5,123.67,102.69
2018,4,28,8,30,2.0,143.0,2.8,14.4,144.0,122.69,96.89
2018,4,28,8,45,1.5,138.0,2.85,14.6,139.0,119.59,93.97
2018,4,28,9,0,1.0,133.0,2.9,14.8,134.0,116.07,90.78
2018,4,28,9,15,13.5,182.5,2.95,15.0,192.5,159.31,125.17
2018,4,28,9,30,26.0,232.0,3.0,15.2,251.0,195.67,153.62
2018,4,28,9,45,133.5,302.5,3.05,15.35,408.0,277.34,215.4
2018,4,28,10,0,241.0,373.0,3.1,15.5,565.0,370.17,286.01
2018,4,28,10,15,200.5,373.5,3.15,15.65,537.0,380.66,295.39
2018,4,28,10,30,160.0,374.0,3.2,15.8,509.0,378.0,294.32
2018,4,28,10,45,118.5,368.5,3.25,15.9,470.0,365.77,285.42
2018,4,28,11,0,77.0,363.0,3.3,16.0,431.0,351.98,274.8
2018,4,28,11,15,45.5,290.0,3.35,16.05,330.5,279.4,218.68
2018,4,28,11,30,14.0,217.0,3.4,16.1,230.0,200.71,156.67
2018,4,28,11,45,42.0,251.0,3.45,16.15,289.5,252.09,197.95
2018,4,28,12,0,70.0,285.0,3.5,16.2,349.0,306.73,241.16
2018,4,28,12,15,60.0,269.0,3.55,16.2,324.0,289.61,227.69
2018,4,28,12,30,50.0,253.0,3.6,16.2,299.0,271.13,213.27
2018,4,28,12,45,37.0,247.0,3.65,16.15,280.5,258.15,202.95
2018,4,28,13,0,24.0,241.0,3.7,16.1,262.0,244.11,191.7
2018,4,28,13,15,78.0,329.0,3.7,15.95,396.5,379.53,298.96
2018,4,28,13,30,132.0,417.0,3.7,15.8,531.0,534.13,417.03
2018,4,28,13,45,355.0,338.0,3.7,15.7,633.5,684.64,535.54
2018,4,28,14,0,578.0,259.0,3.7,15.6,736.0,844.82,657.17
2018,4,28,14,15,728.0,189.0,3.7,15.4,767.0,929.37,719.5
2018,4,28,14,30,878.0,119.0,3.7,15.2,798.0,991.65,764.0
2018,4,28,14,45,865.5,117.5,3.7,15.0,760.0,984.0,760.13
2018,4,28,15,0,853.0,116.0,3.7,14.8,722.0,983.54,762.01
2018,4,28,15,15,838.5,113.0,3.7,14.8,679.0,965.84,751.37
2018,4,28,15,30,824.0,110.0,3.7,14.8,636.0,945.05,738.75
2018,4,28,15,45,803.5,107.0,3.6,14.4,588.5,915.63,720.47
2018,4,28,16,0,783.0,104.0,3.5,14.0,541.0,883.63,700.28
2018,4,28,16,15,755.5,100.5,3.45,13.75,490.5,842.24,672.96
2018,4,28,16,30,728.0,97.0,3.4,13.5,440.0,804.98,648.32
2018,4,28,16,45,689.0,92.5,3.35,13.3,387.0,749.6,609.41
2018,4,28,17,0,650.0,88.0,3.3,13.1,334.0,693.77,569.24
2018,4,28,17,15,602.5,81.5,3.2,12.8,282.5,628.39,520.32
2018,4,28,17,30,555.0,75.0,3.1,12.5,231.0,563.87,470.24
2018,4,28,17,45,447.5,68.0,2.95,12.25,177.0,455.02,381.68
2018,4,28,18,0,340.0,61.0,2.8,12.0,123.0,351.59,293.5
2018,4,28,18,15,237.5,46.0,2.7,11.8,83.0,252.73,206.46
2018,4,28,18,30,135.0,31.0,2.6,11.6,43.0,162.07,114.26
2018,4,28,18,45,73.5,17.5,2.5,11.4,23.5,58.52,0.0
2018,4,28,19,0,12.0,4.0,2.4,11.2,4.0,0.0,0.0
2018,4,28,19,15,6.0,2.0,2.35,11.05,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,5,15,19.5,7.0,1.8,10.05,7.5,0.0,0.0
2018,4,29,5,30,39.0,14.0,2.0,10.4,15.0,12.73,0.0
2018,4,29,5,45,143.5,30.0,2.15,10.7,46.5,23.49,11.73
2018,4,29,6,0,248.0,46.0,2.3,11.0,78.0,35.55,25.41
2018,4,29,6,15,357.0,56.5,2.4,11.3,126.0,43.07,32.82
2018,4,29,6,30,466.0,67.0,2.5,11.6,174.0,51.83,41.03
2018,4,29,6,45,456.5,82.0,2.55,11.95,208.5,60.31,48.76
2018,4,29,7,0,447.0,97.0,2.6,12.3,243.0,69.65,57.06
2018,4,29,7,15,539.5,99.5,2.65,12.65,306.0,70.44,57.58
2018,4,29,7,30,632.0,102.0,2.7,13.0,369.0,70.03,56.97
2018,4,29,7,45,666.0,107.0,2.7,13.35,420.0,71.15,57.69
2018,4,29,8,0,700.0,112.0,2.7,13.7,471.0,72.2,58.33
2018,4,29,8,15,738.0,113.0,2.7,14.0,524.0,70.56,56.62
2018,4,29,8,30,776.0,114.0,2.7,14.3,577.0,108.84,66.04
2018,4,29,8,45,747.0,132.5,2.75,14.6,606.0,156.46,93.31
2018,4,29,9,0,718.0,151.0,2.8,14.9,635.0,209.03,134.5
2018,4,29,9,15,498.5,211.5,2.8,15.1,557.0,250.6,178.68
2018,4,29,9,30,279.0,272.0,2.8,15.3,479.0,274.1,207.22
2018,4,29,9,45,245.5,316.5,2.8,15.5,505.0,314.25,241.02
2018,4,29,10,0,212.0,361.0,2.8,15.7,531.0,360.43,278.38
2018,4,29,10,15,147.0,344.0,2.8,15.8,463.5,337.32,262.17
2018,4,29,10,30,82.0,327.0,2.8,15.9,396.0,311.29,242.89
2018,4,29,10,45,96.0,352.5,2.8,16.0,435.5,342.07,266.85
2018,4,29,11,0,110.0,378.0,2.8,16.1,475.0,380.06,295.97
2018,4,29,11,15,253.0,371.0,2.8,16.2,599.0,471.23,366.77
2018,4,29,11,30,396.0,364.0,2.8,16.3,723.0,578.24,448.13
2018,4,29,11,45,476.0,320.0,2.8,16.4,754.0,623.16,482.77
2018,4,29,12,0,556.0,276.0,2.8,16.5,785.0,670.23,519.23
2018,4,29,12,15,386.5,349.0,2.8,16.55,702.5,630.29,486.84
2018,4,29,12,30,217.0,422.0,2.8,16.6,620.0,568.64,438.24
2018,4,29,12,45,163.5,418.0,2.85,16.65,566.5,532.91,411.56
2018,4,29,13,0,110.0,414.0,2.9,16.7,513.0,493.31,381.38
2018,4,29,13,15,393.0,320.5,2.9,16.7,663.5,686.98,532.21
2018,4,29,13,30,676.0,227.0,2.9,16.7,814.0,874.36,671.1
2018,4,29,13,45,789.0,169.0,2.95,16.75,836.0,932.93,711.02
2018,4,29,14,0,902.0,111.0,3.0,16.8,858.0,985.74,747.68
2018,4,29,14,15,879.0,116.5,3.05,16.7,822.0,981.99,746.38
2018,4,29,14,30,856.0,122.0,3.1,16.6,786.0,974.84,743.44
2018,4,29,14,45,637.5,194.5,3.1,16.55,676.0,865.08,668.77
2018,4,29,15,0,419.0,267.0,3.1,16.5,566.0,728.4,568.48
2018,4,29,15,15,470.0,235.5,3.1,16.5,552.0,746.26,585.55
2018,4,29,15,30,521.0,204.0,3.1,16.5,538.0,760.34,598.91
2018,4,29,15,45,646.0,153.0,3.2,16.25,536.0,826.82,651.02
2018,4,29,16,0,771.0,102.0,3.3,16.0,534.0,871.04,685.45
2018,4,29,16,15,765.5,93.5,3.3,15.75,489.0,844.1,668.44
2018,4,29,16,30,760.0,85.0,3.3,15.5,444.0,814.44,649.78
2018,4,29,16,45,728.0,80.5,3.3,15.25,392.5,763.96,615.31
2018,4,29,17,0,696.0,76.0,3.3,15.0,341.0,717.8,583.27
2018,4,29,17,15,651.0,70.5,3.2,14.6,289.0,654.49,536.79
2018,4,29,17,30,606.0,65.0,3.1,14.2,237.0,591.99,489.18
2018,4,29,17,45,538.5,58.0,3.0,13.85,188.0,511.88,425.26
2018,4,29,18,0,471.0,51.0,2.9,13.5,139.0,435.1,360.77
2018,4,29,18,15,362.0,41.5,2.8,13.1,96.5,331.47,270.41
2018,4,29,18,30,253.0,32.0,2.7,12.7,54.0,235.9,171.51
2018,4,29,18,45,141.5,18.5,2.6,12.3,29.5,99.05,0.0
2018,4,29,19,0,30.0,5.0,2.5,11.9,5.0,4.55,0.0
2018,4,29,19,15,15.0,2.5,2.4,11.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,5,15,14.0,7.0,2.2,9.4,7.5,0.0,0.0
2018,4,30,5,30,28.0,14.0,2.3,9.7,15.0,12.73,0.0
2018,4,30,5,45,69.5,30.5,2.45,10.0,38.5,24.5,13.21
2018,4,30,6,0,111.0,47.0,2.6,10.3,62.0,37.14,26.96
2018,4,30,6,15,150.0,65.0,2.55,10.7,94.5,50.5,39.56
2018,4,30,6,30,189.0,83.0,2.5,11.1,127.0,63.47,51.56
2018,4,30,6,45,236.0,100.5,2.45,11.5,169.0,75.73,62.65
2018,4,30,7,0,283.0,118.0,2.4,11.9,211.0,87.59,73.13
2018,4,30,7,15,252.5,143.5,2.3,12.3,237.0,103.66,87.09
2018,4,30,7,30,222.0,169.0,2.2,12.7,263.0,118.91,100.07
2018,4,30,7,45,226.0,189.0,2.05,13.15,295.5,130.32,109.46
2018,4,30,8,0,230.0,209.0,1.9,13.6,328.0,141.17,118.21
2018,4,30,8,15,232.5,231.5,1.9,13.95,361.5,152.86,127.65
2018,4,30,8,30,235.0,254.0,1.9,14.3,395.0,179.18,136.53
2018,4,30,8,45,324.0,258.0,1.85,14.65,468.0,209.55,153.04
2018,4,30,9,0,413.0,262.0,1.8,15.0,541.0,240.22,172.02
2018,4,30,9,15,498.0,247.0,1.8,15.25,603.5,276.26,198.14
2018,4,30,9,30,583.0,232.0,1.8,15.5,666.0,321.09,233.18
2018,4,30,9,45,660.5,211.0,1.8,15.8,724.0,364.92,268.96
2018,4,30,10,0,738.0,190.0,1.8,16.1,782.0,418.06,312.45
2018,4,30,10,15,726.5,204.5,1.8,16.25,804.0,467.13,353.64
2018,4,30,10,30,715.0,219.0,1.8,16.4,826.0,514.7,392.4
2018,4,30,10,45,804.0,177.5,1.8,16.55,876.0,572.28,437.82
2018,4,30,11,0,893.0,136.0,1.8,16.7,926.0,632.97,484.94
2018,4,30,11,15,895.5,137.0,1.8,16.75,939.5,678.61,519.77
2018,4,30,11,30,898.0,138.0,1.8,16.8,953.0,722.76,552.76
2018,4,30,11,45,899.0,138.0,1.8,16.85,958.5,763.36,582.53
2018,4,30,12,0,900.0,138.0,1.8,16.9,964.0,801.97,609.64
2018,4,30,12,15,900.0,137.5,1.85,16.9,962.0,837.23,633.91
2018,4,30,12,30,900.0,137.0,1.9,16.9,960.0,870.09,656.51
2018,4,30,12,45,898.5,136.0,1.95,16.9,950.5,898.68,676.23
2018,4,30,13,0,897.0,135.0,2.0,16.9,941.0,924.46,694.12
2018,4,30,13,15,892.0,134.5,2.1,16.85,923.5,944.64,709.04
2018,4,30,13,30,887.0,134.0,2.2,16.8,906.0,961.66,722.03
2018,4,30,13,45,880.0,133.0,2.3,16.8,881.0,973.1,731.3
2018,4,30,14,0,873.0,132.0,2.4,16.8,856.0,981.21,738.55
2018,4,30,14,15,864.5,129.5,2.5,16.7,824.5,983.0,742.01
2018,4,30,14,30,856.0,127.0,2.6,16.6,793.0,991.99,750.52
2018,4,30,14,45,844.0,125.0,2.75,16.55,755.5,984.41,748.24
2018,4,30,15,0,832.0,123.0,2.9,16.5,718.0,973.53,743.92
2018,4,30,15,15,817.0,120.0,2.9,16.5,675.5,955.41,733.27
2018,4,30,15,30,802.0,117.0,2.9,16.5,633.0,934.26,720.64
2018,4,30,15,45,782.5,113.5,3.05,16.25,586.0,905.37,704.42
2018,4,30,16,0,763.0,110.0,3.2,16.0,539.0,873.93,686.12
2018,4,30,16,15,737.5,105.0,3.3,15.8,489.0,838.75,664.3
2018,4,30,16,30,712.0,100.0,3.4,15.6,439.0,796.26,636.68
2018,4,30,16,45,677.5,95.0,3.45,15.35,387.5,744.45,601.29
2018,4,30,17,0,643.0,90.0,3.5,15.1,336.0,692.0,564.39
2018,4,30,17,15,594.5,83.0,3.4,14.6,284.5,625.25,515.09
2018,4,30,17,30,546.0,76.0,3.3,14.1,233.0,559.48,464.7
2018,4,30,17,45,472.5,67.5,3.25,13.65,183.5,474.56,396.6
2018,4,30,18,0,399.0,59.0,3.2,13.2,134.0,393.19,327.52
2018,4,30,18,15,283.0,46.5,3.15,12.75,91.5,283.74,232.43
2018,4,30,18,30,167.0,34.0,3.1,12.3,49.0,187.4,138.15
2018,4,30,18,45,93.0,19.5,3.05,11.85,27.0,98.97,0.0
2018,4,30,19,0,19.0,5.0,3.0,11.4,5.0,14.81,0.0
2018,4,30,19,15,9.5,2.5,2.95,11.2,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,5,15,43.5,9.0,2.1,8.25,11.0,8.19,0.0
2018,5,1,5,30,87.0,18.0,2.2,8.8,22.0,16.37,0.0
2018,5,1,5,45,179.5,33.0,2.35,9.4,53.5,25.83,14.84
2018,5,1,6,0,272.0,48.0,2.5,10.0,85.0,37.04,27.0
2018,5,1,6,15,378.5,58.5,2.5,10.5,134.0,44.53,34.31
2018,5,1,6,30,485.0,69.0,2.5,11.0,183.0,53.26,42.45
2018,5,1,6,45,547.5,76.0,2.55,11.55,234.5,56.77,45.67
2018,5,1,7,0,610.0,83.0,2.6,12.1,286.0,60.21,48.65
2018,5,1,7,15,651.0,89.0,2.6,12.65,338.5,62.62,50.6
2018,5,1,7,30,692.0,95.0,2.6,13.2,391.0,64.92,52.37
2018,5,1,7,45,722.5,99.5,2.65,13.8,442.5,65.94,52.97
2018,5,1,8,0,753.0,104.0,2.7,14.4,494.0,66.89,53.49
2018,5,1,8,15,775.5,107.5,2.65,14.85,543.0,74.47,59.82
2018,5,1,8,30,798.0,111.0,2.6,15.3,592.0,113.04,66.33
2018,5,1,8,45,815.5,114.0,2.6,15.75,637.5,163.09,94.73
2018,5,1,9,0,833.0,117.0,2.6,16.2,683.0,215.28,133.89
2018,5,1,9,15,849.5,118.0,2.55,16.55,724.5,267.74,177.9
2018,5,1,9,30,866.0,119.0,2.5,16.9,766.0,321.82,225.01
2018,5,1,9,45,880.0,118.5,2.45,17.25,802.0,381.63,276.75
2018,5,1,10,0,894.0,118.0,2.4,17.6,838.0,435.21,322.94
2018,5,1,10,15,900.5,119.5,2.4,17.85,866.0,487.55,367.42
2018,5,1,10,30,907.0,121.0,2.4,18.1,894.0,539.49,410.3
2018,5,1,10,45,911.0,123.0,2.35,18.4,915.5,589.87,450.47
2018,5,1,11,0,915.0,125.0,2.3,18.7,937.0,639.23,488.57
2018,5,1,11,15,917.0,126.5,2.3,18.85,950.5,685.72,524.0
2018,5,1,11,30,919.0,128.0,2.3,19.0,964.0,730.63,557.4
2018,5,1,11,45,919.0,128.5,2.25,19.15,969.0,771.55,586.89
2018,5,1,12,0,919.0,129.0,2.2,19.3,974.0,810.37,613.12
2018,5,1,12,15,921.5,127.0,2.25,19.35,973.0,846.72,637.93
2018,5,1,12,30,924.0,125.0,2.3,19.4,972.0,880.71,661.08
2018,5,1,12,45,925.0,122.5,2.35,19.45,963.0,910.44,681.33
2018,5,1,13,0,926.0,120.0,2.4,19.5,954.0,937.35,699.74
2018,5,1,13,15,922.0,119.0,2.45,19.5,936.5,958.26,714.36
2018,5,1,13,30,918.0,118.0,2.5,19.5,919.0,975.94,726.99
2018,5,1,13,45,846.5,150.0,2.6,19.45,873.0,970.28,724.87
2018,5,1,14,0,775.0,182.0,2.7,19.4,827.0,950.63,713.67
2018,5,1,14,15,768.5,176.5,2.8,19.3,796.0,958.4,721.23
2018,5,1,14,30,762.0,171.0,2.9,19.2,765.0,955.98,721.8
2018,5,1,14,45,796.0,147.0,2.95,19.05,741.5,962.94,728.68
2018,5,1,15,0,830.0,123.0,3.0,18.9,718.0,972.71,737.58
2018,5,1,15,15,834.5,113.5,3.0,18.9,681.5,965.99,734.59
2018,5,1,15,30,839.0,104.0,3.0,18.9,645.0,955.72,729.48
2018,5,1,15,45,820.0,101.5,3.15,18.4,598.0,928.01,714.93
2018,5,1,16,0,801.0,99.0,3.3,17.9,551.0,897.68,698.38
2018,5,1,16,15,775.0,95.5,3.35,17.5,500.5,857.27,673.37
2018,5,1,16,30,749.0,92.0,3.4,17.1,450.0,814.97,646.52
2018,5,1,16,45,715.0,87.5,3.45,16.7,397.5,768.46,615.86
2018,5,1,17,0,681.0,83.0,3.5,16.3,345.0,716.11,579.86
2018,5,1,17,15,633.5,77.0,3.4,15.7,293.0,650.37,532.13
2018,5,1,17,30,586.0,71.0,3.3,15.1,241.0,585.54,483.25
2018,5,1,17,45,485.0,65.5,3.25,14.5,187.0,482.31,401.62
2018,5,1,18,0,384.0,60.0,3.2,13.9,133.0,381.9,317.68
2018,5,1,18,15,265.5,46.5,3.05,13.4,90.0,271.91,222.49
2018,5,1,18,30,147.0,33.0,2.9,12.9,47.0,172.44,128.4
2018,5,1,18,45,80.5,19.0,2.8,12.4,26.0,83.02,0.0
2018,5,1,19,0,14.0,5.0,2.7,11.9,5.0,12.13,0.0
2018,5,1,19,15,7.0,2.5,2.65,11.7,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,2,5,15,23.5,7.0,0.7,10.0,8.0,6.37,0.0
2018,5,2,5,30,47.0,14.0,0.8,10.5,16.0,11.61,0.0
2018,5,2,5,45,46.0,23.5,0.9,11.0,27.5,20.14,10.62
2018,5,2,6,0,45.0,33.0,1.0,11.5,39.0,28.07,19.08
2018,5,2,6,15,22.5,49.5,1.0,11.95,52.5,42.52,32.4
2018,5,2,6,30,0.0,66.0,1.0,12.4,66.0,56.85,45.46
2018,5,2,6,45,11.5,92.5,1.0,12.8,96.5,77.99,64.35
2018,5,2,7,0,23.0,119.0,1.0,13.2,127.0,95.07,79.28
2018,5,2,7,15,73.5,148.0,0.95,13.6,178.5,115.63,96.93
2018,5,2,7,30,124.0,177.0,0.9,14.0,230.0,129.41,108.36
2018,5,2,7,45,196.5,194.0,0.85,14.4,290.5,140.85,117.58
2018,5,2,8,0,269.0,211.0,0.8,14.8,351.0,142.54,118.38
2018,5,2,8,15,251.0,236.5,0.8,15.25,377.0,155.69,128.89
2018,5,2,8,30,233.0,262.0,0.8,15.7,403.0,196.87,148.7
2018,5,2,8,45,343.0,254.5,0.75,16.1,479.5,212.05,152.14
2018,5,2,9,0,453.0,247.0,0.7,16.5,556.0,239.78,167.82
2018,5,2,9,15,653.0,185.5,0.7,16.85,659.5,268.87,184.13
2018,5,2,9,30,853.0,124.0,0.7,17.2,763.0,324.44,224.52
2018,5,2,9,45,863.0,125.5,0.7,17.55,797.5,383.45,274.22
2018,5,2,10,0,873.0,127.0,0.7,17.9,832.0,436.11,318.21
2018,5,2,10,15,880.5,128.0,0.75,18.2,860.0,487.48,360.51
2018,5,2,10,30,888.0,129.0,0.8,18.5,888.0,538.55,401.35
2018,5,2,10,45,893.0,130.5,0.9,18.75,909.5,588.18,440.44
2018,5,2,11,0,898.0,132.0,1.0,19.0,931.0,636.89,477.85
2018,5,2,11,15,900.5,133.5,1.05,19.15,944.5,682.95,512.18
2018,5,2,11,30,903.0,135.0,1.1,19.3,958.0,727.51,544.66
2018,5,2,11,45,904.0,135.0,1.2,19.5,963.5,768.11,574.25
2018,5,2,12,0,905.0,135.0,1.3,19.7,969.0,806.72,601.09
2018,5,2,12,15,907.5,132.5,1.35,19.75,967.5,842.19,624.83
2018,5,2,12,30,910.0,130.0,1.4,19.8,966.0,875.34,646.98
2018,5,2,12,45,913.0,126.0,1.5,19.9,957.5,905.03,667.37
2018,5,2,13,0,916.0,122.0,1.6,20.0,949.0,931.99,686.04
2018,5,2,13,15,912.0,121.0,1.65,19.95,931.5,952.63,700.43
2018,5,2,13,30,908.0,120.0,1.7,19.9,914.0,970.09,712.92
2018,5,2,13,45,902.0,118.5,1.8,19.9,889.0,981.9,722.44
2018,5,2,14,0,896.0,117.0,1.9,19.9,864.0,990.34,729.95
2018,5,2,14,15,888.0,115.5,2.0,19.75,833.0,993.47,734.59
2018,5,2,14,30,880.0,114.0,2.1,19.6,802.0,993.22,737.21
2018,5,2,14,45,869.0,112.0,2.15,19.5,764.5,986.17,734.77
2018,5,2,15,0,858.0,110.0,2.2,19.4,727.0,975.86,730.35
2018,5,2,15,15,844.0,107.5,2.2,19.4,684.5,969.23,727.7
2018,5,2,15,30,830.0,105.0,2.2,19.4,642.0,949.27,716.2
2018,5,2,15,45,811.0,102.0,2.35,18.9,595.0,921.01,702.04
2018,5,2,16,0,792.0,99.0,2.5,18.4,548.0,890.18,685.78
2018,5,2,16,15,768.0,95.0,2.55,18.05,498.0,851.14,662.13
2018,5,2,16,30,744.0,91.0,2.6,17.7,448.0,810.17,636.64
2018,5,2,16,45,709.0,86.5,2.6,17.3,395.5,762.68,605.53
2018,5,2,17,0,674.0,82.0,2.6,16.9,343.0,709.62,569.38
2018,5,2,17,15,631.5,76.0,2.5,16.4,292.5,648.16,525.32
2018,5,2,17,30,589.0,70.0,2.4,15.9,242.0,587.34,480.04
2018,5,2,17,45,523.0,61.5,2.35,15.4,192.0,506.68,417.24
2018,5,2,18,0,457.0,53.0,2.3,14.9,142.0,429.36,353.76
2018,5,2,18,15,346.0,43.0,2.15,14.4,99.0,323.94,263.57
2018,5,2,18,30,235.0,33.0,2.0,13.9,56.0,227.37,171.75
2018,5,2,18,45,132.5,20.0,1.9,13.4,31.5,124.54,0.0
2018,5,2,19,0,30.0,7.0,1.8,12.9,7.0,22.64,0.0
2018,5,2,19,15,15.0,3.5,1.8,12.65,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.0,1.8,9.8,2.0,1.82,0.0
2018,5,3,5,30,6.0,4.0,1.9,10.2,4.0,3.69,0.0
2018,5,3,5,45,3.0,6.0,2.05,10.6,6.0,5.37,0.0
2018,5,3,6,0,0.0,8.0,2.2,11.0,8.0,7.02,0.55
2018,5,3,6,15,8.5,13.5,2.25,11.35,15.5,12.12,5.25
2018,5,3,6,30,17.0,19.0,2.3,11.7,23.0,16.78,9.55
2018,5,3,6,45,8.5,28.5,2.3,12.1,30.5,25.65,17.59
2018,5,3,7,0,0.0,38.0,2.3,12.5,38.0,33.49,24.62
2018,5,3,7,15,0.0,48.0,2.3,12.85,48.0,42.35,32.46
2018,5,3,7,30,0.0,58.0,2.3,13.2,58.0,51.23,40.22
2018,5,3,7,45,0.0,72.0,2.3,13.55,72.0,63.68,51.02
2018,5,3,8,0,0.0,86.0,2.3,13.9,86.0,76.16,61.7
2018,5,3,8,15,10.5,106.0,2.3,14.2,112.5,92.98,76.05
2018,5,3,8,30,21.0,126.0,2.3,14.5,139.0,105.73,82.16
2018,5,3,8,45,22.5,147.5,2.3,14.85,162.0,124.2,96.61
2018,5,3,9,0,24.0,169.0,2.3,15.2,185.0,143.02,111.42
2018,5,3,9,15,16.5,192.5,2.3,15.5,204.0,168.41,131.87
2018,5,3,9,30,9.0,216.0,2.3,15.8,223.0,186.96,146.55
2018,5,3,9,45,10.5,228.0,2.35,16.1,236.5,198.68,155.43
2018,5,3,10,0,12.0,240.0,2.4,16.4,250.0,210.65,164.5
2018,5,3,10,15,13.0,254.0,2.4,16.65,265.0,224.28,174.86
2018,5,3,10,30,14.0,268.0,2.4,16.9,280.0,238.15,185.36
2018,5,3,10,45,18.5,297.0,2.4,17.2,313.5,266.59,207.07
2018,5,3,11,0,23.0,326.0,2.4,17.5,347.0,295.84,229.17
2018,5,3,11,15,32.0,353.5,2.45,17.65,382.5,324.55,250.95
2018,5,3,11,30,41.0,381.0,2.5,17.8,418.0,358.87,276.87
2018,5,3,11,45,79.0,412.5,2.5,18.0,485.0,418.99,322.38
2018,5,3,12,0,117.0,444.0,2.5,18.2,552.0,485.6,371.96
2018,5,3,12,15,218.5,419.5,2.55,18.25,621.0,555.55,425.67
2018,5,3,12,30,320.0,395.0,2.6,18.3,690.0,636.25,486.45
2018,5,3,12,45,421.5,354.5,2.6,18.35,738.5,709.99,541.37
2018,5,3,13,0,523.0,314.0,2.6,18.4,787.0,781.37,594.03
2018,5,3,13,15,539.0,308.0,2.6,18.4,787.5,810.06,614.45
2018,5,3,13,30,555.0,302.0,2.6,18.4,788.0,837.22,634.11
2018,5,3,13,45,569.5,288.5,2.6,18.4,775.5,853.66,646.58
2018,5,3,14,0,584.0,275.0,2.6,18.4,763.0,867.81,657.65
2018,5,3,14,15,626.5,243.5,2.6,18.35,749.5,892.75,677.18
2018,5,3,14,30,669.0,212.0,2.6,18.3,736.0,911.39,691.83
2018,5,3,14,45,710.0,181.5,2.6,18.2,714.5,925.56,702.86
2018,5,3,15,0,751.0,151.0,2.6,18.1,693.0,935.11,710.94
2018,5,3,15,15,628.5,182.5,2.6,18.1,618.0,851.79,654.91
2018,5,3,15,30,506.0,214.0,2.6,18.1,543.0,759.77,590.41
2018,5,3,15,45,435.0,209.5,2.6,17.7,477.5,684.69,538.11
2018,5,3,16,0,364.0,205.0,2.6,17.3,412.0,590.45,470.32
2018,5,3,16,15,441.0,170.5,2.65,17.0,399.0,637.14,510.0
2018,5,3,16,30,518.0,136.0,2.7,16.7,386.0,658.33,529.65
2018,5,3,16,45,412.0,138.5,2.7,16.4,323.0,558.43,454.26
2018,5,3,17,0,306.0,141.0,2.7,16.1,260.0,444.89,366.14
2018,5,3,17,15,200.0,109.5,2.7,15.6,183.0,310.53,258.46
2018,5,3,17,30,94.0,78.0,2.7,15.1,106.0,166.55,138.22
2018,5,3,17,45,47.0,48.5,2.65,14.55,62.5,91.85,74.18
2018,5,3,18,0,0.0,19.0,2.6,14.0,19.0,16.7,8.59
2018,5,3,18,15,3.0,14.5,2.55,13.55,15.0,14.76,6.84
2018,5,3,18,30,6.0,10.0,2.5,13.1,11.0,12.74,4.56
2018,5,3,18,45,7.0,6.5,2.4,12.6,7.0,11.3,0.0
2018,5,3,19,0,8.0,3.0,2.3,12.1,3.0,7.08,0.0
2018,5,3,19,15,4.0,1.5,2.3,11.95,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
