Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,15,34.0,257.0,3.4,16.3,281.0,290.98,231.0
2018,5,23,15,30,49.0,269.0,3.4,16.3,303.0,322.25,256.56
2018,5,23,15,45,178.5,248.5,3.45,15.8,359.0,446.92,359.91
2018,5,23,16,0,308.0,228.0,3.5,15.3,415.0,567.91,457.98
2018,5,23,16,15,427.0,185.5,3.45,15.0,422.0,648.02,523.17
2018,5,23,16,30,546.0,143.0,3.4,14.7,429.0,709.49,573.46
2018,5,23,16,45,500.0,138.0,3.35,14.4,379.5,642.98,524.75
2018,5,23,17,0,454.0,133.0,3.3,14.1,330.0,585.77,482.3
2018,5,23,17,15,534.5,105.5,3.25,13.75,308.5,615.54,508.29
2018,5,23,17,30,615.0,78.0,3.2,13.4,287.0,631.13,521.69
2018,5,23,17,45,539.5,72.0,3.1,13.05,233.5,544.21,453.87
2018,5,23,18,0,464.0,66.0,3.0,12.7,180.0,461.0,386.73
2018,5,23,18,15,363.5,57.0,2.85,12.4,133.5,356.43,298.48
2018,5,23,18,30,263.0,48.0,2.7,12.1,87.0,266.52,219.64
2018,5,23,18,45,181.5,34.5,2.6,11.75,57.0,190.31,147.72
2018,5,23,19,0,100.0,21.0,2.5,11.4,27.0,106.38,12.14
2018,5,23,19,15,50.0,10.5,2.45,11.3,13.5,35.82,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.55,9.95,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.6,10.1,3.0,2.73,0.0
2018,5,24,5,15,0.0,12.0,1.65,10.45,12.0,10.56,0.0
2018,5,24,5,30,0.0,21.0,1.7,10.8,21.0,18.49,9.87
2018,5,24,5,45,0.0,35.0,1.8,11.15,35.0,30.87,21.67
2018,5,24,6,0,0.0,49.0,1.9,11.5,49.0,42.8,32.74
2018,5,24,6,15,0.0,56.5,1.9,11.85,56.5,49.55,39.03
2018,5,24,6,30,0.0,64.0,1.9,12.2,64.0,56.24,45.09
2018,5,24,6,45,0.5,87.0,1.9,12.5,87.0,75.08,61.84
2018,5,24,7,0,1.0,110.0,1.9,12.8,110.0,93.55,77.97
2018,5,24,7,15,4.5,132.5,1.9,13.1,134.5,111.38,93.26
2018,5,24,7,30,8.0,155.0,1.9,13.4,159.0,128.96,108.1
2018,5,24,7,45,12.0,174.5,1.95,13.7,181.0,144.19,120.71
2018,5,24,8,0,16.0,194.0,2.0,14.0,203.0,159.26,133.04
2018,5,24,8,15,11.5,190.0,2.0,14.3,197.0,158.95,126.03
2018,5,24,8,30,7.0,186.0,2.0,14.6,191.0,157.8,124.62
2018,5,24,8,45,6.5,188.5,2.05,14.95,193.0,161.32,126.99
2018,5,24,9,0,6.0,191.0,2.1,15.3,195.0,164.61,129.2
2018,5,24,9,15,7.0,198.5,2.15,15.6,203.5,172.12,134.79
2018,5,24,9,30,8.0,206.0,2.2,15.9,212.0,179.73,140.47
2018,5,24,9,45,9.5,220.5,2.2,16.2,228.0,193.36,150.89
2018,5,24,10,0,11.0,235.0,2.2,16.5,244.0,207.26,161.46
2018,5,24,10,15,20.0,282.0,2.25,16.75,299.5,251.64,195.77
2018,5,24,10,30,29.0,329.0,2.3,17.0,355.0,290.39,225.27
2018,5,24,10,45,24.5,317.0,2.35,17.25,339.0,282.73,219.0
2018,5,24,11,0,20.0,305.0,2.4,17.5,323.0,277.7,214.89
2018,5,24,11,15,17.5,289.5,2.45,17.6,305.5,265.04,205.07
2018,5,24,11,30,15.0,274.0,2.5,17.7,288.0,251.78,194.77
2018,5,24,11,45,17.0,275.5,2.55,17.85,291.5,256.19,198.18
2018,5,24,12,0,19.0,277.0,2.6,18.0,295.0,262.66,203.15
2018,5,24,12,15,26.0,295.5,2.7,17.95,320.0,288.02,222.97
2018,5,24,12,30,33.0,314.0,2.8,17.9,345.0,314.28,243.39
2018,5,24,12,45,77.0,366.5,2.85,17.9,438.5,405.58,313.88
2018,5,24,13,0,121.0,419.0,2.9,17.9,532.0,510.74,392.87
2018,5,24,13,15,118.0,430.5,3.0,17.7,539.0,528.14,405.75
2018,5,24,13,30,115.0,442.0,3.1,17.5,546.0,545.44,419.06
2018,5,24,13,45,115.0,430.0,3.15,17.3,532.0,541.75,417.27
2018,5,24,14,0,115.0,418.0,3.2,17.1,518.0,537.19,415.0
2018,5,24,14,15,113.0,401.5,3.25,16.75,497.0,525.07,407.39
2018,5,24,14,30,111.0,385.0,3.3,16.4,476.0,511.98,399.08
2018,5,24,14,45,81.5,353.5,3.3,16.1,418.5,436.46,342.68
2018,5,24,15,0,52.0,322.0,3.3,15.8,361.0,376.77,297.35
2018,5,24,15,15,39.0,289.0,3.3,15.8,317.5,331.1,262.41
2018,5,24,15,30,26.0,256.0,3.3,15.8,274.0,284.8,226.41
2018,5,24,15,45,24.0,236.5,3.25,15.15,252.0,247.74,198.17
2018,5,24,16,0,22.0,217.0,3.2,14.5,230.0,227.39,182.88
2018,5,24,16,15,34.0,205.0,3.2,14.25,223.5,243.72,197.41
2018,5,24,16,30,46.0,193.0,3.2,14.0,217.0,243.98,198.94
2018,5,24,16,45,96.0,174.5,3.15,13.75,218.5,286.56,236.36
2018,5,24,17,0,146.0,156.0,3.1,13.5,220.0,309.01,257.25
2018,5,24,17,15,247.5,136.0,3.05,13.35,227.5,386.01,323.24
2018,5,24,17,30,349.0,116.0,3.0,13.2,235.0,456.07,381.94
2018,5,24,17,45,343.0,100.0,2.95,13.0,201.0,421.26,353.72
2018,5,24,18,0,337.0,84.0,2.9,12.8,167.0,385.8,324.18
2018,5,24,18,15,272.0,71.5,2.8,12.6,128.5,313.29,261.74
2018,5,24,18,30,207.0,59.0,2.7,12.4,90.0,233.5,192.01
2018,5,24,18,45,131.0,41.5,2.6,12.2,58.5,158.43,122.67
2018,5,24,19,0,55.0,24.0,2.5,12.0,27.0,69.18,12.95
2018,5,24,19,15,27.5,12.0,2.4,11.85,13.5,25.39,0.0
2018,5,24,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.5,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.6,2.0,1.82,0.0
2018,5,25,5,15,0.0,8.0,1.7,11.75,8.0,7.02,0.0
2018,5,25,5,30,0.0,14.0,1.7,11.9,14.0,12.3,4.68
2018,5,25,5,45,0.0,19.5,1.75,12.05,19.5,17.15,9.51
2018,5,25,6,0,0.0,25.0,1.8,12.2,25.0,22.0,14.09
2018,5,25,6,15,0.0,30.5,1.8,12.35,30.5,26.85,18.6
2018,5,25,6,30,0.0,36.0,1.8,12.5,36.0,31.72,23.04
2018,5,25,6,45,0.5,43.0,1.8,12.65,43.0,37.92,28.59
2018,5,25,7,0,1.0,50.0,1.8,12.8,50.0,44.13,34.07
2018,5,25,7,15,1.0,62.5,1.8,13.0,62.5,55.24,43.82
2018,5,25,7,30,1.0,75.0,1.8,13.2,75.0,66.36,53.45
2018,5,25,7,45,0.5,84.0,1.8,13.4,84.0,74.38,60.26
2018,5,25,8,0,0.0,93.0,1.8,13.6,93.0,82.25,66.86
2018,5,25,8,15,0.0,99.0,1.8,13.8,99.0,87.41,67.84
2018,5,25,8,30,0.0,105.0,1.8,14.0,105.0,92.58,71.85
2018,5,25,8,45,0.5,115.0,1.8,14.15,115.5,101.19,78.66
2018,5,25,9,0,1.0,125.0,1.8,14.3,126.0,109.88,85.5
2018,5,25,9,15,1.0,131.0,1.8,14.45,132.0,115.17,89.57
2018,5,25,9,30,1.0,137.0,1.8,14.6,138.0,120.5,93.65
2018,5,25,9,45,3.5,158.0,1.8,14.75,161.0,139.43,108.68
2018,5,25,10,0,6.0,179.0,1.8,14.9,184.0,158.7,123.86
2018,5,25,10,15,6.5,181.5,1.85,15.05,187.0,161.78,126.09
2018,5,25,10,30,7.0,184.0,1.9,15.2,190.0,164.91,128.42
2018,5,25,10,45,8.0,193.5,1.9,15.3,200.5,174.37,135.8
2018,5,25,11,0,9.0,203.0,1.9,15.4,211.0,184.01,143.29
2018,5,25,11,15,8.0,192.0,1.9,15.5,199.5,174.71,135.8
2018,5,25,11,30,7.0,181.0,1.9,15.6,188.0,165.15,128.15
2018,5,25,11,45,8.0,191.5,1.95,15.7,199.5,175.8,136.58
2018,5,25,12,0,9.0,202.0,2.0,15.8,211.0,186.61,145.07
2018,5,25,12,15,14.5,263.0,2.05,15.85,277.0,246.24,191.83
2018,5,25,12,30,20.0,324.0,2.1,15.9,343.0,307.11,238.69
2018,5,25,12,45,26.5,346.5,2.15,15.95,371.5,342.6,265.79
2018,5,25,13,0,33.0,369.0,2.2,16.0,400.0,373.82,289.6
2018,5,25,13,15,35.5,371.0,2.2,15.95,404.0,382.48,296.35
2018,5,25,13,30,38.0,373.0,2.2,15.9,408.0,391.23,303.31
2018,5,25,13,45,55.0,382.0,2.25,15.85,431.0,421.15,326.85
2018,5,25,14,0,72.0,391.0,2.3,15.8,454.0,451.93,350.9
2018,5,25,14,15,87.5,385.0,2.3,15.75,458.5,466.21,362.59
2018,5,25,14,30,103.0,379.0,2.3,15.7,463.0,480.51,374.44
2018,5,25,14,45,104.5,363.0,2.3,15.6,445.0,469.77,367.33
2018,5,25,15,0,106.0,347.0,2.3,15.5,427.0,458.43,359.92
2018,5,25,15,15,106.5,323.5,2.3,15.5,400.5,437.0,344.81
2018,5,25,15,30,107.0,300.0,2.3,15.5,374.0,414.76,329.03
2018,5,25,15,45,207.5,262.5,2.3,15.25,393.5,491.59,392.69
2018,5,25,16,0,308.0,225.0,2.3,15.0,413.0,564.43,451.96
2018,5,25,16,15,504.0,165.5,2.3,14.8,444.0,697.53,557.54
2018,5,25,16,30,700.0,106.0,2.3,14.6,475.0,808.62,640.01
2018,5,25,16,45,693.0,97.5,2.3,14.4,432.0,777.06,618.57
2018,5,25,17,0,686.0,89.0,2.3,14.2,389.0,743.42,596.57
2018,5,25,17,15,649.0,83.5,2.25,14.0,339.0,686.43,556.18
2018,5,25,17,30,612.0,78.0,2.2,13.8,289.0,629.69,514.91
2018,5,25,17,45,550.0,71.5,2.15,13.55,238.0,552.72,456.44
2018,5,25,18,0,488.0,65.0,2.1,13.3,187.0,478.55,397.88
2018,5,25,18,15,384.0,57.0,2.05,13.15,139.5,376.23,312.64
2018,5,25,18,30,280.0,49.0,2.0,13.0,92.0,279.26,229.2
2018,5,25,18,45,198.0,36.0,1.95,12.85,61.0,202.52,158.22
2018,5,25,19,0,116.0,23.0,1.9,12.7,30.0,120.39,36.61
2018,5,25,19,15,59.5,12.0,1.9,12.6,15.5,42.31,0.0
2018,5,25,19,30,3.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.85,12.4,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,45,17.5,3.5,2.05,11.05,4.0,0.0,0.0
2018,5,26,5,0,35.0,7.0,2.1,11.1,8.0,6.37,0.0
2018,5,26,5,15,143.5,21.0,2.1,11.4,35.0,16.55,0.0
2018,5,26,5,30,252.0,35.0,2.1,11.7,62.0,27.31,17.36
2018,5,26,5,45,174.5,45.0,2.1,12.05,68.0,34.21,24.54
2018,5,26,6,0,97.0,55.0,2.1,12.4,74.0,45.46,35.0
2018,5,26,6,15,54.5,75.0,2.0,12.8,86.5,62.58,50.52
2018,5,26,6,30,12.0,95.0,1.9,13.2,99.0,80.03,66.07
2018,5,26,6,45,77.5,123.5,1.85,13.65,153.5,98.52,82.23
2018,5,26,7,0,143.0,152.0,1.8,14.1,208.0,113.7,95.16
2018,5,26,7,15,120.0,166.5,1.75,14.6,218.0,123.26,102.97
2018,5,26,7,30,97.0,181.0,1.7,15.1,228.0,132.44,110.31
2018,5,26,7,45,52.0,179.5,1.7,15.6,205.0,139.88,116.07
2018,5,26,8,0,7.0,178.0,1.7,16.1,182.0,147.92,122.27
2018,5,26,8,15,9.0,192.0,1.7,16.55,197.5,160.4,126.1
2018,5,26,8,30,11.0,206.0,1.7,17.0,213.0,173.34,135.63
2018,5,26,8,45,24.0,236.0,1.65,17.45,253.0,190.18,147.73
2018,5,26,9,0,37.0,266.0,1.6,17.9,293.0,217.92,168.41
2018,5,26,9,15,40.5,297.0,1.6,18.2,328.0,245.69,189.46
2018,5,26,9,30,44.0,328.0,1.6,18.5,363.0,274.4,211.06
2018,5,26,9,45,46.0,342.5,1.55,18.8,380.5,291.82,223.85
2018,5,26,10,0,48.0,357.0,1.5,19.1,398.0,309.66,236.9
2018,5,26,10,15,55.5,378.5,1.45,19.35,427.0,335.79,256.06
2018,5,26,10,30,63.0,400.0,1.4,19.6,456.0,363.15,275.91
2018,5,26,10,45,53.0,396.0,1.35,19.85,444.0,361.85,274.39
2018,5,26,11,0,43.0,392.0,1.3,20.1,432.0,359.24,271.97
2018,5,26,11,15,186.0,373.5,1.35,20.25,549.0,442.93,335.79
2018,5,26,11,30,329.0,355.0,1.4,20.4,666.0,539.47,407.5
2018,5,26,11,45,613.5,246.0,1.45,20.55,830.5,677.68,509.96
2018,5,26,12,0,898.0,137.0,1.5,20.7,995.0,826.9,614.56
2018,5,26,12,15,899.0,136.0,1.65,20.75,993.5,861.21,637.28
2018,5,26,12,30,900.0,135.0,1.8,20.8,992.0,893.32,659.79
2018,5,26,12,45,900.0,134.0,1.95,20.9,984.0,922.16,680.04
2018,5,26,13,0,900.0,133.0,2.1,21.0,976.0,948.39,698.64
2018,5,26,13,15,895.0,132.5,2.2,20.95,959.0,967.69,712.65
2018,5,26,13,30,890.0,132.0,2.3,20.9,942.0,983.92,724.83
2018,5,26,13,45,882.5,132.0,2.45,20.85,918.0,995.11,734.37
2018,5,26,14,0,875.0,132.0,2.6,20.8,894.0,1003.09,741.96
2018,5,26,14,15,867.0,130.5,2.7,20.65,864.0,1005.85,746.06
2018,5,26,14,30,859.0,129.0,2.8,20.5,834.0,1005.38,748.19
2018,5,26,14,45,828.5,135.0,2.9,20.35,790.5,998.84,746.44
2018,5,26,15,0,798.0,141.0,3.0,20.2,747.0,978.09,735.28
2018,5,26,15,15,801.0,131.5,3.0,20.2,712.0,970.62,731.97
2018,5,26,15,30,804.0,122.0,3.0,20.2,677.0,959.85,726.44
2018,5,26,15,45,790.5,118.0,3.05,19.85,633.5,936.08,713.48
2018,5,26,16,0,777.0,114.0,3.1,19.5,590.0,909.67,698.71
2018,5,26,16,15,755.0,110.0,3.1,19.2,541.5,872.74,675.94
2018,5,26,16,30,733.0,106.0,3.1,18.9,493.0,839.7,655.67
2018,5,26,16,45,704.0,101.5,3.1,18.65,443.0,792.62,624.77
2018,5,26,17,0,675.0,97.0,3.1,18.4,393.0,744.6,592.57
2018,5,26,17,15,636.0,91.0,3.1,17.95,342.5,685.54,551.63
2018,5,26,17,30,597.0,85.0,3.1,17.5,292.0,626.8,509.58
2018,5,26,17,45,542.5,78.0,3.05,17.05,243.0,555.37,455.8
2018,5,26,18,0,488.0,71.0,3.0,16.6,194.0,486.04,401.26
2018,5,26,18,15,411.5,62.0,2.9,16.05,149.5,401.41,331.18
2018,5,26,18,30,335.0,53.0,2.8,15.5,105.0,321.88,262.66
2018,5,26,18,45,221.5,39.0,2.7,15.0,68.5,221.92,173.28
2018,5,26,19,0,108.0,25.0,2.6,14.5,32.0,109.85,40.29
2018,5,26,19,15,55.5,13.5,2.55,14.2,17.0,41.63,0.0
2018,5,26,19,30,3.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.45,13.6,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,4,45,26.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,5,27,5,0,52.0,11.0,1.4,12.3,12.0,10.01,0.0
2018,5,27,5,15,164.0,23.5,1.5,13.0,39.0,18.56,0.55
2018,5,27,5,30,276.0,36.0,1.6,13.7,66.0,28.13,17.96
2018,5,27,5,45,364.0,45.5,1.7,14.35,106.0,36.26,26.11
2018,5,27,6,0,452.0,55.0,1.8,15.0,146.0,42.72,32.22
2018,5,27,6,15,516.0,62.5,1.85,15.55,194.0,47.16,36.35
2018,5,27,6,30,580.0,70.0,1.9,16.1,242.0,51.46,40.16
2018,5,27,6,45,635.0,73.5,1.95,16.6,294.0,52.47,40.95
2018,5,27,7,0,690.0,77.0,2.0,17.1,346.0,53.53,41.7
2018,5,27,7,15,721.5,81.0,2.0,17.7,397.0,60.27,47.35
2018,5,27,7,30,753.0,85.0,2.0,18.3,448.0,61.64,48.25
2018,5,27,7,45,776.5,88.0,2.0,18.85,497.0,62.13,48.39
2018,5,27,8,0,800.0,91.0,2.0,19.4,546.0,62.58,48.5
2018,5,27,8,15,817.5,93.5,1.95,19.9,592.5,103.63,55.99
2018,5,27,8,30,835.0,96.0,1.9,20.4,639.0,161.51,90.78
2018,5,27,8,45,849.0,98.5,1.9,20.85,682.5,211.32,127.34
2018,5,27,9,0,863.0,101.0,1.9,21.3,726.0,262.67,169.39
2018,5,27,9,15,853.0,112.5,1.9,21.7,758.0,315.31,214.95
2018,5,27,9,30,843.0,124.0,1.9,22.1,790.0,366.71,259.45
2018,5,27,9,45,872.5,115.0,1.9,22.45,829.5,416.78,301.57
2018,5,27,10,0,902.0,106.0,1.9,22.8,869.0,468.86,344.45
2018,5,27,10,15,907.5,107.5,1.95,23.1,895.5,519.38,385.49
2018,5,27,10,30,913.0,109.0,2.0,23.4,922.0,569.39,424.97
2018,5,27,10,45,917.0,109.5,2.0,23.65,942.0,617.07,461.52
2018,5,27,11,0,921.0,110.0,2.0,23.9,962.0,663.71,496.26
2018,5,27,11,15,923.5,110.5,2.0,24.05,975.0,708.14,528.72
2018,5,27,11,30,926.0,111.0,2.0,24.2,988.0,751.06,559.35
2018,5,27,11,45,926.5,112.0,2.05,24.35,993.5,791.27,586.5
2018,5,27,12,0,927.0,113.0,2.1,24.5,999.0,829.52,611.76
2018,5,27,12,15,926.5,112.5,2.15,24.6,997.0,863.54,634.21
2018,5,27,12,30,926.0,112.0,2.2,24.7,995.0,895.18,655.05
2018,5,27,12,45,924.0,111.5,2.2,24.75,985.5,922.96,673.0
2018,5,27,13,0,922.0,111.0,2.2,24.8,976.0,947.96,689.15
2018,5,27,13,15,919.0,110.0,2.2,24.8,959.5,968.64,702.69
2018,5,27,13,30,916.0,109.0,2.2,24.8,943.0,986.25,714.35
2018,5,27,13,45,912.0,107.5,2.2,24.8,920.0,999.24,723.17
2018,5,27,14,0,908.0,106.0,2.2,24.8,897.0,1008.98,730.07
2018,5,27,14,15,901.0,105.0,2.2,24.75,867.5,1013.02,733.64
2018,5,27,14,30,894.0,104.0,2.2,24.7,838.0,1013.79,735.32
2018,5,27,14,45,885.5,101.5,2.15,24.65,802.0,1008.15,732.49
2018,5,27,15,0,877.0,99.0,2.1,24.6,766.0,999.28,727.78
2018,5,27,15,15,865.5,96.5,2.1,24.6,725.5,984.27,719.7
2018,5,27,15,30,854.0,94.0,2.1,24.6,685.0,966.29,709.82
2018,5,27,15,45,839.0,92.0,2.05,24.4,640.5,942.64,696.31
2018,5,27,16,0,824.0,90.0,2.0,24.2,596.0,926.39,687.73
2018,5,27,16,15,805.0,86.5,2.0,23.9,548.0,892.02,667.77
2018,5,27,16,30,786.0,83.0,2.0,23.6,500.0,855.56,646.29
2018,5,27,16,45,760.5,80.0,1.95,23.35,450.5,812.03,618.97
2018,5,27,17,0,735.0,77.0,1.9,23.1,401.0,767.24,590.25
2018,5,27,17,15,700.5,72.5,1.9,22.55,350.5,711.92,554.3
2018,5,27,17,30,666.0,68.0,1.9,22.0,300.0,661.3,520.48
2018,5,27,17,45,617.5,63.0,1.9,21.4,251.0,595.15,473.63
2018,5,27,18,0,569.0,58.0,1.9,20.8,202.0,530.82,425.92
2018,5,27,18,15,489.5,51.5,1.85,20.0,156.0,444.8,358.65
2018,5,27,18,30,410.0,45.0,1.8,19.2,110.0,363.84,291.29
2018,5,27,18,45,301.5,35.0,1.8,18.45,74.0,266.73,206.23
2018,5,27,19,0,193.0,25.0,1.8,17.7,38.0,169.58,73.49
2018,5,27,19,15,101.5,13.5,1.8,17.35,20.0,66.07,0.0
2018,5,27,19,30,10.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.8,16.7,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,45,40.5,5.5,1.1,14.6,6.5,0.0,0.0
2018,5,28,5,0,81.0,11.0,1.1,14.7,13.0,10.01,0.0
2018,5,28,5,15,205.0,22.0,1.2,15.25,41.0,18.2,1.28
2018,5,28,5,30,329.0,33.0,1.3,15.8,69.0,26.81,16.76
2018,5,28,5,45,414.0,41.5,1.35,16.4,110.0,32.75,22.86
2018,5,28,6,0,499.0,50.0,1.4,17.0,151.0,38.52,28.29
2018,5,28,6,15,563.5,55.5,1.45,17.6,199.5,41.58,31.13
2018,5,28,6,30,628.0,61.0,1.5,18.2,248.0,44.59,33.78
2018,5,28,6,45,669.5,66.0,1.5,18.8,298.5,51.5,39.73
2018,5,28,7,0,711.0,71.0,1.5,19.4,349.0,54.1,41.79
2018,5,28,7,15,741.5,74.5,1.5,20.1,400.0,55.36,42.63
2018,5,28,7,30,772.0,78.0,1.5,20.8,451.0,56.56,43.39
2018,5,28,7,45,795.0,81.0,1.55,21.45,500.5,57.28,43.72
2018,5,28,8,0,818.0,84.0,1.6,22.1,550.0,57.94,44.0
2018,5,28,8,15,835.0,86.0,1.6,22.75,596.5,110.15,59.73
2018,5,28,8,30,852.0,88.0,1.6,23.4,643.0,158.83,86.7
2018,5,28,8,45,865.0,90.5,1.6,24.0,686.5,209.22,123.35
2018,5,28,9,0,878.0,93.0,1.6,24.6,730.0,261.05,165.26
2018,5,28,9,15,885.5,96.0,1.6,25.05,767.5,313.04,209.21
2018,5,28,9,30,893.0,99.0,1.6,25.5,805.0,365.53,253.64
2018,5,28,9,45,898.0,102.5,1.65,25.95,837.5,417.77,297.33
2018,5,28,10,0,903.0,106.0,1.7,26.4,870.0,469.89,339.81
2018,5,28,10,15,909.0,107.0,1.7,26.7,897.0,520.27,379.85
2018,5,28,10,30,915.0,108.0,1.7,27.0,924.0,570.18,418.29
2018,5,28,10,45,919.5,109.0,1.75,27.3,944.5,618.58,454.75
2018,5,28,11,0,924.0,110.0,1.8,27.6,965.0,665.99,489.52
2018,5,28,11,15,927.0,110.0,1.85,27.75,978.0,710.45,521.69
2018,5,28,11,30,930.0,110.0,1.9,27.9,991.0,753.42,552.15
2018,5,28,11,45,931.5,110.0,1.95,28.05,997.0,793.63,578.78
2018,5,28,12,0,933.0,110.0,2.0,28.2,1003.0,831.93,603.63
2018,5,28,12,15,931.0,111.0,2.05,28.25,1001.0,866.18,625.96
2018,5,28,12,30,929.0,112.0,2.1,28.3,999.0,898.0,646.68
2018,5,28,12,45,925.0,112.5,2.15,28.3,988.5,925.03,664.44
2018,5,28,13,0,921.0,113.0,2.2,28.3,978.0,949.22,680.45
2018,5,28,13,15,917.0,113.0,2.25,28.25,961.5,969.96,694.5
2018,5,28,13,30,913.0,113.0,2.3,28.2,945.0,987.65,706.72
2018,5,28,13,45,908.0,111.5,2.35,28.15,921.5,999.72,715.53
2018,5,28,14,0,903.0,110.0,2.4,28.1,898.0,1008.53,722.45
2018,5,28,14,15,896.0,108.5,2.4,27.95,868.0,1012.09,725.98
2018,5,28,14,30,889.0,107.0,2.4,27.8,838.0,1012.37,727.63
2018,5,28,14,45,880.0,105.5,2.4,27.7,803.0,1007.41,725.97
2018,5,28,15,0,871.0,104.0,2.4,27.6,768.0,999.28,722.46
2018,5,28,15,15,859.5,101.0,2.4,27.6,727.0,983.85,714.12
2018,5,28,15,30,848.0,98.0,2.4,27.6,686.0,965.44,703.99
2018,5,28,15,45,833.0,96.0,2.35,27.2,641.5,941.96,691.23
2018,5,28,16,0,818.0,94.0,2.3,26.8,597.0,926.03,683.48
2018,5,28,16,15,798.5,90.5,2.3,26.45,549.0,891.35,663.49
2018,5,28,16,30,779.0,87.0,2.3,26.1,501.0,854.61,641.97
2018,5,28,16,45,753.5,83.5,2.25,25.75,451.5,810.62,614.67
2018,5,28,17,0,728.0,80.0,2.2,25.4,402.0,765.37,585.95
2018,5,28,17,15,693.5,75.0,2.15,24.75,351.5,709.62,549.64
2018,5,28,17,30,659.0,70.0,2.1,24.1,301.0,658.84,515.7
2018,5,28,17,45,610.5,65.0,2.05,23.5,252.0,592.91,468.95
2018,5,28,18,0,562.0,60.0,2.0,22.9,203.0,528.75,421.44
2018,5,28,18,15,487.5,53.0,1.95,22.15,157.5,445.75,356.86
2018,5,28,18,30,413.0,46.0,1.9,21.4,112.0,367.41,292.07
2018,5,28,18,45,300.5,35.5,1.9,20.65,75.0,266.98,205.5
2018,5,28,19,0,188.0,25.0,1.9,19.9,38.0,167.46,79.71
2018,5,28,19,15,99.5,13.5,1.9,19.5,20.0,65.12,0.0
2018,5,28,19,30,11.0,2.0,1.9,19.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.9,18.75,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,4,45,43.5,5.5,1.9,15.7,6.5,0.0,0.0
2018,5,29,5,0,87.0,11.0,1.9,15.8,13.0,10.01,0.0
2018,5,29,5,15,212.5,22.5,1.95,16.25,42.0,18.64,2.19
2018,5,29,5,30,338.0,34.0,2.0,16.7,71.0,27.7,17.46
2018,5,29,5,45,421.5,42.5,2.1,17.2,112.5,33.61,23.52
2018,5,29,6,0,505.0,51.0,2.2,17.7,154.0,39.35,28.92
2018,5,29,6,15,569.0,57.0,2.2,18.15,203.0,42.77,32.1
2018,5,29,6,30,633.0,63.0,2.2,18.6,252.0,46.13,35.06
2018,5,29,6,45,674.0,67.5,2.2,19.1,302.5,48.12,36.71
2018,5,29,7,0,715.0,72.0,2.2,19.6,353.0,54.89,42.44
2018,5,29,7,15,745.0,76.0,2.2,20.2,404.0,56.5,43.59
2018,5,29,7,30,775.0,80.0,2.2,20.8,455.0,58.03,44.64
2018,5,29,7,45,797.0,83.5,2.15,21.4,504.5,59.03,45.23
2018,5,29,8,0,819.0,87.0,2.1,22.0,554.0,59.95,45.73
2018,5,29,8,15,835.5,90.0,2.05,22.45,601.0,104.05,54.55
2018,5,29,8,30,852.0,93.0,2.0,22.9,648.0,163.06,90.21
2018,5,29,8,45,865.0,95.5,2.0,23.35,691.5,213.47,127.15
2018,5,29,9,0,878.0,98.0,2.0,23.8,735.0,265.32,169.4
2018,5,29,9,15,890.5,98.5,2.0,24.2,774.0,316.87,213.18
2018,5,29,9,30,903.0,99.0,2.0,24.6,813.0,369.39,257.93
2018,5,29,9,45,914.0,98.5,2.0,25.0,847.0,421.38,301.7
2018,5,29,10,0,925.0,98.0,2.0,25.4,881.0,473.76,344.7
2018,5,29,10,15,931.0,99.0,2.1,25.7,908.5,525.1,386.21
2018,5,29,10,30,937.0,100.0,2.2,26.0,936.0,575.96,426.2
2018,5,29,10,45,941.5,100.5,2.3,26.25,956.5,624.87,463.82
2018,5,29,11,0,946.0,101.0,2.4,26.5,977.0,672.75,499.75
2018,5,29,11,15,948.5,101.5,2.5,26.6,990.5,718.08,533.38
2018,5,29,11,30,951.0,102.0,2.6,26.7,1004.0,761.86,565.27
2018,5,29,11,45,952.5,102.5,2.7,26.8,1010.5,803.18,593.18
2018,5,29,12,0,954.0,103.0,2.8,26.9,1017.0,842.54,619.59
2018,5,29,12,15,952.0,104.5,2.95,26.85,1015.0,877.82,643.91
2018,5,29,12,30,950.0,106.0,3.1,26.8,1013.0,910.64,666.61
2018,5,29,12,45,945.5,107.5,3.2,26.7,1003.5,938.64,685.97
2018,5,29,13,0,941.0,109.0,3.3,26.6,994.0,963.76,703.53
2018,5,29,13,15,939.5,108.0,3.45,26.45,978.5,986.23,719.96
2018,5,29,13,30,938.0,107.0,3.6,26.3,963.0,1005.64,734.52
2018,5,29,13,45,933.5,106.0,3.7,26.1,940.0,1019.0,745.08
2018,5,29,14,0,929.0,105.0,3.8,25.9,917.0,1029.06,753.67
2018,5,29,14,15,924.0,103.5,3.85,25.65,888.0,1034.77,759.39
2018,5,29,14,30,919.0,102.0,3.9,25.4,859.0,1037.15,763.11
2018,5,29,14,45,911.0,100.0,3.95,25.15,823.5,1032.65,762.48
2018,5,29,15,0,903.0,98.0,4.0,24.9,788.0,1024.85,759.85
2018,5,29,15,15,892.0,96.0,4.0,24.9,747.0,1010.86,752.15
2018,5,29,15,30,881.0,94.0,4.0,24.9,706.0,993.82,742.54
2018,5,29,15,45,867.5,91.5,4.05,24.25,661.0,970.81,731.14
2018,5,29,16,0,854.0,89.0,4.1,23.6,616.0,945.11,717.83
2018,5,29,16,15,835.0,87.0,4.1,23.15,568.0,922.08,705.41
2018,5,29,16,30,816.0,85.0,4.1,22.7,520.0,886.99,684.37
2018,5,29,16,45,791.0,81.5,4.05,22.25,469.0,842.61,656.18
2018,5,29,17,0,766.0,78.0,4.0,21.8,418.0,796.86,626.42
2018,5,29,17,15,731.5,74.0,4.0,21.15,366.5,741.28,589.27
2018,5,29,17,30,697.0,70.0,4.0,20.5,315.0,690.49,554.41
2018,5,29,17,45,646.5,65.5,3.95,19.9,264.5,622.34,504.51
2018,5,29,18,0,596.0,61.0,3.9,19.3,214.0,555.98,453.83
2018,5,29,18,15,523.5,54.0,3.8,18.55,167.0,472.96,387.45
2018,5,29,18,30,451.0,47.0,3.7,17.8,120.0,394.31,320.46
2018,5,29,18,45,327.5,37.5,3.65,17.1,81.0,286.05,225.29
2018,5,29,19,0,204.0,28.0,3.6,16.4,42.0,182.72,96.35
2018,5,29,19,15,108.5,15.0,3.55,15.95,22.0,71.39,0.0
2018,5,29,19,30,13.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.5,15.1,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.5,3.75,11.95,4.5,0.0,0.0
2018,5,30,5,0,4.0,9.0,3.8,12.0,9.0,8.19,0.0
2018,5,30,5,15,18.0,23.0,3.9,12.2,25.0,19.64,3.47
2018,5,30,5,30,32.0,37.0,4.0,12.4,41.0,31.23,20.85
2018,5,30,5,45,62.0,55.0,4.05,12.55,66.5,44.42,33.5
2018,5,30,6,0,92.0,73.0,4.1,12.7,92.0,58.1,46.2
2018,5,30,6,15,76.5,89.5,4.15,12.95,108.0,70.32,57.38
2018,5,30,6,30,61.0,106.0,4.2,13.2,124.0,85.4,70.88
2018,5,30,6,45,218.0,118.5,4.25,13.45,201.0,87.43,72.55
2018,5,30,7,0,375.0,131.0,4.3,13.7,278.0,90.4,74.95
2018,5,30,7,15,370.5,150.5,4.3,13.95,312.5,101.33,84.25
2018,5,30,7,30,366.0,170.0,4.3,14.2,347.0,111.58,92.84
2018,5,30,7,45,306.0,205.0,4.35,14.45,364.0,139.14,116.31
2018,5,30,8,0,246.0,240.0,4.4,14.7,381.0,157.35,131.43
2018,5,30,8,15,301.0,247.5,4.4,15.05,434.0,181.95,135.99
2018,5,30,8,30,356.0,255.0,4.4,15.4,487.0,213.36,154.75
2018,5,30,8,45,441.5,245.0,4.4,15.7,552.5,234.27,166.61
2018,5,30,9,0,527.0,235.0,4.4,16.0,618.0,273.95,196.11
2018,5,30,9,15,417.0,290.5,4.4,16.4,603.5,314.31,234.19
2018,5,30,9,30,307.0,346.0,4.4,16.8,589.0,352.36,268.71
2018,5,30,9,45,366.5,340.5,4.45,17.2,642.5,392.6,300.33
2018,5,30,10,0,426.0,335.0,4.5,17.6,696.0,430.97,330.94
2018,5,30,10,15,401.5,354.0,4.55,17.85,703.0,460.82,355.56
2018,5,30,10,30,377.0,373.0,4.6,18.1,710.0,494.5,382.25
2018,5,30,10,45,425.0,368.0,4.6,18.4,755.5,537.54,415.74
2018,5,30,11,0,473.0,363.0,4.6,18.7,801.0,590.51,456.2
2018,5,30,11,15,592.0,309.5,4.65,18.8,866.0,651.73,504.25
2018,5,30,11,30,711.0,256.0,4.7,18.9,931.0,724.31,560.24
2018,5,30,11,45,704.5,256.5,4.75,19.0,928.5,754.97,583.2
2018,5,30,12,0,698.0,257.0,4.8,19.1,926.0,783.75,604.7
2018,5,30,12,15,802.5,198.0,4.85,19.1,966.0,844.3,651.17
2018,5,30,12,30,907.0,139.0,4.9,19.1,1006.0,903.7,693.25
2018,5,30,12,45,905.0,139.0,4.95,19.1,997.5,931.95,713.24
2018,5,30,13,0,903.0,139.0,5.0,19.1,989.0,957.52,731.6
2018,5,30,13,15,900.5,139.0,5.05,19.0,974.0,979.82,748.05
2018,5,30,13,30,898.0,139.0,5.1,18.9,959.0,999.17,762.59
2018,5,30,13,45,894.0,137.5,5.1,18.8,936.5,1012.58,772.76
2018,5,30,14,0,890.0,136.0,5.1,18.7,914.0,1022.8,780.9
2018,5,30,14,15,882.5,134.5,5.15,18.5,884.5,1026.34,785.3
2018,5,30,14,30,875.0,133.0,5.2,18.3,855.0,1026.61,787.64
2018,5,30,14,45,865.0,132.0,5.2,18.1,820.0,1033.19,794.14
2018,5,30,15,0,855.0,131.0,5.2,17.9,785.0,1025.24,790.64
2018,5,30,15,15,842.0,128.0,5.2,17.9,743.5,1008.89,780.86
2018,5,30,15,30,829.0,125.0,5.2,17.9,702.0,989.5,769.07
2018,5,30,15,45,809.5,123.5,5.25,17.25,656.5,962.58,754.24
2018,5,30,16,0,790.0,122.0,5.3,16.6,611.0,933.09,737.42
2018,5,30,16,15,762.0,120.5,5.25,16.25,561.5,899.69,716.04
2018,5,30,16,30,734.0,119.0,5.2,15.9,512.0,858.63,688.79
2018,5,30,16,45,699.5,115.5,5.15,15.55,460.5,807.78,653.79
2018,5,30,17,0,665.0,112.0,5.1,15.2,409.0,756.1,617.49
2018,5,30,17,15,620.0,107.0,5.05,14.75,357.0,693.16,571.78
2018,5,30,17,30,575.0,102.0,5.0,14.3,305.0,630.58,525.03
2018,5,30,17,45,513.5,94.5,4.9,13.9,254.5,549.02,461.16
2018,5,30,18,0,452.0,87.0,4.8,13.5,204.0,476.92,401.79
2018,5,30,18,15,371.5,75.5,4.7,13.15,158.0,389.81,327.67
2018,5,30,18,30,291.0,64.0,4.6,12.8,112.0,308.79,256.42
2018,5,30,18,45,192.5,48.0,4.45,12.45,75.5,217.28,173.84
2018,5,30,19,0,94.0,32.0,4.3,12.1,39.0,117.68,65.31
2018,5,30,19,15,48.0,17.0,4.3,11.95,20.5,41.07,0.0
2018,5,30,19,30,2.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.35,10.8,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.4,10.9,12.0,10.01,0.0
2018,5,31,5,15,114.5,27.5,3.45,11.15,39.5,22.09,5.34
2018,5,31,5,30,201.0,44.0,3.5,11.4,67.0,34.22,23.54
2018,5,31,5,45,294.0,56.0,3.55,11.7,107.5,42.91,32.31
2018,5,31,6,0,387.0,68.0,3.6,12.0,148.0,51.37,40.35
2018,5,31,6,15,454.5,76.5,3.55,12.4,195.0,56.89,45.53
2018,5,31,6,30,522.0,85.0,3.5,12.8,242.0,63.28,51.27
2018,5,31,6,45,571.5,91.0,3.5,13.2,292.0,65.58,53.2
2018,5,31,7,0,621.0,97.0,3.5,13.6,342.0,67.82,54.98
2018,5,31,7,15,658.0,102.0,3.4,14.0,393.0,69.11,55.87
2018,5,31,7,30,695.0,107.0,3.3,14.4,444.0,70.33,56.65
2018,5,31,7,45,724.0,110.0,3.25,14.8,494.0,70.02,56.09
2018,5,31,8,0,753.0,113.0,3.2,15.2,544.0,69.69,55.53
2018,5,31,8,15,774.5,115.5,3.15,15.6,591.0,119.89,70.49
2018,5,31,8,30,796.0,118.0,3.1,16.0,638.0,166.55,97.86
2018,5,31,8,45,813.5,119.5,3.05,16.4,681.5,214.49,134.04
2018,5,31,9,0,831.0,121.0,3.0,16.8,725.0,264.49,175.9
2018,5,31,9,15,844.0,122.5,3.0,17.1,764.0,315.15,220.25
2018,5,31,9,30,857.0,124.0,3.0,17.4,803.0,373.52,270.82
2018,5,31,9,45,867.5,125.0,3.0,17.7,837.0,424.28,315.01
2018,5,31,10,0,878.0,126.0,3.0,18.0,871.0,475.44,358.59
2018,5,31,10,15,885.0,127.5,3.05,18.2,898.5,525.52,400.51
2018,5,31,10,30,892.0,129.0,3.1,18.4,926.0,575.29,441.08
2018,5,31,10,45,897.0,130.0,3.1,18.6,946.5,623.03,478.94
2018,5,31,11,0,902.0,131.0,3.1,18.8,967.0,669.88,515.15
2018,5,31,11,15,905.5,131.5,3.15,18.9,981.0,714.3,549.12
2018,5,31,11,30,909.0,132.0,3.2,19.0,995.0,757.37,581.42
2018,5,31,11,45,909.5,132.5,3.25,19.15,1000.5,796.7,609.58
2018,5,31,12,0,910.0,133.0,3.3,19.3,1006.0,834.16,635.32
2018,5,31,12,15,906.5,135.0,3.3,19.35,1003.5,867.61,658.12
2018,5,31,12,30,903.0,137.0,3.3,19.4,1001.0,898.69,679.21
2018,5,31,12,45,896.5,140.0,3.35,19.45,991.0,925.49,697.67
2018,5,31,13,0,890.0,143.0,3.4,19.5,981.0,949.51,714.31
2018,5,31,13,15,888.5,141.5,3.35,19.45,966.0,971.13,728.95
2018,5,31,13,30,887.0,140.0,3.3,19.4,951.0,989.82,741.68
2018,5,31,13,45,883.5,137.0,3.3,19.4,928.0,1002.09,750.43
2018,5,31,14,0,880.0,134.0,3.3,19.4,905.0,1011.15,757.22
2018,5,31,14,15,873.0,132.5,3.35,19.3,875.5,1015.06,761.41
2018,5,31,14,30,866.0,131.0,3.4,19.2,846.0,1015.75,763.63
2018,5,31,14,45,857.0,128.0,3.4,19.1,810.5,1009.66,761.07
2018,5,31,15,0,848.0,125.0,3.4,19.0,775.0,1011.69,764.2
2018,5,31,15,15,835.0,122.5,3.4,19.0,734.0,995.88,755.04
2018,5,31,15,30,822.0,120.0,3.4,19.0,693.0,977.1,744.08
2018,5,31,15,45,806.5,117.0,3.4,18.65,648.5,952.46,730.12
2018,5,31,16,0,791.0,114.0,3.4,18.3,604.0,925.21,714.32
2018,5,31,16,15,771.5,109.5,3.4,18.05,556.0,889.97,692.5
2018,5,31,16,30,752.0,105.0,3.4,17.8,508.0,858.19,672.93
2018,5,31,16,45,725.0,100.5,3.4,17.55,458.0,812.58,643.0
2018,5,31,17,0,698.0,96.0,3.4,17.3,408.0,765.86,611.71
2018,5,31,17,15,661.0,90.0,3.35,16.9,357.0,707.89,571.26
2018,5,31,17,30,624.0,84.0,3.3,16.5,306.0,650.07,529.72
2018,5,31,17,45,573.0,77.5,3.3,16.1,256.5,581.1,478.11
2018,5,31,18,0,522.0,71.0,3.3,15.7,207.0,513.93,425.78
2018,5,31,18,15,447.5,62.5,3.2,15.15,161.5,429.9,356.58
2018,5,31,18,30,373.0,54.0,3.1,14.6,116.0,349.24,287.36
2018,5,31,18,45,268.5,42.0,3.0,14.1,79.0,255.39,203.88
2018,5,31,19,0,164.0,30.0,2.9,13.6,42.0,164.57,97.49
2018,5,31,19,15,85.5,16.0,2.85,13.3,22.0,60.26,0.0
2018,5,31,19,30,7.0,2.0,2.8,13.0,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,2.75,12.75,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.8,10.85,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.8,11.1,14.0,11.82,0.0
2018,6,1,5,15,172.0,26.0,1.85,11.7,42.5,20.51,5.07
2018,6,1,5,30,283.0,39.0,1.9,12.3,71.0,30.42,20.29
2018,6,1,5,45,375.0,48.5,1.95,12.95,112.5,38.74,28.53
2018,6,1,6,0,467.0,58.0,2.0,13.6,154.0,45.13,34.59
2018,6,1,6,15,529.0,64.5,1.95,14.2,201.5,48.65,37.9
2018,6,1,6,30,591.0,71.0,1.9,14.8,249.0,52.1,40.95
2018,6,1,6,45,635.0,76.5,1.85,15.45,299.5,54.56,42.98
2018,6,1,7,0,679.0,82.0,1.8,16.1,350.0,56.91,44.84
2018,6,1,7,15,711.5,85.5,1.8,16.65,400.5,57.65,45.25
2018,6,1,7,30,744.0,89.0,1.8,17.2,451.0,64.39,50.86
2018,6,1,7,45,768.5,92.5,1.8,17.8,500.5,65.13,51.18
2018,6,1,8,0,793.0,96.0,1.8,18.4,550.0,65.8,51.46
2018,6,1,8,15,811.5,98.5,1.75,18.9,597.0,110.64,60.63
2018,6,1,8,30,830.0,101.0,1.7,19.4,644.0,158.84,88.7
2018,6,1,8,45,844.5,103.5,1.6,19.95,687.5,217.47,132.76
2018,6,1,9,0,859.0,106.0,1.5,20.5,731.0,268.54,174.54
2018,6,1,9,15,872.5,106.5,1.5,20.9,770.0,319.34,217.9
2018,6,1,9,30,886.0,107.0,1.5,21.3,809.0,371.22,262.25
2018,6,1,9,45,897.0,106.5,1.45,21.65,843.0,422.32,305.33
2018,6,1,10,0,908.0,106.0,1.4,22.0,877.0,473.82,347.57
2018,6,1,10,15,914.0,107.5,1.45,22.3,904.0,524.67,388.55
2018,6,1,10,30,920.0,109.0,1.5,22.6,931.0,575.06,427.99
2018,6,1,10,45,925.0,109.0,1.5,22.9,951.5,623.07,464.3
2018,6,1,11,0,930.0,109.0,1.5,23.2,972.0,670.11,498.84
2018,6,1,11,15,932.5,109.5,1.55,23.4,985.0,714.77,531.35
2018,6,1,11,30,935.0,110.0,1.6,23.6,998.0,757.91,562.09
2018,6,1,11,45,936.5,110.5,1.7,23.8,1004.5,798.65,589.59
2018,6,1,12,0,938.0,111.0,1.8,24.0,1011.0,837.5,615.42
2018,6,1,12,15,937.5,110.5,1.9,24.1,1009.0,871.79,638.39
2018,6,1,12,30,937.0,110.0,2.0,24.2,1007.0,903.7,659.79
2018,6,1,12,45,934.0,110.5,2.1,24.3,997.5,931.78,678.72
2018,6,1,13,0,931.0,111.0,2.2,24.4,988.0,957.07,695.89
2018,6,1,13,15,927.5,110.0,2.3,24.35,971.5,977.51,710.44
2018,6,1,13,30,924.0,109.0,2.4,24.3,955.0,994.85,723.14
2018,6,1,13,45,919.0,108.5,2.5,24.3,932.0,1008.08,733.18
2018,6,1,14,0,914.0,108.0,2.6,24.3,909.0,1018.07,741.3
2018,6,1,14,15,907.5,106.0,2.65,24.2,879.0,1021.73,745.29
2018,6,1,14,30,901.0,104.0,2.7,24.1,849.0,1022.07,747.34
2018,6,1,14,45,892.5,102.5,2.8,24.0,814.0,1017.67,746.95
2018,6,1,15,0,884.0,101.0,2.9,23.9,779.0,1010.07,744.6
2018,6,1,15,15,872.5,99.0,2.9,23.9,738.5,995.79,736.79
2018,6,1,15,30,861.0,97.0,2.9,23.9,698.0,978.53,727.16
2018,6,1,15,45,847.0,94.5,2.95,23.55,654.0,955.38,715.05
2018,6,1,16,0,833.0,92.0,3.0,23.2,610.0,939.64,707.93
2018,6,1,16,15,815.0,88.5,3.0,22.9,562.0,906.22,688.13
2018,6,1,16,30,797.0,85.0,3.0,22.6,514.0,870.65,666.71
2018,6,1,16,45,772.5,81.5,3.0,22.25,464.0,827.25,639.56
2018,6,1,17,0,748.0,78.0,3.0,21.9,414.0,782.51,610.87
2018,6,1,17,15,714.5,74.0,2.95,21.35,363.5,728.37,574.74
2018,6,1,17,30,681.0,70.0,2.9,20.8,313.0,678.85,540.88
2018,6,1,17,45,634.5,65.0,2.85,20.25,263.5,613.7,493.82
2018,6,1,18,0,588.0,60.0,2.8,19.7,214.0,550.14,445.97
2018,6,1,18,15,520.0,53.0,2.7,19.0,168.0,470.61,383.29
2018,6,1,18,30,452.0,46.0,2.6,18.3,122.0,395.26,319.87
2018,6,1,18,45,347.0,37.0,2.55,17.6,84.0,299.08,236.11
2018,6,1,19,0,242.0,28.0,2.5,16.9,46.0,205.75,126.34
2018,6,1,19,15,133.0,16.0,2.45,16.55,25.0,85.79,0.0
2018,6,1,19,30,24.0,4.0,2.4,16.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.35,15.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.0,1.55,14.85,7.5,0.0,0.0
2018,6,2,5,0,101.0,12.0,1.5,15.0,15.0,10.91,0.0
2018,6,2,5,15,232.0,23.0,1.55,15.7,45.0,18.96,4.52
2018,6,2,5,30,363.0,34.0,1.6,16.4,75.0,27.56,17.56
2018,6,2,5,45,450.0,41.5,1.65,17.1,117.5,32.65,22.76
2018,6,2,6,0,537.0,49.0,1.7,17.8,160.0,37.63,27.44
2018,6,2,6,15,593.5,54.5,1.75,18.35,208.0,40.74,30.31
2018,6,2,6,30,650.0,60.0,1.8,18.9,256.0,43.79,32.97
2018,6,2,6,45,689.0,64.5,1.85,19.45,306.5,50.22,38.5
2018,6,2,7,0,728.0,69.0,1.9,20.0,357.0,52.48,40.27
2018,6,2,7,15,757.0,72.5,1.9,20.6,407.5,53.82,41.19
2018,6,2,7,30,786.0,76.0,1.9,21.2,458.0,55.09,42.03
2018,6,2,7,45,807.0,79.0,1.9,21.8,507.5,55.86,42.43
2018,6,2,8,0,828.0,82.0,1.9,22.4,557.0,66.5,51.2
2018,6,2,8,15,845.0,84.0,1.9,23.05,603.5,113.02,60.34
2018,6,2,8,30,862.0,86.0,1.9,23.7,650.0,161.99,88.35
2018,6,2,8,45,874.5,88.0,1.95,24.3,693.0,212.23,125.37
2018,6,2,9,0,887.0,90.0,2.0,24.9,736.0,263.85,167.44
2018,6,2,9,15,891.5,95.0,1.95,25.4,773.5,316.68,212.22
2018,6,2,9,30,896.0,100.0,1.9,25.9,811.0,369.74,257.11
2018,6,2,9,45,897.5,105.5,1.9,26.45,842.5,422.09,300.71
2018,6,2,10,0,899.0,111.0,1.9,27.0,874.0,474.0,342.74
2018,6,2,10,15,905.5,112.0,1.85,27.35,901.5,524.28,382.36
2018,6,2,10,30,912.0,113.0,1.8,27.7,929.0,574.16,420.38
2018,6,2,10,45,917.0,113.5,1.75,28.05,949.5,622.19,455.85
2018,6,2,11,0,922.0,114.0,1.7,28.4,970.0,669.3,489.5
