Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,15,925.5,114.5,1.7,28.6,984.0,714.31,521.34
2018,6,2,11,30,929.0,115.0,1.7,28.8,998.0,757.93,551.44
2018,6,2,11,45,931.0,114.5,1.65,29.05,1004.0,798.02,576.66
2018,6,2,12,0,933.0,114.0,1.6,29.3,1010.0,836.26,599.93
2018,6,2,12,15,933.5,113.5,1.6,29.35,1009.0,871.24,621.87
2018,6,2,12,30,934.0,113.0,1.6,29.4,1008.0,903.93,642.23
2018,6,2,12,45,933.5,111.5,1.6,29.45,999.0,932.35,659.83
2018,6,2,13,0,933.0,110.0,1.6,29.5,990.0,958.02,675.73
2018,6,2,13,15,929.0,109.5,1.65,29.45,973.5,978.52,689.38
2018,6,2,13,30,925.0,109.0,1.7,29.4,957.0,995.91,701.26
2018,6,2,13,45,920.0,108.0,1.75,29.35,933.5,1008.66,710.41
2018,6,2,14,0,915.0,107.0,1.8,29.3,910.0,1018.16,717.73
2018,6,2,14,15,908.5,105.5,1.85,29.2,880.5,1022.36,722.08
2018,6,2,14,30,902.0,104.0,1.9,29.1,851.0,1023.26,724.58
2018,6,2,14,45,893.0,102.5,2.0,29.0,815.5,1018.39,724.27
2018,6,2,15,0,884.0,101.0,2.1,28.9,780.0,1010.32,722.08
2018,6,2,15,15,872.5,99.5,2.1,28.9,740.0,996.64,714.99
2018,6,2,15,30,861.0,98.0,2.1,28.9,700.0,980.0,706.17
2018,6,2,15,45,846.5,95.0,2.15,28.45,655.0,955.82,694.35
2018,6,2,16,0,832.0,92.0,2.2,28.0,610.0,939.03,687.31
2018,6,2,16,15,812.5,89.0,2.2,27.55,562.0,904.87,668.2
2018,6,2,16,30,793.0,86.0,2.2,27.1,514.0,868.62,647.54
2018,6,2,16,45,768.0,82.5,2.2,26.7,464.0,824.88,621.27
2018,6,2,17,0,743.0,79.0,2.2,26.3,414.0,779.83,593.51
2018,6,2,17,15,709.5,75.0,2.15,25.6,363.5,725.85,558.95
2018,6,2,17,30,676.0,71.0,2.1,24.9,313.0,676.59,526.62
2018,6,2,17,45,623.5,66.0,2.05,24.15,262.5,606.87,477.94
2018,6,2,18,0,571.0,61.0,2.0,23.4,212.0,539.17,428.63
2018,6,2,18,15,489.5,55.0,1.95,22.55,165.0,451.9,361.64
2018,6,2,18,30,408.0,49.0,1.9,21.7,118.0,369.63,294.5
2018,6,2,18,45,296.0,38.5,1.8,20.85,80.0,268.97,209.38
2018,6,2,19,0,184.0,28.0,1.7,20.0,42.0,174.21,108.25
2018,6,2,19,15,102.5,16.0,1.7,19.65,23.0,69.57,0.0
2018,6,2,19,30,21.0,4.0,1.7,19.3,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,1.7,18.95,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,1.4,16.55,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,1.4,16.6,15.0,11.82,0.0
2018,6,3,5,15,216.0,24.5,1.4,17.1,45.0,20.34,5.57
2018,6,3,5,30,342.0,36.0,1.4,17.6,75.0,29.34,18.98
2018,6,3,5,45,430.0,43.5,1.4,18.1,117.0,34.32,24.11
2018,6,3,6,0,518.0,51.0,1.4,18.6,159.0,39.22,28.73
2018,6,3,6,15,576.0,57.0,1.35,19.05,207.0,42.65,31.89
2018,6,3,6,30,634.0,63.0,1.3,19.5,255.0,45.98,34.82
2018,6,3,6,45,674.5,67.5,1.25,20.0,305.0,47.98,36.46
2018,6,3,7,0,715.0,72.0,1.2,20.5,355.0,54.75,42.16
2018,6,3,7,15,744.0,75.5,1.25,21.1,405.5,55.97,42.96
2018,6,3,7,30,773.0,79.0,1.3,21.7,456.0,57.15,43.7
2018,6,3,7,45,795.0,82.5,1.35,22.35,505.5,58.18,44.31
2018,6,3,8,0,817.0,86.0,1.4,23.0,555.0,59.4,45.06
2018,6,3,8,15,833.5,89.0,1.45,23.5,601.5,116.16,62.88
2018,6,3,8,30,850.0,92.0,1.5,24.0,648.0,165.19,91.1
2018,6,3,8,45,862.0,94.0,1.55,24.55,690.5,214.75,127.53
2018,6,3,9,0,874.0,96.0,1.6,25.1,733.0,265.64,168.86
2018,6,3,9,15,884.0,98.0,1.7,25.45,771.5,317.14,212.48
2018,6,3,9,30,894.0,100.0,1.8,25.8,810.0,369.4,256.87
2018,6,3,9,45,902.5,101.0,1.85,26.2,843.0,420.92,300.02
2018,6,3,10,0,911.0,102.0,1.9,26.6,876.0,472.62,342.28
2018,6,3,10,15,916.5,103.5,2.0,26.85,903.0,523.27,383.0
2018,6,3,10,30,922.0,105.0,2.1,27.1,930.0,573.41,422.25
2018,6,3,10,45,912.0,114.5,2.15,27.35,946.0,620.24,457.76
2018,6,3,11,0,902.0,124.0,2.2,27.6,962.0,664.9,490.71
2018,6,3,11,15,918.5,116.0,2.25,27.75,979.5,710.97,524.38
2018,6,3,11,30,935.0,108.0,2.3,27.9,997.0,756.45,556.96
2018,6,3,11,45,936.0,108.0,2.4,28.0,1003.0,796.33,583.83
2018,6,3,12,0,937.0,108.0,2.5,28.1,1009.0,834.26,609.12
2018,6,3,12,15,935.5,109.5,2.55,28.1,1007.5,869.39,632.35
2018,6,3,12,30,934.0,111.0,2.6,28.1,1006.0,902.17,653.99
2018,6,3,12,45,931.0,111.5,2.7,28.05,997.0,930.19,673.06
2018,6,3,13,0,928.0,112.0,2.8,28.0,988.0,955.43,690.42
2018,6,3,13,15,892.0,132.0,2.85,27.9,962.5,965.7,697.94
2018,6,3,13,30,856.0,152.0,2.9,27.8,937.0,971.97,703.11
2018,6,3,13,45,844.0,154.5,2.95,27.7,912.5,992.65,717.76
2018,6,3,14,0,832.0,157.0,3.0,27.6,888.0,999.25,723.32
2018,6,3,14,15,839.0,148.5,3.1,27.4,864.5,1009.92,732.47
2018,6,3,14,30,846.0,140.0,3.2,27.2,841.0,1017.34,739.63
2018,6,3,14,45,861.0,123.0,3.25,27.0,810.5,1008.89,736.27
2018,6,3,15,0,876.0,106.0,3.3,26.8,780.0,1008.15,738.18
2018,6,3,15,15,870.5,101.0,3.3,26.8,741.0,996.62,732.14
2018,6,3,15,30,865.0,96.0,3.3,26.8,702.0,981.92,724.19
2018,6,3,15,45,851.5,93.5,3.35,26.25,658.0,959.27,712.95
2018,6,3,16,0,838.0,91.0,3.4,25.7,614.0,933.97,699.9
2018,6,3,16,15,811.5,90.0,3.35,25.35,563.5,905.56,683.41
2018,6,3,16,30,785.0,89.0,3.3,25.0,513.0,865.34,658.62
2018,6,3,16,45,771.5,83.0,3.3,24.6,466.5,829.15,636.74
2018,6,3,17,0,758.0,77.0,3.3,24.2,420.0,791.04,612.98
2018,6,3,17,15,726.5,73.0,3.2,23.6,369.5,738.38,578.06
2018,6,3,17,30,695.0,69.0,3.1,23.0,319.0,685.34,541.84
2018,6,3,17,45,651.0,63.5,3.0,22.35,269.5,625.58,499.28
2018,6,3,18,0,607.0,58.0,2.9,21.7,220.0,562.65,452.44
2018,6,3,18,15,541.0,51.5,2.8,20.9,173.5,484.48,391.7
2018,6,3,18,30,475.0,45.0,2.7,20.1,127.0,410.33,330.2
2018,6,3,18,45,371.5,36.5,2.65,19.3,88.0,314.7,247.88
2018,6,3,19,0,268.0,28.0,2.6,18.5,49.0,223.74,145.3
2018,6,3,19,15,149.5,16.5,2.6,18.1,27.0,95.41,0.0
2018,6,3,19,30,31.0,5.0,2.6,17.7,5.0,4.55,0.0
2018,6,3,19,45,15.5,2.5,2.65,17.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.5,3.15,14.05,8.0,0.0,0.0
2018,6,4,5,0,98.0,13.0,3.2,14.1,16.0,11.82,0.0
2018,6,4,5,15,228.5,24.5,3.35,14.45,46.5,20.32,5.98
2018,6,4,5,30,359.0,36.0,3.5,14.8,77.0,29.34,19.22
2018,6,4,5,45,447.5,43.0,3.6,15.2,119.5,33.9,24.04
2018,6,4,6,0,536.0,50.0,3.7,15.6,162.0,38.42,28.38
2018,6,4,6,15,593.0,56.0,3.75,16.15,210.5,41.9,31.6
2018,6,4,6,30,650.0,62.0,3.8,16.7,259.0,45.28,34.59
2018,6,4,6,45,690.0,66.0,3.85,17.2,309.5,51.42,39.9
2018,6,4,7,0,730.0,70.0,3.9,17.7,360.0,53.25,41.32
2018,6,4,7,15,759.5,74.0,3.85,18.1,411.5,54.94,42.59
2018,6,4,7,30,789.0,78.0,3.8,18.5,463.0,56.54,43.76
2018,6,4,7,45,794.0,85.5,3.8,18.95,507.5,60.28,46.75
2018,6,4,8,0,799.0,93.0,3.8,19.4,552.0,64.47,50.11
2018,6,4,8,15,827.5,93.0,3.75,19.75,603.0,109.3,58.4
2018,6,4,8,30,856.0,93.0,3.7,20.1,654.0,166.96,94.03
2018,6,4,8,45,873.5,94.5,3.65,20.45,699.5,217.39,131.91
2018,6,4,9,0,891.0,96.0,3.6,20.8,745.0,269.71,175.44
2018,6,4,9,15,897.5,99.5,3.6,21.05,783.0,322.19,221.31
2018,6,4,9,30,904.0,103.0,3.6,21.3,821.0,375.09,267.72
2018,6,4,9,45,908.0,107.5,3.6,21.6,854.0,428.01,313.51
2018,6,4,10,0,912.0,112.0,3.6,21.9,887.0,480.72,358.07
2018,6,4,10,15,919.0,113.0,3.7,22.0,915.0,531.83,400.73
2018,6,4,10,30,926.0,114.0,3.8,22.1,943.0,582.58,442.07
2018,6,4,10,45,931.5,114.0,3.85,22.25,964.0,631.14,480.59
2018,6,4,11,0,937.0,114.0,3.9,22.4,985.0,678.79,517.5
2018,6,4,11,15,940.0,115.0,4.0,22.4,999.0,724.49,552.61
2018,6,4,11,30,943.0,116.0,4.1,22.4,1013.0,768.73,586.03
2018,6,4,11,45,917.5,133.0,4.15,22.45,1010.5,803.35,610.42
2018,6,4,12,0,892.0,150.0,4.2,22.5,1008.0,834.33,631.84
2018,6,4,12,15,919.0,133.5,4.25,22.5,1016.0,876.75,661.27
2018,6,4,12,30,946.0,117.0,4.3,22.5,1024.0,917.77,689.52
2018,6,4,12,45,943.0,117.5,4.35,22.45,1015.0,946.28,709.28
2018,6,4,13,0,940.0,118.0,4.4,22.4,1006.0,971.99,727.25
2018,6,4,13,15,937.5,117.0,4.45,22.4,990.0,993.78,742.51
2018,6,4,13,30,935.0,116.0,4.5,22.4,974.0,1012.49,755.87
2018,6,4,13,45,931.0,114.5,4.5,22.35,951.0,1026.08,765.7
2018,6,4,14,0,927.0,113.0,4.5,22.3,928.0,1036.39,773.49
2018,6,4,14,15,921.0,111.0,4.55,22.2,898.0,1040.87,778.19
2018,6,4,14,30,915.0,109.0,4.6,22.1,868.0,1042.0,780.82
2018,6,4,14,45,891.5,112.5,4.6,21.95,826.5,1028.28,773.28
2018,6,4,15,0,868.0,116.0,4.6,21.8,785.0,1011.46,763.83
2018,6,4,15,15,837.5,118.5,4.6,21.8,736.0,994.74,754.08
2018,6,4,15,30,807.0,121.0,4.6,21.8,687.0,964.46,735.05
2018,6,4,15,45,828.5,108.0,4.6,21.35,656.5,964.71,738.58
2018,6,4,16,0,850.0,95.0,4.6,20.9,626.0,960.95,739.27
2018,6,4,16,15,832.5,91.5,4.6,20.55,578.0,927.86,719.18
2018,6,4,16,30,815.0,88.0,4.6,20.2,530.0,892.53,697.43
2018,6,4,16,45,790.0,85.0,4.6,19.8,479.5,848.97,669.52
2018,6,4,17,0,765.0,82.0,4.6,19.4,429.0,804.01,640.01
2018,6,4,17,15,728.5,77.5,4.55,18.9,376.0,746.2,600.07
2018,6,4,17,30,692.0,73.0,4.5,18.4,323.0,693.47,562.82
2018,6,4,17,45,644.0,68.0,4.45,17.85,273.0,626.71,513.4
2018,6,4,18,0,596.0,63.0,4.4,17.3,223.0,561.56,463.23
2018,6,4,18,15,523.0,57.0,4.25,16.7,176.0,479.19,396.67
2018,6,4,18,30,450.0,51.0,4.1,16.1,129.0,400.95,329.59
2018,6,4,18,45,340.0,41.0,3.95,15.5,89.5,299.77,240.86
2018,6,4,19,0,230.0,31.0,3.8,14.9,50.0,207.93,140.13
2018,6,4,19,15,126.0,18.0,3.8,14.55,27.5,84.28,0.0
2018,6,4,19,30,22.0,5.0,3.8,14.2,5.0,4.55,0.0
2018,6,4,19,45,11.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.0,11.3,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.1,11.4,14.0,11.82,0.0
2018,6,5,5,15,156.0,27.5,3.15,11.8,43.0,21.65,7.17
2018,6,5,5,30,258.0,42.0,3.2,12.2,72.0,32.68,22.34
2018,6,5,5,45,346.0,53.0,3.25,12.6,113.5,40.67,30.29
2018,6,5,6,0,434.0,64.0,3.3,13.0,155.0,50.2,39.18
2018,6,5,6,15,496.5,72.5,3.25,13.55,203.0,55.16,43.79
2018,6,5,6,30,559.0,81.0,3.2,14.1,251.0,59.94,48.03
2018,6,5,6,45,604.0,87.0,3.15,14.7,301.0,62.41,50.07
2018,6,5,7,0,649.0,93.0,3.1,15.3,351.0,64.79,51.93
2018,6,5,7,15,682.5,98.5,3.0,15.75,402.0,66.59,53.25
2018,6,5,7,30,716.0,104.0,2.9,16.2,453.0,68.26,54.42
2018,6,5,7,45,741.0,107.5,2.8,16.65,502.0,68.36,54.22
2018,6,5,8,0,766.0,111.0,2.7,17.1,551.0,77.27,61.64
2018,6,5,8,15,786.0,114.0,2.6,17.55,598.0,121.89,70.34
2018,6,5,8,30,806.0,117.0,2.5,18.0,645.0,169.18,98.47
2018,6,5,8,45,822.5,118.5,2.35,18.45,688.5,217.29,134.66
2018,6,5,9,0,839.0,120.0,2.2,18.9,732.0,267.37,176.16
2018,6,5,9,15,856.5,119.5,2.1,19.3,772.5,325.33,225.22
2018,6,5,9,30,874.0,119.0,2.0,19.7,813.0,376.99,269.5
2018,6,5,9,45,891.0,115.5,1.9,20.15,848.5,427.59,312.31
2018,6,5,10,0,908.0,112.0,1.8,20.6,884.0,479.12,354.72
2018,6,5,10,15,915.0,112.5,1.85,20.9,911.5,529.63,395.87
2018,6,5,10,30,922.0,113.0,1.9,21.2,939.0,579.77,435.57
2018,6,5,10,45,926.5,113.0,1.9,21.55,959.0,627.52,472.1
2018,6,5,11,0,931.0,113.0,1.9,21.9,979.0,674.29,506.82
2018,6,5,11,15,933.5,113.5,2.05,22.05,992.0,718.95,540.5
2018,6,5,11,30,936.0,114.0,2.2,22.2,1005.0,762.13,572.52
2018,6,5,11,45,937.0,114.5,2.3,22.35,1011.0,802.54,600.35
2018,6,5,12,0,938.0,115.0,2.4,22.5,1017.0,841.05,626.4
2018,6,5,12,15,934.0,117.0,2.5,22.5,1014.5,874.72,649.48
2018,6,5,12,30,930.0,119.0,2.6,22.5,1012.0,905.91,670.92
2018,6,5,12,45,924.0,121.5,2.7,22.55,1002.0,933.18,689.65
2018,6,5,13,0,918.0,124.0,2.8,22.6,992.0,957.62,706.58
2018,6,5,13,15,916.0,122.5,2.9,22.55,976.5,979.04,721.89
2018,6,5,13,30,914.0,121.0,3.0,22.5,961.0,997.45,735.34
2018,6,5,13,45,910.0,120.0,3.05,22.45,938.5,1011.32,745.53
2018,6,5,14,0,906.0,119.0,3.1,22.4,916.0,1022.0,753.8
2018,6,5,14,15,900.0,116.0,3.15,22.3,886.0,1025.38,757.59
2018,6,5,14,30,894.0,113.0,3.2,22.2,856.0,1025.43,759.39
2018,6,5,14,45,886.0,111.0,3.25,22.1,821.0,1021.27,758.58
2018,6,5,15,0,878.0,109.0,3.3,22.0,786.0,1013.91,755.8
2018,6,5,15,15,866.0,107.0,3.3,22.0,745.5,999.44,747.74
2018,6,5,15,30,854.0,105.0,3.3,22.0,705.0,982.01,737.83
2018,6,5,15,45,840.0,102.0,3.35,21.6,660.5,969.07,732.54
2018,6,5,16,0,826.0,99.0,3.4,21.2,616.0,942.91,718.19
2018,6,5,16,15,807.5,95.5,3.4,20.9,568.5,909.33,698.05
2018,6,5,16,30,789.0,92.0,3.4,20.6,521.0,873.61,676.19
2018,6,5,16,45,764.5,88.5,3.4,20.25,471.5,830.5,648.85
2018,6,5,17,0,740.0,85.0,3.4,19.9,422.0,786.02,619.95
2018,6,5,17,15,705.5,80.5,3.4,19.4,371.0,735.69,586.31
2018,6,5,17,30,671.0,76.0,3.4,18.9,320.0,680.65,548.05
2018,6,5,17,45,623.5,70.5,3.4,18.4,270.0,614.3,499.65
2018,6,5,18,0,576.0,65.0,3.4,17.9,220.0,549.54,450.42
2018,6,5,18,15,506.5,57.5,3.25,17.25,173.5,468.46,385.6
2018,6,5,18,30,437.0,50.0,3.1,16.6,127.0,391.56,320.45
2018,6,5,18,45,334.0,40.0,3.0,15.95,88.0,295.5,236.8
2018,6,5,19,0,231.0,30.0,2.9,15.3,49.0,207.51,142.14
2018,6,5,19,15,128.0,17.5,2.9,14.9,27.0,85.04,0.0
2018,6,5,19,30,25.0,5.0,2.9,14.5,5.0,4.55,0.0
2018,6,5,19,45,12.5,2.5,2.85,14.1,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,6,4,45,20.0,5.5,2.5,11.8,6.0,0.0,0.0
2018,6,6,5,0,40.0,11.0,2.5,11.9,12.0,10.01,0.0
2018,6,6,5,15,131.0,26.0,2.5,12.15,39.5,20.41,6.65
2018,6,6,5,30,222.0,41.0,2.5,12.4,67.0,31.81,21.61
2018,6,6,5,45,258.5,53.5,2.5,12.6,97.5,40.79,30.41
2018,6,6,6,0,295.0,66.0,2.5,12.8,128.0,49.42,38.54
2018,6,6,6,15,380.5,77.0,2.5,13.15,179.0,56.82,45.35
2018,6,6,6,30,466.0,88.0,2.5,13.5,230.0,64.0,51.77
2018,6,6,6,45,544.0,93.5,2.5,13.85,288.0,67.21,54.5
2018,6,6,7,0,622.0,99.0,2.5,14.2,346.0,69.16,56.03
2018,6,6,7,15,654.5,105.0,2.5,14.6,396.0,71.11,57.47
2018,6,6,7,30,687.0,111.0,2.5,15.0,446.0,72.91,58.76
2018,6,6,7,45,711.5,116.0,2.45,15.4,495.0,73.78,59.22
2018,6,6,8,0,736.0,121.0,2.4,15.8,544.0,75.99,60.83
2018,6,6,8,15,756.0,124.0,2.45,16.3,590.0,119.63,69.65
2018,6,6,8,30,776.0,127.0,2.5,16.8,636.0,173.24,103.46
2018,6,6,8,45,792.0,130.0,2.5,17.3,679.0,220.76,139.37
2018,6,6,9,0,808.0,133.0,2.5,17.8,722.0,270.21,180.49
2018,6,6,9,15,820.5,135.0,2.55,18.15,760.5,319.73,223.46
2018,6,6,9,30,833.0,137.0,2.6,18.5,799.0,370.43,267.59
2018,6,6,9,45,843.5,138.5,2.7,18.9,832.5,421.0,311.17
2018,6,6,10,0,854.0,140.0,2.8,19.3,866.0,472.14,354.29
2018,6,6,10,15,861.0,141.0,2.85,19.6,893.0,524.9,397.53
2018,6,6,10,30,868.0,142.0,2.9,19.9,920.0,573.1,436.32
2018,6,6,10,45,873.0,143.0,3.0,20.2,940.5,619.69,473.09
2018,6,6,11,0,878.0,144.0,3.1,20.5,961.0,665.46,508.36
2018,6,6,11,15,881.0,145.0,3.2,20.65,974.5,708.92,541.47
2018,6,6,11,30,884.0,146.0,3.3,20.8,988.0,751.09,573.01
2018,6,6,11,45,885.5,146.0,3.35,21.0,994.0,789.9,600.98
2018,6,6,12,0,887.0,146.0,3.4,21.2,1000.0,826.99,626.24
2018,6,6,12,15,879.0,151.5,3.45,21.25,996.5,859.06,648.27
2018,6,6,12,30,871.0,157.0,3.5,21.3,993.0,888.68,668.6
2018,6,6,12,45,858.5,163.5,3.55,21.35,981.5,922.15,691.55
2018,6,6,13,0,846.0,170.0,3.6,21.4,970.0,944.57,706.97
2018,6,6,13,15,842.0,169.0,3.65,21.35,954.0,964.6,721.19
2018,6,6,13,30,838.0,168.0,3.7,21.3,938.0,981.67,733.53
2018,6,6,13,45,832.0,166.5,3.75,21.25,915.5,993.27,742.33
2018,6,6,14,0,826.0,165.0,3.8,21.2,893.0,1001.72,749.19
2018,6,6,14,15,817.5,163.5,3.85,21.05,864.0,1004.52,752.71
2018,6,6,14,30,809.0,162.0,3.9,20.9,835.0,1004.15,754.28
2018,6,6,14,45,797.0,160.0,3.95,20.7,799.5,996.59,751.29
2018,6,6,15,0,785.0,158.0,4.0,20.5,764.0,985.94,746.35
2018,6,6,15,15,771.0,154.5,4.0,20.5,724.0,968.69,736.13
2018,6,6,15,30,757.0,151.0,4.0,20.5,684.0,956.02,729.19
2018,6,6,15,45,736.0,148.0,4.1,19.9,639.0,927.27,713.31
2018,6,6,16,0,715.0,145.0,4.2,19.3,594.0,896.21,695.68
2018,6,6,16,15,687.5,141.5,4.2,18.85,546.0,856.27,670.53
2018,6,6,16,30,660.0,138.0,4.2,18.4,498.0,814.71,643.86
2018,6,6,16,45,625.5,133.0,4.2,17.95,448.0,763.68,609.67
2018,6,6,17,0,591.0,128.0,4.2,17.5,398.0,711.91,574.18
2018,6,6,17,15,549.5,121.0,4.15,17.0,348.5,645.2,526.23
2018,6,6,17,30,508.0,114.0,4.1,16.5,299.0,587.14,483.62
2018,6,6,17,45,453.0,104.5,4.05,15.95,251.0,516.5,428.77
2018,6,6,18,0,398.0,95.0,4.0,15.4,203.0,448.66,374.16
2018,6,6,18,15,324.0,81.5,3.9,15.0,157.5,365.27,304.48
2018,6,6,18,30,250.0,68.0,3.8,14.6,112.0,287.29,237.21
2018,6,6,18,45,171.5,51.0,3.7,14.2,77.0,195.82,157.4
2018,6,6,19,0,93.0,34.0,3.6,13.8,42.0,122.44,83.77
2018,6,6,19,15,49.0,19.0,3.55,13.6,23.0,43.8,0.0
2018,6,6,19,30,5.0,4.0,3.5,13.4,4.0,6.13,0.0
2018,6,6,19,45,2.5,2.0,3.45,13.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,2.55,11.4,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,2.6,11.5,12.0,10.01,0.0
2018,6,7,5,15,97.5,29.0,2.7,11.9,39.5,23.25,8.59
2018,6,7,5,30,170.0,47.0,2.8,12.3,67.0,37.05,26.11
2018,6,7,5,45,256.0,61.0,2.85,12.65,107.0,46.56,35.48
2018,6,7,6,0,342.0,75.0,2.9,13.0,147.0,56.38,44.68
2018,6,7,6,15,408.5,85.5,2.9,13.45,194.0,63.2,50.97
2018,6,7,6,30,475.0,96.0,2.9,13.9,241.0,69.79,56.83
2018,6,7,6,45,526.0,103.0,2.9,14.35,290.5,73.59,60.04
2018,6,7,7,0,577.0,110.0,2.9,14.8,340.0,77.45,63.2
2018,6,7,7,15,615.0,116.5,2.85,15.25,391.0,79.43,64.61
2018,6,7,7,30,653.0,123.0,2.8,15.7,442.0,81.25,65.87
2018,6,7,7,45,683.5,127.0,2.75,16.15,492.0,81.09,65.39
2018,6,7,8,0,714.0,131.0,2.7,16.6,542.0,82.58,66.33
2018,6,7,8,15,737.0,135.0,2.65,17.05,589.5,125.93,75.13
2018,6,7,8,30,760.0,139.0,2.6,17.5,637.0,172.27,103.04
2018,6,7,8,45,778.5,141.5,2.55,17.95,681.0,227.13,144.67
2018,6,7,9,0,797.0,144.0,2.5,18.4,725.0,276.04,185.01
2018,6,7,9,15,815.5,143.5,2.55,18.75,765.5,324.75,226.93
2018,6,7,9,30,834.0,143.0,2.6,19.1,806.0,375.29,270.6
2018,6,7,9,45,851.0,141.0,2.65,19.45,841.5,425.73,313.82
2018,6,7,10,0,868.0,139.0,2.7,19.8,877.0,481.69,360.27
2018,6,7,10,15,877.5,138.5,2.8,20.1,905.0,530.95,400.95
2018,6,7,10,30,887.0,138.0,2.9,20.4,933.0,580.12,440.55
2018,6,7,10,45,895.0,137.0,3.0,20.65,954.5,627.76,478.14
2018,6,7,11,0,903.0,136.0,3.1,20.9,976.0,674.77,514.38
2018,6,7,11,15,908.5,135.0,3.2,21.1,990.5,719.31,548.14
2018,6,7,11,30,914.0,134.0,3.3,21.3,1005.0,762.64,580.38
2018,6,7,11,45,918.0,132.5,3.35,21.45,1012.0,803.09,609.06
2018,6,7,12,0,922.0,131.0,3.4,21.6,1019.0,841.86,635.45
2018,6,7,12,15,920.5,132.0,3.45,21.65,1017.5,876.45,659.08
2018,6,7,12,30,919.0,133.0,3.5,21.7,1016.0,908.74,681.1
2018,6,7,12,45,915.0,134.0,3.55,21.75,1006.5,936.39,699.96
2018,6,7,13,0,911.0,135.0,3.6,21.8,997.0,961.3,717.02
2018,6,7,13,15,909.0,133.5,3.65,21.8,981.5,982.86,732.05
2018,6,7,13,30,907.0,132.0,3.7,21.8,966.0,1001.43,745.18
2018,6,7,13,45,904.0,130.0,3.75,21.75,944.0,1015.46,755.56
2018,6,7,14,0,901.0,128.0,3.8,21.7,922.0,1026.3,763.98
2018,6,7,14,15,895.5,125.5,3.8,21.6,893.0,1030.93,768.23
2018,6,7,14,30,890.0,123.0,3.8,21.5,864.0,1032.27,770.48
2018,6,7,14,45,882.5,120.0,3.8,21.4,829.0,1027.8,769.02
2018,6,7,15,0,875.0,117.0,3.8,21.3,794.0,1020.1,765.57
2018,6,7,15,15,862.0,114.0,3.8,21.3,752.0,1003.74,756.14
2018,6,7,15,30,849.0,111.0,3.8,21.3,710.0,995.21,752.17
2018,6,7,15,45,835.0,108.5,3.8,20.85,666.0,972.53,739.88
2018,6,7,16,0,821.0,106.0,3.8,20.4,622.0,947.17,725.8
2018,6,7,16,15,801.5,103.0,3.8,20.05,574.5,913.43,705.48
2018,6,7,16,30,782.0,100.0,3.8,19.7,527.0,877.56,683.45
2018,6,7,16,45,755.5,96.0,3.75,19.35,476.5,832.2,653.98
2018,6,7,17,0,729.0,92.0,3.7,19.0,426.0,791.05,627.06
2018,6,7,17,15,693.5,87.0,3.65,18.45,374.5,734.89,588.76
2018,6,7,17,30,658.0,82.0,3.6,17.9,323.0,678.7,549.33
2018,6,7,17,45,609.5,76.0,3.55,17.4,273.0,611.24,499.64
2018,6,7,18,0,561.0,70.0,3.5,16.9,223.0,545.37,449.19
2018,6,7,18,15,492.0,62.5,3.35,16.3,176.5,464.91,384.29
2018,6,7,18,30,423.0,55.0,3.2,15.7,130.0,388.27,319.16
2018,6,7,18,45,322.5,44.0,3.05,15.15,91.0,292.56,235.73
2018,6,7,19,0,222.0,33.0,2.9,14.6,52.0,209.04,147.89
2018,6,7,19,15,122.0,19.0,2.85,14.25,28.5,83.42,0.0
2018,6,7,19,30,22.0,5.0,2.8,13.9,5.0,15.52,0.0
2018,6,7,19,45,11.0,2.5,2.8,13.6,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,2.25,11.85,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,2.3,12.0,15.0,11.82,0.0
2018,6,8,5,15,175.0,26.5,2.35,12.45,44.0,20.86,7.25
2018,6,8,5,30,281.0,40.0,2.4,12.9,73.0,31.13,21.02
2018,6,8,5,45,365.5,50.5,2.4,13.35,114.5,40.32,29.91
2018,6,8,6,0,450.0,61.0,2.4,13.8,156.0,47.5,36.69
2018,6,8,6,15,510.0,68.5,2.35,14.45,203.0,51.74,40.61
2018,6,8,6,30,570.0,76.0,2.3,15.1,250.0,55.84,44.22
2018,6,8,6,45,614.0,81.5,2.25,15.75,299.5,58.12,46.07
2018,6,8,7,0,658.0,87.0,2.2,16.4,349.0,60.31,47.76
2018,6,8,7,15,690.0,91.5,2.25,17.15,399.0,61.58,48.57
2018,6,8,7,30,722.0,96.0,2.3,17.9,449.0,62.76,49.28
2018,6,8,7,45,747.5,99.0,2.3,18.65,498.0,69.57,54.83
2018,6,8,8,0,773.0,102.0,2.3,19.4,547.0,71.63,56.23
2018,6,8,8,15,791.5,105.5,2.35,19.95,593.5,116.8,65.14
2018,6,8,8,30,810.0,109.0,2.4,20.5,640.0,164.44,93.5
2018,6,8,8,45,825.5,110.5,2.4,21.1,683.0,212.48,129.43
2018,6,8,9,0,841.0,112.0,2.4,21.7,726.0,262.36,170.5
2018,6,8,9,15,853.0,113.5,2.4,22.1,764.5,320.43,219.58
2018,6,8,9,30,865.0,115.0,2.4,22.5,803.0,371.38,263.29
2018,6,8,9,45,874.5,116.0,2.45,22.85,836.0,421.8,306.26
2018,6,8,10,0,884.0,117.0,2.5,23.2,869.0,472.54,348.51
2018,6,8,10,15,891.0,117.0,2.55,23.45,895.5,521.46,388.52
2018,6,8,10,30,898.0,117.0,2.6,23.7,922.0,570.04,427.18
2018,6,8,10,45,903.5,117.5,2.7,23.95,943.0,617.62,464.24
2018,6,8,11,0,909.0,118.0,2.8,24.2,964.0,664.35,499.79
2018,6,8,11,15,912.5,118.0,2.9,24.35,977.5,708.34,532.8
2018,6,8,11,30,916.0,118.0,3.0,24.5,991.0,750.97,564.21
2018,6,8,11,45,917.5,118.0,3.1,24.6,997.0,790.59,591.89
2018,6,8,12,0,919.0,118.0,3.2,24.7,1003.0,828.38,617.67
2018,6,8,12,15,917.0,118.5,3.3,24.7,1001.0,861.78,640.63
2018,6,8,12,30,915.0,119.0,3.4,24.7,999.0,892.84,662.02
2018,6,8,12,45,911.0,120.5,3.5,24.7,990.0,920.55,681.18
2018,6,8,13,0,907.0,122.0,3.6,24.7,981.0,945.55,698.6
2018,6,8,13,15,905.0,120.5,3.7,24.6,965.5,966.73,713.83
2018,6,8,13,30,903.0,119.0,3.8,24.5,950.0,984.93,727.22
2018,6,8,13,45,900.5,116.0,3.85,24.4,928.0,998.09,737.08
2018,6,8,14,0,898.0,113.0,3.9,24.3,906.0,1008.04,744.99
2018,6,8,14,15,893.5,110.5,3.95,24.1,877.5,1013.3,750.24
2018,6,8,14,30,889.0,108.0,4.0,23.9,849.0,1015.31,753.51
2018,6,8,14,45,883.5,104.5,4.05,23.7,815.0,1011.98,753.39
2018,6,8,15,0,878.0,101.0,4.1,23.5,781.0,1005.4,751.27
2018,6,8,15,15,867.0,99.0,4.1,23.5,741.5,991.87,743.71
2018,6,8,15,30,856.0,97.0,4.1,23.5,702.0,975.37,734.28
2018,6,8,15,45,845.0,93.5,4.1,22.85,658.5,954.27,723.62
2018,6,8,16,0,834.0,90.0,4.1,22.2,615.0,930.45,711.05
2018,6,8,16,15,820.5,85.5,4.05,21.8,569.0,910.2,699.94
2018,6,8,16,30,807.0,81.0,4.0,21.4,523.0,877.65,680.08
2018,6,8,16,45,787.0,77.0,3.95,21.0,474.0,837.66,654.69
2018,6,8,17,0,767.0,73.0,3.9,20.6,425.0,796.09,627.71
2018,6,8,17,15,737.0,69.0,3.75,20.1,375.0,744.6,592.59
2018,6,8,17,30,707.0,65.0,3.6,19.6,325.0,692.67,556.2
2018,6,8,17,45,665.0,60.0,3.5,19.1,275.5,629.8,510.38
2018,6,8,18,0,623.0,55.0,3.4,18.6,226.0,572.77,467.25
2018,6,8,18,15,558.0,50.0,3.2,18.05,180.0,496.73,406.92
2018,6,8,18,30,493.0,45.0,3.0,17.5,134.0,424.55,346.29
2018,6,8,18,45,367.5,37.5,2.8,16.95,92.5,315.09,252.38
2018,6,8,19,0,242.0,30.0,2.6,16.4,51.0,215.87,153.62
2018,6,8,19,15,138.5,17.5,2.6,16.1,28.0,114.73,0.0
2018,6,8,19,30,35.0,5.0,2.6,15.8,5.0,22.03,0.0
2018,6,8,19,45,17.5,2.5,2.55,15.5,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,45,16.5,5.5,2.85,12.85,6.0,0.0,0.0
2018,6,9,5,0,33.0,11.0,3.0,12.9,12.0,10.01,0.0
2018,6,9,5,15,84.5,25.5,3.1,13.0,34.0,20.66,7.21
2018,6,9,5,30,136.0,40.0,3.2,13.1,56.0,31.95,21.69
2018,6,9,5,45,177.0,56.0,3.3,13.2,87.0,44.05,33.2
2018,6,9,6,0,218.0,72.0,3.4,13.3,118.0,55.84,44.15
2018,6,9,6,15,264.0,87.0,3.45,13.4,157.5,66.63,54.04
2018,6,9,6,30,310.0,102.0,3.5,13.5,197.0,73.2,59.95
2018,6,9,6,45,350.0,116.0,3.55,13.6,241.0,81.6,67.33
2018,6,9,7,0,390.0,130.0,3.6,13.7,285.0,89.6,74.2
2018,6,9,7,15,436.5,139.5,3.6,13.85,335.0,94.2,77.98
2018,6,9,7,30,483.0,149.0,3.6,14.0,385.0,98.56,81.48
2018,6,9,7,45,521.0,154.0,3.65,14.15,433.0,99.73,82.17
2018,6,9,8,0,559.0,159.0,3.7,14.3,481.0,100.32,82.36
2018,6,9,8,15,576.0,170.5,3.7,14.6,526.0,140.48,92.94
2018,6,9,8,30,593.0,182.0,3.7,14.9,571.0,183.03,120.08
2018,6,9,8,45,569.0,206.5,3.75,15.15,600.0,232.17,159.64
2018,6,9,9,0,545.0,231.0,3.8,15.4,629.0,277.07,198.2
2018,6,9,9,15,585.0,231.0,3.85,15.7,678.5,318.59,232.75
2018,6,9,9,30,625.0,231.0,3.9,16.0,728.0,365.69,272.35
2018,6,9,9,45,614.5,250.5,3.95,16.35,756.0,412.38,312.37
2018,6,9,10,0,604.0,270.0,4.0,16.7,784.0,458.08,350.64
2018,6,9,10,15,615.5,277.0,4.1,17.05,815.0,503.78,387.96
2018,6,9,10,30,627.0,284.0,4.2,17.4,846.0,550.35,425.15
2018,6,9,10,45,638.5,285.0,4.3,17.8,868.5,593.03,458.78
2018,6,9,11,0,650.0,286.0,4.4,18.2,891.0,636.15,492.1
2018,6,9,11,15,565.5,331.0,4.45,18.3,863.0,654.66,505.65
2018,6,9,11,30,481.0,376.0,4.5,18.4,835.0,662.63,510.88
2018,6,9,11,45,506.5,370.0,4.55,18.5,856.0,704.4,542.47
2018,6,9,12,0,532.0,364.0,4.6,18.6,877.0,746.96,574.16
2018,6,9,12,15,658.5,291.5,4.65,18.65,925.5,812.17,624.76
2018,6,9,12,30,785.0,219.0,4.7,18.7,974.0,878.53,675.27
2018,6,9,12,45,815.5,197.5,4.75,18.75,976.0,915.14,700.98
2018,6,9,13,0,846.0,176.0,4.8,18.8,978.0,949.88,725.53
2018,6,9,13,15,847.0,172.0,4.85,18.8,963.5,971.86,741.37
2018,6,9,13,30,848.0,168.0,4.9,18.8,949.0,990.96,755.39
2018,6,9,13,45,794.0,190.5,4.95,18.85,908.0,980.05,748.62
2018,6,9,14,0,740.0,213.0,5.0,18.9,867.0,973.71,745.31
2018,6,9,14,15,764.0,191.0,5.05,18.8,846.5,987.3,756.42
2018,6,9,14,30,788.0,169.0,5.1,18.7,826.0,990.54,760.35
2018,6,9,14,45,635.0,223.5,5.1,18.6,739.0,909.75,704.86
2018,6,9,15,0,482.0,278.0,5.1,18.5,652.0,812.95,633.33
2018,6,9,15,15,508.0,251.0,5.1,18.5,627.0,812.46,636.0
2018,6,9,15,30,534.0,224.0,5.1,18.5,602.0,808.8,635.97
2018,6,9,15,45,635.0,173.0,5.15,18.1,594.0,856.94,675.45
2018,6,9,16,0,736.0,122.0,5.2,17.7,586.0,889.47,702.05
2018,6,9,16,15,737.5,108.5,5.1,17.4,543.0,859.38,682.07
2018,6,9,16,30,739.0,95.0,5.0,17.1,500.0,831.9,664.27
2018,6,9,16,45,662.0,104.5,4.95,16.8,441.5,763.5,615.9
2018,6,9,17,0,585.0,114.0,4.9,16.5,383.0,691.42,563.82
2018,6,9,17,15,473.5,118.0,4.8,16.15,319.5,576.82,476.92
2018,6,9,17,30,362.0,122.0,4.7,15.8,256.0,477.18,397.3
2018,6,9,17,45,304.5,109.0,4.6,15.5,210.0,387.91,325.51
2018,6,9,18,0,247.0,96.0,4.5,15.2,164.0,320.17,268.97
2018,6,9,18,15,235.5,77.5,4.3,14.85,132.0,281.14,235.71
2018,6,9,18,30,224.0,59.0,4.1,14.5,100.0,257.11,213.2
2018,6,9,18,45,190.0,45.0,3.95,14.2,72.5,210.15,170.02
2018,6,9,19,0,156.0,31.0,3.8,13.9,45.0,166.56,120.26
2018,6,9,19,15,86.0,18.5,3.7,13.75,25.5,88.28,0.0
2018,6,9,19,30,16.0,6.0,3.6,13.6,6.0,13.46,0.0
2018,6,9,19,45,8.0,3.0,3.5,13.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.2,9.8,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.2,10.0,12.0,10.01,0.0
2018,6,10,5,15,108.0,25.0,2.3,10.55,36.0,19.56,6.73
2018,6,10,5,30,180.0,39.0,2.4,11.1,60.0,30.13,20.34
2018,6,10,5,45,285.5,52.0,2.5,11.6,103.5,39.69,29.59
2018,6,10,6,0,391.0,65.0,2.6,12.1,147.0,49.0,38.29
2018,6,10,6,15,489.5,70.0,2.6,12.75,200.5,52.9,41.93
2018,6,10,6,30,588.0,75.0,2.6,13.4,254.0,55.12,43.87
2018,6,10,6,45,633.0,80.0,2.6,14.1,304.5,57.07,45.45
2018,6,10,7,0,678.0,85.0,2.6,14.8,355.0,58.96,46.88
2018,6,10,7,15,710.0,89.5,2.55,15.4,406.0,60.31,47.81
2018,6,10,7,30,742.0,94.0,2.5,16.0,457.0,68.05,54.29
2018,6,10,7,45,765.5,97.0,2.5,16.6,505.5,68.26,54.15
2018,6,10,8,0,789.0,100.0,2.5,17.2,554.0,70.6,55.85
2018,6,10,8,15,807.5,103.0,2.4,17.7,601.0,116.17,64.68
2018,6,10,8,30,826.0,106.0,2.3,18.2,648.0,164.22,93.47
2018,6,10,8,45,840.5,108.0,2.25,18.75,691.0,213.21,130.5
2018,6,10,9,0,855.0,110.0,2.2,19.3,734.0,272.1,179.01
2018,6,10,9,15,867.0,111.0,2.15,19.7,772.5,322.38,222.37
2018,6,10,9,30,879.0,112.0,2.1,20.1,811.0,373.61,266.63
2018,6,10,9,45,889.0,112.0,2.05,20.5,844.0,424.13,309.72
2018,6,10,10,0,899.0,112.0,2.0,20.9,877.0,474.99,351.98
2018,6,10,10,15,906.5,111.5,2.0,21.2,904.0,524.42,392.26
2018,6,10,10,30,914.0,111.0,2.0,21.5,931.0,573.53,431.09
2018,6,10,10,45,920.5,110.0,2.05,21.75,951.5,621.17,468.05
2018,6,10,11,0,927.0,109.0,2.1,22.0,972.0,667.99,503.45
2018,6,10,11,15,930.5,108.0,2.25,22.1,985.0,711.82,536.79
2018,6,10,11,30,934.0,107.0,2.4,22.2,998.0,754.21,568.52
2018,6,10,11,45,937.0,105.5,2.5,22.35,1004.0,794.21,596.04
2018,6,10,12,0,940.0,104.0,2.6,22.5,1010.0,832.4,621.99
2018,6,10,12,15,938.5,104.0,2.75,22.5,1008.0,866.25,645.63
2018,6,10,12,30,937.0,104.0,2.9,22.5,1006.0,897.71,667.69
2018,6,10,12,45,934.0,104.5,3.0,22.55,997.0,925.75,687.0
2018,6,10,13,0,931.0,105.0,3.1,22.6,988.0,951.03,704.53
2018,6,10,13,15,928.5,103.5,3.2,22.55,972.0,971.94,719.51
2018,6,10,13,30,926.0,102.0,3.3,22.5,956.0,989.79,732.6
2018,6,10,13,45,922.5,101.0,3.4,22.4,934.0,1004.05,743.59
2018,6,10,14,0,919.0,100.0,3.5,22.3,912.0,1015.11,752.63
2018,6,10,14,15,913.5,98.0,3.55,22.15,883.0,1019.89,757.45
2018,6,10,14,30,908.0,96.0,3.6,22.0,854.0,1021.36,760.27
2018,6,10,14,45,901.0,93.5,3.65,21.85,819.5,1017.49,759.69
2018,6,10,15,0,894.0,91.0,3.7,21.7,785.0,1010.36,757.11
2018,6,10,15,15,883.5,89.5,3.7,21.7,745.5,997.72,750.17
2018,6,10,15,30,873.0,88.0,3.7,21.7,706.0,982.09,741.34
2018,6,10,15,45,860.5,85.0,3.8,21.25,662.0,959.81,729.97
2018,6,10,16,0,848.0,82.0,3.9,20.8,618.0,934.82,716.65
2018,6,10,16,15,832.0,79.5,3.9,20.45,571.5,904.59,698.68
2018,6,10,16,30,816.0,77.0,3.9,20.1,525.0,872.19,679.0
2018,6,10,16,45,794.0,73.5,3.9,19.8,475.5,840.23,659.23
2018,6,10,17,0,772.0,70.0,3.9,19.5,426.0,797.4,631.18
2018,6,10,17,15,742.5,66.5,3.85,19.05,376.5,746.91,596.97
2018,6,10,17,30,713.0,63.0,3.8,18.6,327.0,695.95,561.43
2018,6,10,17,45,671.5,58.5,3.75,18.2,277.5,633.97,516.06
2018,6,10,18,0,630.0,54.0,3.7,17.8,228.0,573.02,469.68
2018,6,10,18,15,568.5,48.5,3.5,17.25,182.0,502.95,413.85
2018,6,10,18,30,507.0,43.0,3.3,16.7,136.0,432.12,354.32
2018,6,10,18,45,406.0,36.0,3.1,16.15,96.5,338.32,272.68
2018,6,10,19,0,305.0,29.0,2.9,15.6,57.0,252.86,184.7
2018,6,10,19,15,179.0,18.5,2.9,15.3,32.5,139.63,0.0
2018,6,10,19,30,53.0,8.0,2.9,15.0,8.0,33.84,0.0
2018,6,10,19,45,26.5,4.0,2.85,14.7,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.5,2.15,12.7,8.0,0.0,0.0
2018,6,11,5,0,104.0,13.0,2.2,12.9,16.0,11.82,0.0
2018,6,11,5,15,225.0,24.0,2.2,13.35,46.0,19.71,6.74
2018,6,11,5,30,346.0,35.0,2.2,13.8,76.0,28.26,18.51
2018,6,11,5,45,438.0,42.0,2.15,14.25,118.5,32.9,23.31
2018,6,11,6,0,530.0,49.0,2.1,14.7,161.0,37.48,27.69
2018,6,11,6,15,585.5,54.0,2.15,15.45,208.0,40.2,30.22
2018,6,11,6,30,641.0,59.0,2.2,16.2,255.0,46.88,36.1
2018,6,11,6,45,680.0,64.0,2.2,16.9,305.0,49.66,38.41
2018,6,11,7,0,719.0,69.0,2.2,17.6,355.0,52.33,40.54
2018,6,11,7,15,747.5,72.5,2.15,18.3,405.0,53.66,41.45
2018,6,11,7,30,776.0,76.0,2.1,19.0,455.0,54.93,42.28
2018,6,11,7,45,797.5,79.0,2.1,19.7,504.0,55.7,42.66
2018,6,11,8,0,819.0,82.0,2.1,20.4,553.0,68.52,53.36
2018,6,11,8,15,835.0,85.0,2.05,20.9,599.5,115.14,62.19
2018,6,11,8,30,851.0,88.0,2.0,21.4,646.0,163.85,90.95
2018,6,11,8,45,863.5,90.5,1.9,21.9,689.0,213.57,128.1
2018,6,11,9,0,876.0,93.0,1.8,22.4,732.0,264.69,170.11
2018,6,11,9,15,879.5,98.5,1.8,22.8,769.0,316.74,214.72
2018,6,11,9,30,883.0,104.0,1.8,23.2,806.0,368.96,259.44
2018,6,11,9,45,883.0,110.5,1.75,23.65,837.5,420.57,302.79
2018,6,11,10,0,883.0,117.0,1.7,24.1,869.0,471.62,344.43
2018,6,11,10,15,890.0,118.5,1.7,24.4,896.5,521.56,384.29
2018,6,11,10,30,897.0,120.0,1.7,24.7,924.0,571.21,422.71
2018,6,11,10,45,901.0,121.0,1.7,25.05,944.5,618.27,458.06
2018,6,11,11,0,905.0,122.0,1.7,25.4,965.0,664.37,491.68
2018,6,11,11,15,908.5,122.5,1.75,25.6,979.0,708.62,523.76
2018,6,11,11,30,912.0,123.0,1.8,25.8,993.0,751.54,554.21
2018,6,11,11,45,914.0,123.5,1.85,26.05,1000.0,791.87,581.19
2018,6,11,12,0,916.0,124.0,1.9,26.3,1007.0,830.46,606.14
2018,6,11,12,15,918.0,122.5,2.0,26.4,1007.0,865.44,629.39
2018,6,11,12,30,920.0,121.0,2.1,26.5,1007.0,898.28,651.23
2018,6,11,12,45,921.0,119.5,2.15,26.6,999.5,927.91,670.5
2018,6,11,13,0,922.0,118.0,2.2,26.7,992.0,954.96,688.13
2018,6,11,13,15,919.5,116.5,2.3,26.75,976.5,976.0,702.61
2018,6,11,13,30,917.0,115.0,2.4,26.8,961.0,994.02,715.3
2018,6,11,13,45,912.5,114.0,2.45,26.85,938.5,1007.49,724.72
2018,6,11,14,0,908.0,113.0,2.5,26.9,916.0,1017.76,732.27
2018,6,11,14,15,902.0,111.0,2.55,26.8,887.0,1022.27,736.74
2018,6,11,14,30,896.0,109.0,2.6,26.7,858.0,1023.5,739.31
2018,6,11,14,45,888.0,107.0,2.65,26.65,823.5,1019.48,738.54
2018,6,11,15,0,880.0,105.0,2.7,26.6,789.0,1012.26,735.88
2018,6,11,15,15,869.0,103.5,2.7,26.6,749.5,999.49,729.16
2018,6,11,15,30,858.0,102.0,2.7,26.6,710.0,983.77,720.66
2018,6,11,15,45,844.5,98.5,2.75,26.25,665.5,960.42,708.64
2018,6,11,16,0,831.0,95.0,2.8,25.9,621.0,944.54,701.58
2018,6,11,16,15,814.0,92.0,2.8,25.55,574.5,913.12,683.59
2018,6,11,16,30,797.0,89.0,2.8,25.2,528.0,879.5,664.01
2018,6,11,16,45,774.0,85.0,2.8,24.9,478.5,837.15,637.95
2018,6,11,17,0,751.0,81.0,2.8,24.6,429.0,793.35,610.37
2018,6,11,17,15,719.0,77.0,2.75,23.95,378.5,740.61,576.21
2018,6,11,17,30,687.0,73.0,2.7,23.3,328.0,692.39,544.27
2018,6,11,17,45,643.0,67.5,2.7,22.7,278.5,628.32,499.38
2018,6,11,18,0,599.0,62.0,2.7,22.1,229.0,565.6,453.57
2018,6,11,18,15,535.0,55.5,2.65,21.3,182.5,488.87,394.79
2018,6,11,18,30,471.0,49.0,2.6,20.5,136.0,415.87,335.11
2018,6,11,18,45,373.0,41.0,2.5,19.7,97.0,323.51,256.79
2018,6,11,19,0,275.0,33.0,2.4,18.9,58.0,238.45,172.85
2018,6,11,19,15,159.5,20.5,2.4,18.45,33.0,132.57,0.0
2018,6,11,19,30,44.0,8.0,2.4,18.0,8.0,29.37,0.0
2018,6,11,19,45,22.0,4.0,2.45,17.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.75,15.2,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.7,15.5,17.0,11.82,0.0
2018,6,12,5,15,263.0,23.0,1.75,16.3,49.0,18.81,6.08
2018,6,12,5,30,402.0,33.0,1.8,17.1,81.0,26.56,16.79
2018,6,12,5,45,486.0,40.5,1.85,17.85,124.5,31.74,21.94
2018,6,12,6,0,570.0,48.0,1.9,18.6,168.0,36.8,26.63
2018,6,12,6,15,624.0,52.5,1.9,19.2,216.0,42.8,32.01
2018,6,12,6,30,678.0,57.0,1.9,19.8,264.0,45.4,34.25
2018,6,12,6,45,715.5,61.0,1.9,20.35,314.5,47.46,35.93
2018,6,12,7,0,753.0,65.0,1.9,20.9,365.0,49.46,37.49
2018,6,12,7,15,780.5,68.5,1.95,21.55,416.0,50.93,38.54
2018,6,12,7,30,808.0,72.0,2.0,22.2,467.0,52.33,39.49
2018,6,12,7,45,828.0,74.5,2.0,22.85,516.0,62.03,47.48
2018,6,12,8,0,848.0,77.0,2.0,23.5,565.0,65.52,50.13
2018,6,12,8,15,863.0,79.5,2.0,24.05,611.5,113.12,58.94
