Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,30,878.0,82.0,2.0,24.6,658.0,162.71,87.79
2018,6,12,8,45,889.5,85.0,2.05,25.1,701.5,213.91,125.72
2018,6,12,9,0,901.0,88.0,2.1,25.6,745.0,266.44,168.58
2018,6,12,9,15,910.5,89.5,2.15,25.9,783.5,318.48,212.86
2018,6,12,9,30,920.0,91.0,2.2,26.2,822.0,371.23,257.88
2018,6,12,9,45,927.0,92.5,2.25,26.5,855.5,423.55,302.02
2018,6,12,10,0,934.0,94.0,2.3,26.8,889.0,475.92,345.18
2018,6,12,10,15,940.0,95.0,2.35,27.0,916.5,527.28,386.58
2018,6,12,10,30,946.0,96.0,2.4,27.2,944.0,578.18,426.49
2018,6,12,10,45,949.5,97.0,2.45,27.4,964.5,626.98,463.8
2018,6,12,11,0,953.0,98.0,2.5,27.6,985.0,674.69,499.36
2018,6,12,11,15,955.0,98.5,2.6,27.65,998.5,719.74,532.77
2018,6,12,11,30,957.0,99.0,2.7,27.7,1012.0,763.21,564.39
2018,6,12,11,45,958.0,99.5,2.8,27.8,1018.5,804.21,591.94
2018,6,12,12,0,959.0,100.0,2.9,27.9,1025.0,843.26,618.05
2018,6,12,12,15,958.0,101.0,3.0,27.85,1024.0,879.03,642.26
2018,6,12,12,30,957.0,102.0,3.1,27.8,1023.0,912.42,664.89
2018,6,12,12,45,954.5,102.5,3.2,27.75,1014.5,941.5,684.71
2018,6,12,13,0,952.0,103.0,3.3,27.7,1006.0,967.79,702.78
2018,6,12,13,15,950.0,102.5,3.35,27.55,991.5,990.65,718.63
2018,6,12,13,30,948.0,102.0,3.4,27.4,977.0,1010.46,732.62
2018,6,12,13,45,944.5,100.5,3.45,27.3,954.5,1024.66,742.97
2018,6,12,14,0,941.0,99.0,3.5,27.2,932.0,1035.56,751.37
2018,6,12,14,15,935.5,97.5,3.55,27.05,903.0,1041.17,756.66
2018,6,12,14,30,930.0,96.0,3.6,26.9,874.0,1043.42,759.96
2018,6,12,14,45,923.5,94.5,3.6,26.7,840.0,1041.34,760.41
2018,6,12,15,0,917.0,93.0,3.6,26.5,806.0,1035.99,758.89
2018,6,12,15,15,907.0,91.0,3.6,26.5,766.0,1023.33,752.15
2018,6,12,15,30,897.0,89.0,3.6,26.5,726.0,1007.57,743.52
2018,6,12,15,45,884.0,87.5,3.6,26.05,682.0,986.48,732.75
2018,6,12,16,0,871.0,86.0,3.6,25.6,638.0,962.68,720.16
2018,6,12,16,15,855.0,83.0,3.55,25.25,590.5,931.61,701.98
2018,6,12,16,30,839.0,80.0,3.5,24.9,543.0,898.27,682.1
2018,6,12,16,45,817.5,77.0,3.5,24.55,493.0,867.1,663.77
2018,6,12,17,0,796.0,74.0,3.5,24.2,443.0,824.84,637.24
2018,6,12,17,15,765.0,70.0,3.4,23.65,391.5,771.76,602.32
2018,6,12,17,30,734.0,66.0,3.3,23.1,340.0,718.19,566.07
2018,6,12,17,45,691.0,62.0,3.25,22.5,289.5,654.9,521.55
2018,6,12,18,0,648.0,58.0,3.2,21.9,239.0,597.74,479.77
2018,6,12,18,15,584.5,52.0,3.05,21.1,191.0,520.24,420.21
2018,6,12,18,30,521.0,46.0,2.9,20.3,143.0,446.46,360.18
2018,6,12,18,45,422.0,38.5,2.8,19.45,102.0,352.28,280.32
2018,6,12,19,0,323.0,31.0,2.7,18.6,61.0,265.92,194.74
2018,6,12,19,15,191.5,20.0,2.7,18.15,35.0,149.02,0.0
2018,6,12,19,30,60.0,9.0,2.7,17.7,9.0,38.36,0.0
2018,6,12,19,45,30.0,4.5,2.7,17.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,2.6,13.95,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,2.6,14.2,17.0,12.73,0.0
2018,6,13,5,15,245.0,25.0,2.7,14.85,49.0,20.68,7.3
2018,6,13,5,30,380.0,36.0,2.8,15.5,81.0,29.26,19.19
2018,6,13,5,45,468.0,43.5,2.9,16.1,124.5,34.3,24.32
2018,6,13,6,0,556.0,51.0,3.0,16.7,168.0,39.25,29.0
2018,6,13,6,15,612.5,56.0,2.95,17.35,216.5,41.92,31.47
2018,6,13,6,30,669.0,61.0,2.9,18.0,265.0,48.75,37.46
2018,6,13,6,45,707.0,65.5,2.85,18.65,315.5,51.07,39.35
2018,6,13,7,0,745.0,70.0,2.8,19.3,366.0,53.31,41.1
2018,6,13,7,15,773.0,73.5,2.8,20.1,417.0,54.63,41.97
2018,6,13,7,30,801.0,77.0,2.8,20.9,468.0,55.88,42.76
2018,6,13,7,45,821.5,79.5,2.85,21.7,517.0,56.29,42.81
2018,6,13,8,0,842.0,82.0,2.9,22.5,566.0,68.6,52.97
2018,6,13,8,15,857.0,84.5,2.85,23.1,612.5,115.94,61.72
2018,6,13,8,30,872.0,87.0,2.8,23.7,659.0,165.26,90.51
2018,6,13,8,45,884.5,89.0,2.75,24.35,702.0,215.66,127.88
2018,6,13,9,0,897.0,91.0,2.7,25.0,745.0,267.45,170.22
2018,6,13,9,15,902.5,94.5,2.7,25.4,782.5,319.65,214.86
2018,6,13,9,30,908.0,98.0,2.7,25.8,820.0,372.19,259.85
2018,6,13,9,45,912.0,101.0,2.65,26.2,852.0,423.94,303.51
2018,6,13,10,0,916.0,104.0,2.6,26.6,884.0,475.47,345.87
2018,6,13,10,15,921.5,105.5,2.65,26.85,911.0,526.18,386.82
2018,6,13,10,30,927.0,107.0,2.7,27.1,938.0,576.41,426.26
2018,6,13,10,45,930.5,107.5,2.75,27.35,958.0,624.04,462.8
2018,6,13,11,0,934.0,108.0,2.8,27.6,978.0,670.62,497.61
2018,6,13,11,15,936.5,108.5,2.9,27.7,991.5,715.29,530.77
2018,6,13,11,30,939.0,109.0,3.0,27.8,1005.0,758.49,562.25
2018,6,13,11,45,940.5,109.0,3.1,27.9,1011.5,798.89,589.8
2018,6,13,12,0,942.0,109.0,3.2,28.0,1018.0,837.43,615.68
2018,6,13,12,15,938.5,111.5,3.35,27.95,1016.5,872.05,639.51
2018,6,13,12,30,935.0,114.0,3.5,27.9,1015.0,904.26,661.76
2018,6,13,12,45,928.5,117.5,3.6,27.85,1005.5,932.2,680.92
2018,6,13,13,0,922.0,121.0,3.7,27.8,996.0,957.32,698.31
2018,6,13,13,15,919.5,119.5,3.8,27.65,980.5,978.5,713.48
2018,6,13,13,30,917.0,118.0,3.9,27.5,965.0,996.65,726.8
2018,6,13,13,45,912.5,117.0,4.0,27.3,942.5,1010.26,737.44
2018,6,13,14,0,908.0,116.0,4.1,27.1,920.0,1020.68,746.16
2018,6,13,14,15,902.5,114.0,4.2,26.85,891.5,1025.84,751.75
2018,6,13,14,30,897.0,112.0,4.3,26.6,863.0,1027.72,755.36
2018,6,13,14,45,890.0,110.0,4.35,26.3,829.0,1024.85,755.85
2018,6,13,15,0,883.0,108.0,4.4,26.0,795.0,1018.79,754.37
2018,6,13,15,15,871.5,106.0,4.4,26.0,755.0,1005.08,746.76
2018,6,13,15,30,860.0,104.0,4.4,26.0,715.0,988.4,737.29
2018,6,13,15,45,847.0,101.0,4.45,25.25,671.5,966.24,726.59
2018,6,13,16,0,834.0,98.0,4.5,24.5,628.0,951.66,721.02
2018,6,13,16,15,816.5,95.0,4.45,24.05,581.0,919.81,702.16
2018,6,13,16,30,799.0,92.0,4.4,23.6,534.0,885.76,681.61
2018,6,13,16,45,775.5,88.0,4.4,23.15,484.0,842.98,654.76
2018,6,13,17,0,752.0,84.0,4.4,22.7,434.0,798.74,626.33
2018,6,13,17,15,719.5,80.0,4.35,22.05,383.5,745.55,590.86
2018,6,13,17,30,687.0,76.0,4.3,21.4,333.0,697.27,558.01
2018,6,13,17,45,642.0,71.0,4.25,20.8,283.0,633.06,511.64
2018,6,13,18,0,597.0,66.0,4.2,20.2,233.0,570.18,464.47
2018,6,13,18,15,532.0,59.0,4.05,19.5,186.0,491.98,402.98
2018,6,13,18,30,467.0,52.0,3.9,18.8,139.0,417.47,340.69
2018,6,13,18,45,369.5,42.5,3.75,18.15,99.0,323.55,259.93
2018,6,13,19,0,272.0,33.0,3.6,17.5,59.0,237.47,175.88
2018,6,13,19,15,158.5,20.5,3.6,17.05,33.5,132.91,0.0
2018,6,13,19,30,45.0,8.0,3.6,16.6,8.0,29.95,0.0
2018,6,13,19,45,22.5,4.0,3.6,16.15,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.5,12.35,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.5,12.5,16.0,12.73,0.0
2018,6,14,5,15,190.5,27.0,2.45,13.05,46.0,21.27,7.74
2018,6,14,5,30,307.0,40.0,2.4,13.6,76.0,32.88,22.45
2018,6,14,5,45,400.5,48.5,2.35,14.1,118.5,38.57,28.29
2018,6,14,6,0,494.0,57.0,2.3,14.6,161.0,44.15,33.61
2018,6,14,6,15,554.0,63.5,2.2,15.2,209.0,47.76,36.95
2018,6,14,6,30,614.0,70.0,2.1,15.8,257.0,51.27,40.05
2018,6,14,6,45,656.5,75.0,2.0,16.35,307.5,53.41,41.81
2018,6,14,7,0,699.0,80.0,1.9,16.9,358.0,55.47,43.42
2018,6,14,7,15,730.0,84.0,1.8,17.45,409.0,62.38,49.22
2018,6,14,7,30,761.0,88.0,1.7,18.0,460.0,63.68,50.06
2018,6,14,7,45,784.5,91.5,1.6,18.55,509.5,64.46,50.44
2018,6,14,8,0,808.0,95.0,1.5,19.1,559.0,66.94,52.27
2018,6,14,8,15,825.5,97.5,1.45,19.6,606.0,112.93,61.12
2018,6,14,8,30,843.0,100.0,1.4,20.1,653.0,161.3,89.62
2018,6,14,8,45,856.5,102.5,1.3,20.55,696.5,220.02,133.78
2018,6,14,9,0,870.0,105.0,1.2,21.0,740.0,271.07,175.45
2018,6,14,9,15,884.0,105.0,1.3,21.4,779.5,321.81,218.68
2018,6,14,9,30,898.0,105.0,1.4,21.8,819.0,373.7,263.05
2018,6,14,9,45,910.5,104.0,1.45,22.2,853.5,425.23,306.52
2018,6,14,10,0,923.0,103.0,1.5,22.6,888.0,477.34,349.42
2018,6,14,10,15,929.0,104.0,1.65,22.85,915.5,528.23,390.94
2018,6,14,10,30,935.0,105.0,1.8,23.1,943.0,578.68,431.08
2018,6,14,10,45,939.5,105.5,1.95,23.35,964.0,627.24,468.86
2018,6,14,11,0,944.0,106.0,2.1,23.6,985.0,674.82,505.05
2018,6,14,11,15,946.0,107.0,2.25,23.7,999.0,719.99,539.05
2018,6,14,11,30,948.0,108.0,2.4,23.8,1013.0,763.63,571.36
2018,6,14,11,45,949.0,108.0,2.5,23.95,1019.0,804.02,598.93
2018,6,14,12,0,950.0,108.0,2.6,24.1,1025.0,842.48,624.83
2018,6,14,12,15,948.5,109.5,2.7,24.15,1024.0,878.14,649.01
2018,6,14,12,30,947.0,111.0,2.8,24.2,1023.0,911.46,671.59
2018,6,14,12,45,944.0,111.5,2.9,24.2,1014.5,940.05,691.18
2018,6,14,13,0,941.0,112.0,3.0,24.2,1006.0,965.86,709.01
2018,6,14,13,15,937.0,111.5,3.1,24.2,989.5,986.88,723.78
2018,6,14,13,30,933.0,111.0,3.2,24.2,973.0,1004.8,736.66
2018,6,14,13,45,927.5,110.5,3.25,24.15,950.0,1018.1,746.4
2018,6,14,14,0,922.0,110.0,3.3,24.1,927.0,1028.15,754.19
2018,6,14,14,15,915.5,108.5,3.3,24.0,898.0,1032.9,758.42
2018,6,14,14,30,909.0,107.0,3.3,23.9,869.0,1034.33,760.68
2018,6,14,14,45,900.0,106.0,3.35,23.8,834.0,1030.54,760.08
2018,6,14,15,0,891.0,105.0,3.4,23.7,799.0,1023.54,757.55
2018,6,14,15,15,880.0,103.0,3.4,23.7,759.0,1010.3,750.33
2018,6,14,15,30,869.0,101.0,3.4,23.7,719.0,994.04,741.26
2018,6,14,15,45,843.5,100.5,3.4,23.25,669.5,962.37,723.16
2018,6,14,16,0,818.0,100.0,3.4,22.8,620.0,938.73,710.5
2018,6,14,16,15,811.0,95.0,3.4,22.5,577.5,914.8,697.07
2018,6,14,16,30,804.0,90.0,3.4,22.2,535.0,888.26,681.74
2018,6,14,16,45,779.5,87.0,3.35,21.85,485.5,845.73,654.78
2018,6,14,17,0,755.0,84.0,3.3,21.5,436.0,801.78,626.41
2018,6,14,17,15,721.5,80.0,3.3,20.95,385.0,747.66,590.66
2018,6,14,17,30,688.0,76.0,3.3,20.4,334.0,698.48,557.47
2018,6,14,17,45,642.0,71.0,3.25,19.9,284.0,633.45,510.67
2018,6,14,18,0,596.0,66.0,3.2,19.4,234.0,569.81,463.12
2018,6,14,18,15,528.5,59.5,3.1,18.8,187.0,490.46,401.07
2018,6,14,18,30,461.0,53.0,3.0,18.2,140.0,414.9,338.2
2018,6,14,18,45,357.0,44.0,2.9,17.55,99.5,317.39,254.99
2018,6,14,19,0,253.0,35.0,2.8,16.9,59.0,230.45,171.44
2018,6,14,19,15,146.5,22.0,2.8,16.45,34.0,129.22,0.0
2018,6,14,19,30,40.0,9.0,2.8,16.0,9.0,28.37,0.0
2018,6,14,19,45,20.0,4.5,2.8,15.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,3.0,2.35,12.15,3.0,0.0,0.0
2018,6,15,5,0,0.0,6.0,2.4,12.3,6.0,5.46,0.0
2018,6,15,5,15,91.5,22.0,2.4,12.7,33.0,18.02,5.67
2018,6,15,5,30,183.0,38.0,2.4,13.1,60.0,29.35,19.49
2018,6,15,5,45,295.0,48.5,2.45,13.55,102.5,37.04,27.01
2018,6,15,6,0,407.0,59.0,2.5,14.0,145.0,45.58,34.95
2018,6,15,6,15,264.5,74.5,2.5,14.45,136.0,54.43,43.0
2018,6,15,6,30,122.0,90.0,2.5,14.9,127.0,71.93,58.5
2018,6,15,6,45,67.5,113.0,2.55,15.35,134.0,91.86,75.87
2018,6,15,7,0,13.0,136.0,2.6,15.8,141.0,112.86,93.85
2018,6,15,7,15,50.5,164.5,2.65,16.2,188.5,128.0,106.48
2018,6,15,7,30,88.0,193.0,2.7,16.6,236.0,147.27,122.46
2018,6,15,7,45,269.0,187.5,2.75,16.95,338.0,128.23,105.63
2018,6,15,8,0,450.0,182.0,2.8,17.3,440.0,114.92,93.82
2018,6,15,8,15,631.0,144.0,2.8,17.7,539.0,124.83,77.48
2018,6,15,8,30,812.0,106.0,2.8,18.1,638.0,161.65,92.19
2018,6,15,8,45,827.5,107.5,2.85,18.45,681.0,209.58,128.48
2018,6,15,9,0,843.0,109.0,2.9,18.8,724.0,267.55,176.56
2018,6,15,9,15,854.5,111.0,2.9,19.15,762.5,317.65,220.12
2018,6,15,9,30,866.0,113.0,2.9,19.5,801.0,368.69,264.69
2018,6,15,9,45,875.0,114.5,2.9,19.8,834.5,419.18,308.42
2018,6,15,10,0,884.0,116.0,2.9,20.1,868.0,469.97,351.42
2018,6,15,10,15,891.0,117.0,2.95,20.3,895.5,519.53,392.66
2018,6,15,10,30,898.0,118.0,3.0,20.5,923.0,568.8,432.58
2018,6,15,10,45,903.5,117.5,3.05,20.7,943.5,615.57,469.66
2018,6,15,11,0,909.0,117.0,3.1,20.9,964.0,661.49,505.19
2018,6,15,11,15,912.5,117.5,3.15,21.0,978.0,705.86,538.95
2018,6,15,11,30,916.0,118.0,3.2,21.1,992.0,748.9,571.05
2018,6,15,11,45,918.5,117.5,3.25,21.25,999.0,788.88,599.16
2018,6,15,12,0,921.0,117.0,3.3,21.4,1006.0,827.13,625.26
2018,6,15,12,15,919.5,118.0,3.4,21.35,1005.0,861.52,649.34
2018,6,15,12,30,918.0,119.0,3.5,21.3,1004.0,893.64,671.87
2018,6,15,12,45,915.0,120.0,3.55,21.3,995.5,922.02,691.43
2018,6,15,13,0,912.0,121.0,3.6,21.3,987.0,947.73,709.24
2018,6,15,13,15,910.5,119.5,3.65,21.2,972.5,969.67,724.84
2018,6,15,13,30,909.0,118.0,3.7,21.1,958.0,988.66,738.57
2018,6,15,13,45,905.5,116.5,3.75,21.0,936.5,1002.67,749.1
2018,6,15,14,0,902.0,115.0,3.8,20.9,915.0,1013.52,757.68
2018,6,15,14,15,897.0,113.0,3.85,20.75,887.0,1019.17,763.09
2018,6,15,14,30,892.0,111.0,3.9,20.6,859.0,1021.57,766.5
2018,6,15,14,45,884.0,109.0,3.9,20.45,824.5,1017.74,765.56
2018,6,15,15,0,876.0,107.0,3.9,20.3,790.0,1010.73,762.64
2018,6,15,15,15,864.5,105.0,3.9,20.3,750.5,997.11,754.95
2018,6,15,15,30,853.0,103.0,3.9,20.3,711.0,980.53,745.38
2018,6,15,15,45,839.0,101.0,3.85,19.9,667.5,958.68,733.08
2018,6,15,16,0,825.0,99.0,3.8,19.5,624.0,944.54,726.18
2018,6,15,16,15,804.5,97.0,3.75,19.2,577.0,911.28,705.56
2018,6,15,16,30,784.0,95.0,3.7,18.9,530.0,875.95,683.42
2018,6,15,16,45,756.5,92.5,3.65,18.6,480.5,831.74,654.59
2018,6,15,17,0,729.0,90.0,3.6,18.3,431.0,791.28,628.02
2018,6,15,17,15,692.5,86.5,3.55,17.85,380.5,736.39,590.45
2018,6,15,17,30,656.0,83.0,3.5,17.4,330.0,681.49,551.86
2018,6,15,17,45,604.5,78.5,3.45,16.95,280.0,613.63,501.93
2018,6,15,18,0,553.0,74.0,3.4,16.5,230.0,547.41,451.39
2018,6,15,18,15,484.0,67.0,3.3,15.95,184.0,467.48,387.19
2018,6,15,18,30,415.0,60.0,3.2,15.4,138.0,391.1,322.7
2018,6,15,18,45,315.0,49.0,3.05,14.9,98.5,296.26,240.57
2018,6,15,19,0,215.0,38.0,2.9,14.4,59.0,212.76,160.2
2018,6,15,19,15,121.5,23.5,2.85,14.1,34.0,118.27,0.0
2018,6,15,19,30,28.0,9.0,2.8,13.8,9.0,22.34,0.0
2018,6,15,19,45,14.0,4.5,2.75,13.45,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.0,6.0,0.65,12.55,7.0,0.0,0.0
2018,6,16,5,0,56.0,12.0,0.7,12.8,14.0,10.91,0.0
2018,6,16,5,15,164.0,27.0,0.7,13.25,44.0,21.24,7.61
2018,6,16,5,30,272.0,42.0,0.7,13.7,74.0,32.69,22.32
2018,6,16,5,45,293.5,52.0,0.7,14.15,101.0,39.72,29.34
2018,6,16,6,0,315.0,62.0,0.7,14.6,128.0,46.48,35.71
2018,6,16,6,15,191.5,87.5,0.75,15.1,131.0,66.64,53.69
2018,6,16,6,30,68.0,113.0,0.8,15.6,134.0,90.15,74.27
2018,6,16,6,45,85.0,130.0,0.8,16.05,161.0,103.05,85.24
2018,6,16,7,0,102.0,147.0,0.8,16.5,188.0,110.52,91.31
2018,6,16,7,15,68.5,159.0,0.85,17.0,188.0,124.7,103.0
2018,6,16,7,30,35.0,171.0,0.9,17.5,188.0,133.37,109.79
2018,6,16,7,45,29.5,184.5,0.95,18.0,200.0,142.97,117.3
2018,6,16,8,0,24.0,198.0,1.0,18.5,212.0,162.46,132.95
2018,6,16,8,15,41.5,226.5,1.05,19.0,253.0,176.27,136.05
2018,6,16,8,30,59.0,255.0,1.1,19.5,294.0,202.38,154.66
2018,6,16,8,45,90.0,284.0,1.2,19.95,347.5,233.39,176.62
2018,6,16,9,0,121.0,313.0,1.3,20.4,401.0,257.77,193.74
2018,6,16,9,15,145.0,332.5,1.4,20.8,443.5,288.43,216.41
2018,6,16,9,30,169.0,352.0,1.5,21.2,486.0,321.98,241.45
2018,6,16,9,45,207.0,363.0,1.65,21.6,534.0,357.82,268.17
2018,6,16,10,0,245.0,374.0,1.8,22.0,582.0,388.26,291.13
2018,6,16,10,15,438.0,316.0,1.95,22.2,703.0,449.25,336.8
2018,6,16,10,30,631.0,258.0,2.1,22.4,824.0,530.62,398.18
2018,6,16,10,45,687.0,232.0,2.25,22.6,861.0,577.63,434.5
2018,6,16,11,0,743.0,206.0,2.4,22.8,898.0,628.26,473.27
2018,6,16,11,15,678.0,243.5,2.55,22.95,882.0,653.5,491.93
2018,6,16,11,30,613.0,281.0,2.7,23.1,866.0,672.92,505.93
2018,6,16,11,45,582.5,291.5,2.85,23.2,850.5,690.35,519.0
2018,6,16,12,0,552.0,302.0,3.0,23.3,835.0,707.63,531.61
2018,6,16,12,15,530.0,296.0,3.15,23.2,807.5,711.15,535.34
2018,6,16,12,30,508.0,290.0,3.3,23.1,780.0,711.57,536.86
2018,6,16,12,45,363.5,322.0,3.5,23.05,671.0,636.52,481.97
2018,6,16,13,0,219.0,354.0,3.7,23.0,562.0,544.26,413.4
2018,6,16,13,15,127.0,350.0,3.8,22.85,470.0,456.92,348.26
2018,6,16,13,30,35.0,346.0,3.9,22.7,378.0,360.74,274.6
2018,6,16,13,45,26.5,314.0,4.0,22.5,338.0,324.63,248.08
2018,6,16,14,0,18.0,282.0,4.1,22.3,298.0,275.63,211.21
2018,6,16,14,15,42.0,310.0,4.15,22.1,345.5,342.03,263.27
2018,6,16,14,30,66.0,338.0,4.2,21.9,393.0,398.37,307.07
2018,6,16,14,45,218.0,318.5,4.25,21.65,490.5,568.46,439.61
2018,6,16,15,0,370.0,299.0,4.3,21.4,588.0,705.01,544.09
2018,6,16,15,15,448.0,262.5,4.3,21.4,594.5,764.95,589.63
2018,6,16,15,30,526.0,226.0,4.3,21.4,601.0,803.43,620.52
2018,6,16,15,45,404.5,242.0,4.35,20.8,519.5,699.88,545.64
2018,6,16,16,0,283.0,258.0,4.4,20.2,438.0,579.7,457.07
2018,6,16,16,15,337.5,225.0,4.4,19.8,424.0,592.33,471.17
2018,6,16,16,30,392.0,192.0,4.4,19.4,410.0,620.54,496.04
2018,6,16,16,45,546.5,145.0,4.4,19.0,418.0,699.7,561.16
2018,6,16,17,0,701.0,98.0,4.4,18.6,426.0,777.05,621.18
2018,6,16,17,15,705.0,88.5,4.35,18.1,386.0,750.15,603.42
2018,6,16,17,30,709.0,79.0,4.3,17.6,346.0,720.74,583.87
2018,6,16,17,45,660.0,74.0,4.25,17.1,294.0,652.56,533.78
2018,6,16,18,0,611.0,69.0,4.2,16.6,242.0,585.88,483.07
2018,6,16,18,15,526.0,63.0,4.05,16.0,191.5,493.66,409.7
2018,6,16,18,30,441.0,57.0,3.9,15.4,141.0,406.3,336.09
2018,6,16,18,45,334.0,47.5,3.75,14.85,100.5,306.22,249.48
2018,6,16,19,0,227.0,38.0,3.6,14.3,60.0,219.88,166.67
2018,6,16,19,15,129.5,23.5,3.6,13.9,34.5,123.06,0.0
2018,6,16,19,30,32.0,9.0,3.6,13.5,9.0,24.39,0.0
2018,6,16,19,45,16.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.8,3.0,2.73,0.0
2018,6,17,5,15,0.0,8.5,1.45,13.0,8.5,7.46,0.0
2018,6,17,5,30,0.0,14.0,1.5,13.2,14.0,12.3,4.9
2018,6,17,5,45,0.0,21.0,1.5,13.4,21.0,18.47,10.69
2018,6,17,6,0,0.0,28.0,1.5,13.6,28.0,24.65,16.41
2018,6,17,6,15,0.0,33.5,1.55,13.8,33.5,29.51,20.88
2018,6,17,6,30,0.0,39.0,1.6,14.0,39.0,34.37,25.27
2018,6,17,6,45,0.0,50.0,1.6,14.25,50.0,44.12,33.92
2018,6,17,7,0,0.0,61.0,1.6,14.5,61.0,53.89,42.47
2018,6,17,7,15,0.0,85.0,1.6,14.85,85.0,74.86,60.73
2018,6,17,7,30,0.0,109.0,1.6,15.2,109.0,94.52,77.53
2018,6,17,7,45,0.0,121.0,1.6,15.5,121.0,104.47,85.74
2018,6,17,8,0,0.0,133.0,1.6,15.8,133.0,114.34,93.8
2018,6,17,8,15,1.5,150.5,1.55,16.25,151.5,128.93,100.98
2018,6,17,8,30,3.0,168.0,1.5,16.7,170.0,143.78,112.37
2018,6,17,8,45,7.5,197.5,1.5,17.15,203.0,168.7,131.55
2018,6,17,9,0,12.0,227.0,1.5,17.6,236.0,194.22,150.96
2018,6,17,9,15,16.0,253.0,1.4,18.05,265.5,217.57,168.42
2018,6,17,9,30,20.0,279.0,1.3,18.5,295.0,241.58,186.19
2018,6,17,9,45,39.5,320.5,1.25,18.95,353.5,273.61,209.67
2018,6,17,10,0,59.0,362.0,1.2,19.4,412.0,317.93,242.22
2018,6,17,10,15,160.5,377.5,1.15,19.8,520.0,377.35,285.46
2018,6,17,10,30,262.0,393.0,1.1,20.2,628.0,447.52,336.4
2018,6,17,10,45,472.0,316.5,1.05,20.6,751.5,523.17,392.0
2018,6,17,11,0,682.0,240.0,1.0,21.0,875.0,617.19,459.99
2018,6,17,11,15,775.0,194.0,1.0,21.3,925.5,676.91,502.6
2018,6,17,11,30,868.0,148.0,1.0,21.6,976.0,738.19,545.97
2018,6,17,11,45,880.5,142.0,0.95,21.95,987.0,779.81,572.97
2018,6,17,12,0,893.0,136.0,0.9,22.3,998.0,820.37,597.47
2018,6,17,12,15,894.0,135.0,0.95,22.45,997.5,854.51,619.45
2018,6,17,12,30,895.0,134.0,1.0,22.6,997.0,886.57,640.08
2018,6,17,12,45,894.0,133.0,1.0,22.8,989.0,914.6,657.17
2018,6,17,13,0,893.0,132.0,1.0,23.0,981.0,940.07,672.63
2018,6,17,13,15,889.5,131.5,1.05,23.05,966.0,960.97,686.52
2018,6,17,13,30,886.0,131.0,1.1,23.1,951.0,978.94,698.71
2018,6,17,13,45,880.5,130.0,1.2,23.1,928.5,991.49,708.67
2018,6,17,14,0,875.0,129.0,1.3,23.1,906.0,1000.92,716.84
2018,6,17,14,15,867.0,128.0,1.35,23.05,877.0,1004.72,720.94
2018,6,17,14,30,859.0,127.0,1.4,23.0,848.0,1005.36,723.25
2018,6,17,14,45,849.0,125.0,1.5,22.9,813.5,999.81,722.73
2018,6,17,15,0,839.0,123.0,1.6,22.8,779.0,1002.36,727.49
2018,6,17,15,15,827.0,120.5,1.6,22.8,739.5,988.18,719.83
2018,6,17,15,30,815.0,118.0,1.6,22.8,700.0,971.07,710.56
2018,6,17,15,45,799.5,115.0,1.8,22.35,656.5,947.11,700.72
2018,6,17,16,0,784.0,112.0,2.0,21.9,613.0,920.57,688.76
2018,6,17,16,15,763.5,109.0,2.05,21.55,566.0,886.85,669.7
2018,6,17,16,30,743.0,106.0,2.1,21.2,519.0,851.11,648.98
2018,6,17,16,45,717.5,101.5,2.2,20.85,470.5,812.78,626.43
2018,6,17,17,0,692.0,97.0,2.3,20.5,422.0,768.01,598.65
2018,6,17,17,15,658.5,92.0,2.35,19.95,372.5,714.79,563.98
2018,6,17,17,30,625.0,87.0,2.4,19.4,323.0,661.46,528.03
2018,6,17,17,45,579.0,80.5,2.45,18.85,274.5,596.44,481.75
2018,6,17,18,0,533.0,74.0,2.5,18.3,226.0,532.84,434.55
2018,6,17,18,15,469.5,66.5,2.45,17.75,181.0,457.11,374.63
2018,6,17,18,30,406.0,59.0,2.4,17.2,136.0,384.71,314.39
2018,6,17,18,45,316.5,48.0,2.4,16.6,97.5,295.88,238.53
2018,6,17,19,0,227.0,37.0,2.4,16.0,59.0,218.21,164.49
2018,6,17,19,15,132.0,23.0,2.35,15.6,34.0,123.99,0.0
2018,6,17,19,30,37.0,9.0,2.3,15.2,9.0,26.94,0.0
2018,6,17,19,45,18.5,4.5,2.25,14.85,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.9,3.0,2.73,0.0
2018,6,18,5,15,0.0,7.0,1.45,13.35,7.0,6.14,0.0
2018,6,18,5,30,0.0,11.0,1.5,13.8,11.0,9.66,2.61
2018,6,18,5,45,0.0,17.5,1.55,14.3,17.5,15.38,7.91
2018,6,18,6,0,0.0,24.0,1.6,14.8,24.0,21.11,13.17
2018,6,18,6,15,0.0,27.0,1.55,15.3,27.0,23.76,15.61
2018,6,18,6,30,0.0,30.0,1.5,15.8,30.0,26.41,17.98
2018,6,18,6,45,0.0,41.5,1.5,16.3,41.5,36.59,26.96
2018,6,18,7,0,0.0,53.0,1.5,16.8,53.0,46.79,35.83
2018,6,18,7,15,0.0,73.0,1.4,17.3,73.0,64.56,51.17
2018,6,18,7,30,0.0,93.0,1.3,17.8,93.0,81.74,65.73
2018,6,18,7,45,0.0,107.5,1.2,18.35,107.5,93.79,75.65
2018,6,18,8,0,0.0,122.0,1.1,18.9,122.0,105.72,85.31
2018,6,18,8,15,0.5,140.5,1.05,19.4,141.0,121.04,93.35
2018,6,18,8,30,1.0,159.0,1.0,19.9,160.0,136.49,105.13
2018,6,18,8,45,4.0,180.0,0.95,20.4,183.0,154.47,118.63
2018,6,18,9,0,7.0,201.0,0.9,20.9,206.0,172.88,132.29
2018,6,18,9,15,19.0,250.0,0.95,21.3,265.0,216.04,164.71
2018,6,18,9,30,31.0,299.0,1.0,21.7,324.0,249.88,189.54
2018,6,18,9,45,178.0,321.0,1.0,22.15,471.5,317.41,237.22
2018,6,18,10,0,325.0,343.0,1.0,22.6,619.0,399.82,296.32
2018,6,18,10,15,565.5,253.5,1.1,22.85,752.5,459.59,340.37
2018,6,18,10,30,806.0,164.0,1.2,23.1,886.0,551.92,408.93
2018,6,18,10,45,842.5,148.5,1.25,23.4,918.5,602.71,446.82
2018,6,18,11,0,879.0,133.0,1.3,23.7,951.0,653.98,484.61
2018,6,18,11,15,882.5,133.0,1.45,23.85,965.0,696.89,516.65
2018,6,18,11,30,886.0,133.0,1.6,24.0,979.0,738.52,547.29
2018,6,18,11,45,887.0,133.5,1.7,24.1,985.0,777.3,574.66
2018,6,18,12,0,888.0,134.0,1.8,24.2,991.0,814.37,599.63
2018,6,18,12,15,889.5,132.5,1.9,24.25,990.5,848.3,622.57
2018,6,18,12,30,891.0,131.0,2.0,24.3,990.0,880.17,644.14
2018,6,18,12,45,850.5,153.5,2.1,24.3,968.0,894.07,654.07
2018,6,18,13,0,810.0,176.0,2.2,24.3,946.0,914.96,668.84
2018,6,18,13,15,708.0,229.0,2.25,24.25,894.5,902.11,661.16
2018,6,18,13,30,606.0,282.0,2.3,24.2,843.0,877.18,643.7
2018,6,18,13,45,706.0,220.5,2.4,24.1,859.0,931.12,683.42
2018,6,18,14,0,806.0,159.0,2.5,24.0,875.0,974.78,713.4
2018,6,18,14,15,797.0,157.5,2.55,23.85,846.5,977.22,716.32
2018,6,18,14,30,788.0,156.0,2.6,23.7,818.0,976.56,717.75
2018,6,18,14,45,793.0,144.0,2.65,23.6,787.0,975.61,719.0
2018,6,18,15,0,798.0,132.0,2.7,23.5,756.0,971.29,718.17
2018,6,18,15,15,812.5,121.0,2.7,23.5,728.5,974.25,721.58
2018,6,18,15,30,827.0,110.0,2.7,23.5,701.0,973.7,722.78
2018,6,18,15,45,813.5,107.0,2.75,23.05,658.0,951.56,711.44
2018,6,18,16,0,800.0,104.0,2.8,22.6,615.0,926.79,698.44
2018,6,18,16,15,783.0,100.0,2.85,22.3,569.0,894.97,680.09
2018,6,18,16,30,766.0,96.0,2.9,22.0,523.0,861.0,660.02
2018,6,18,16,45,743.0,92.0,2.9,21.7,474.5,819.58,634.02
2018,6,18,17,0,720.0,88.0,2.9,21.4,426.0,776.74,606.53
2018,6,18,17,15,689.0,82.5,2.9,21.0,376.0,728.97,575.0
2018,6,18,17,30,658.0,77.0,2.9,20.6,326.0,676.21,538.83
2018,6,18,17,45,616.5,72.0,2.9,20.15,278.5,615.8,495.68
2018,6,18,18,0,575.0,67.0,2.9,19.7,231.0,556.51,451.63
2018,6,18,18,15,514.0,59.5,2.8,19.2,185.0,481.33,392.89
2018,6,18,18,30,453.0,52.0,2.7,18.7,139.0,409.63,333.34
2018,6,18,18,45,361.5,42.5,2.6,18.15,99.5,319.98,256.9
2018,6,18,19,0,270.0,33.0,2.5,17.6,60.0,237.81,179.21
2018,6,18,19,15,159.5,20.5,2.5,17.2,34.5,135.25,1.55
2018,6,18,19,30,49.0,8.0,2.5,16.8,9.0,32.15,0.0
2018,6,18,19,45,24.5,4.0,2.5,16.45,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.45,14.0,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.5,14.3,9.0,7.28,0.0
2018,6,19,5,15,63.5,14.5,1.5,14.75,20.0,11.23,1.09
2018,6,19,5,30,84.0,21.0,1.5,15.2,31.0,16.01,7.96
2018,6,19,5,45,70.0,29.5,1.5,15.6,40.5,24.01,15.4
2018,6,19,6,0,56.0,38.0,1.5,16.0,50.0,32.53,23.17
2018,6,19,6,15,28.5,55.0,1.5,16.3,61.0,47.82,36.86
2018,6,19,6,30,1.0,72.0,1.5,16.6,72.0,62.75,50.04
2018,6,19,6,45,6.5,93.5,1.45,16.9,96.0,80.3,65.29
2018,6,19,7,0,12.0,115.0,1.4,17.2,120.0,97.58,80.04
2018,6,19,7,15,16.0,138.0,1.35,17.5,145.5,115.7,95.27
2018,6,19,7,30,20.0,161.0,1.3,17.8,171.0,133.58,110.01
2018,6,19,7,45,20.0,180.5,1.25,18.1,191.0,148.72,122.23
2018,6,19,8,0,20.0,200.0,1.2,18.4,211.0,163.7,134.14
2018,6,19,8,15,34.0,232.5,1.2,18.85,253.5,179.34,138.91
2018,6,19,8,30,48.0,265.0,1.2,19.3,296.0,207.16,159.06
2018,6,19,8,45,81.5,295.5,1.2,19.7,353.0,238.98,181.44
2018,6,19,9,0,115.0,326.0,1.2,20.1,410.0,264.22,198.93
2018,6,19,9,15,244.0,314.0,1.2,20.7,504.0,291.7,215.55
2018,6,19,9,30,373.0,302.0,1.2,21.3,598.0,334.0,245.1
2018,6,19,9,45,591.0,225.5,1.15,21.9,717.0,382.12,278.98
2018,6,19,10,0,809.0,149.0,1.1,22.5,836.0,455.92,333.41
2018,6,19,10,15,866.5,124.5,1.15,23.0,882.0,511.42,376.44
2018,6,19,10,30,924.0,100.0,1.2,23.5,928.0,566.48,418.57
2018,6,19,10,45,929.0,100.5,1.25,24.05,949.0,614.77,454.67
2018,6,19,11,0,934.0,101.0,1.3,24.6,970.0,662.16,489.08
2018,6,19,11,15,936.5,101.5,1.45,24.8,984.0,706.8,522.22
2018,6,19,11,30,939.0,102.0,1.6,25.0,998.0,749.98,553.72
2018,6,19,11,45,940.0,102.5,1.7,25.2,1005.0,790.42,580.85
2018,6,19,12,0,941.0,103.0,1.8,25.4,1012.0,828.98,606.37
2018,6,19,12,15,938.5,104.5,1.95,25.4,1010.5,863.55,630.13
2018,6,19,12,30,936.0,106.0,2.1,25.4,1009.0,895.74,652.35
2018,6,19,12,45,930.5,108.5,2.25,25.45,1000.0,923.69,671.72
2018,6,19,13,0,925.0,111.0,2.4,25.5,991.0,948.87,689.34
2018,6,19,13,15,922.5,110.5,2.55,25.35,976.5,971.06,705.67
2018,6,19,13,30,920.0,110.0,2.7,25.2,962.0,990.27,720.2
2018,6,19,13,45,916.0,109.5,2.8,25.1,940.5,1004.98,731.36
2018,6,19,14,0,912.0,109.0,2.9,25.0,919.0,1016.53,740.65
2018,6,19,14,15,906.5,107.0,3.0,24.8,890.5,1021.82,746.33
2018,6,19,14,30,901.0,105.0,3.1,24.6,862.0,1023.83,750.07
2018,6,19,14,45,893.5,103.0,3.15,24.4,828.0,1020.58,750.12
2018,6,19,15,0,886.0,101.0,3.2,24.2,794.0,1014.13,748.23
2018,6,19,15,15,875.0,99.0,3.2,24.2,754.5,1001.03,741.11
2018,6,19,15,30,864.0,97.0,3.2,24.2,715.0,984.93,732.15
2018,6,19,15,45,851.0,94.5,3.25,23.65,671.5,963.42,721.57
2018,6,19,16,0,838.0,92.0,3.3,23.1,628.0,939.24,709.14
2018,6,19,16,15,822.0,88.5,3.3,22.75,581.5,918.33,697.98
2018,6,19,16,30,806.0,85.0,3.3,22.4,535.0,885.14,678.18
2018,6,19,16,45,784.5,82.0,3.35,22.05,486.5,845.48,653.93
2018,6,19,17,0,763.0,79.0,3.4,21.7,438.0,804.27,628.05
2018,6,19,17,15,733.0,75.0,3.35,21.2,388.0,753.13,594.14
2018,6,19,17,30,703.0,71.0,3.3,20.7,338.0,701.47,558.89
2018,6,19,17,45,661.5,66.5,3.25,20.2,288.5,644.67,518.5
2018,6,19,18,0,620.0,62.0,3.2,19.7,239.0,584.6,473.94
2018,6,19,18,15,516.5,57.5,3.1,19.1,186.0,480.88,393.27
2018,6,19,18,30,413.0,53.0,3.0,18.5,133.0,383.67,313.3
2018,6,19,18,45,329.0,42.5,2.9,17.9,95.0,299.34,241.08
2018,6,19,19,0,245.0,32.0,2.8,17.3,57.0,220.26,166.68
2018,6,19,19,15,148.5,20.0,2.8,16.95,33.0,128.56,6.73
2018,6,19,19,30,52.0,8.0,2.8,16.6,9.0,33.71,0.0
2018,6,19,19,45,26.0,4.0,2.75,16.2,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,4,45,18.5,4.0,2.4,12.25,4.5,0.0,0.0
2018,6,20,5,0,37.0,8.0,2.5,12.4,9.0,7.28,0.0
2018,6,20,5,15,77.0,15.0,2.55,12.8,22.5,11.64,1.27
2018,6,20,5,30,117.0,22.0,2.6,13.2,36.0,16.84,8.74
2018,6,20,5,45,58.5,31.0,2.6,13.65,38.0,26.73,17.92
2018,6,20,6,0,0.0,40.0,2.6,14.1,40.0,35.28,25.79
2018,6,20,6,15,0.0,44.0,2.65,14.65,44.0,38.81,29.07
2018,6,20,6,30,0.0,48.0,2.7,15.2,48.0,42.35,32.21
2018,6,20,6,45,0.5,65.0,2.75,15.75,65.0,57.45,45.49
2018,6,20,7,0,1.0,82.0,2.8,16.3,82.0,71.97,58.04
2018,6,20,7,15,6.5,118.0,2.75,16.8,121.0,100.79,82.81
2018,6,20,7,30,12.0,154.0,2.7,17.3,160.0,128.49,106.15
2018,6,20,7,45,59.0,198.0,2.7,17.8,231.5,151.49,125.1
2018,6,20,8,0,106.0,242.0,2.7,18.3,303.0,179.0,147.52
2018,6,20,8,15,215.0,249.0,2.7,18.8,385.5,189.56,142.21
2018,6,20,8,30,324.0,256.0,2.7,19.3,468.0,210.47,150.98
2018,6,20,8,45,606.0,176.5,2.7,19.75,605.5,212.28,139.17
2018,6,20,9,0,888.0,97.0,2.7,20.2,743.0,266.41,172.64
2018,6,20,9,15,901.5,98.0,2.75,20.5,784.0,318.47,217.71
2018,6,20,9,30,915.0,99.0,2.8,20.8,825.0,371.67,264.02
2018,6,20,9,45,916.0,105.5,2.85,21.15,858.0,425.21,310.24
2018,6,20,10,0,917.0,112.0,2.9,21.5,891.0,478.29,354.98
2018,6,20,10,15,924.5,112.0,2.95,21.7,919.0,528.95,396.94
2018,6,20,10,30,932.0,112.0,3.0,21.9,947.0,579.31,437.55
2018,6,20,10,45,938.0,112.0,3.1,22.15,969.0,628.31,476.17
2018,6,20,11,0,944.0,112.0,3.2,22.4,991.0,676.49,513.23
2018,6,20,11,15,947.5,112.5,3.3,22.45,1005.5,722.41,548.22
2018,6,20,11,30,951.0,113.0,3.4,22.5,1020.0,766.93,581.53
2018,6,20,11,45,954.0,111.5,3.5,22.6,1027.0,807.86,610.32
2018,6,20,12,0,957.0,110.0,3.6,22.7,1034.0,846.97,637.21
2018,6,20,12,15,955.5,110.5,3.65,22.65,1032.5,882.2,661.44
2018,6,20,12,30,954.0,111.0,3.7,22.6,1031.0,915.04,684.02
2018,6,20,12,45,951.0,111.0,3.75,22.55,1022.0,943.57,703.68
2018,6,20,13,0,948.0,111.0,3.8,22.5,1013.0,969.31,721.5
2018,6,20,13,15,946.0,110.0,3.85,22.4,998.0,992.07,737.56
2018,6,20,13,30,944.0,109.0,3.9,22.3,983.0,1011.79,751.69
2018,6,20,13,45,940.5,107.5,3.95,22.2,961.0,1026.41,762.56
2018,6,20,14,0,937.0,106.0,4.0,22.1,939.0,1037.77,771.43
2018,6,20,14,15,931.5,104.5,4.0,21.95,910.5,1043.85,776.76
2018,6,20,14,30,926.0,103.0,4.0,21.8,882.0,1046.59,780.07
2018,6,20,14,45,919.0,100.5,4.0,21.65,847.0,1043.4,779.59
2018,6,20,15,0,912.0,98.0,4.0,21.5,812.0,1036.9,777.08
2018,6,20,15,15,901.5,96.5,4.0,21.5,772.5,1024.8,770.51
2018,6,20,15,30,891.0,95.0,4.0,21.5,733.0,1009.62,762.01
2018,6,20,15,45,878.5,92.0,3.95,21.1,688.5,987.76,749.89
2018,6,20,16,0,866.0,89.0,3.9,20.7,644.0,963.1,735.89
2018,6,20,16,15,849.5,86.5,3.85,20.4,596.5,932.62,717.51
2018,6,20,16,30,833.0,84.0,3.8,20.1,549.0,909.52,704.22
2018,6,20,16,45,811.0,80.5,3.75,19.8,499.0,868.19,677.79
2018,6,20,17,0,789.0,77.0,3.7,19.5,449.0,825.25,649.86
2018,6,20,17,15,759.5,73.0,3.65,19.1,398.0,773.85,615.35
2018,6,20,17,30,730.0,69.0,3.6,18.7,347.0,721.84,579.44
2018,6,20,17,45,689.0,64.5,3.5,18.3,296.5,659.68,534.4
2018,6,20,18,0,648.0,60.0,3.4,17.9,246.0,603.6,492.35
2018,6,20,18,15,588.5,54.5,3.3,17.45,198.5,529.53,434.32
2018,6,20,18,30,529.0,49.0,3.2,17.0,151.0,458.68,375.74
2018,6,20,18,45,429.5,41.5,3.05,16.5,109.0,363.17,293.78
2018,6,20,19,0,330.0,34.0,2.9,16.0,67.0,275.09,210.06
2018,6,20,19,15,195.0,21.0,2.9,15.65,38.0,156.83,15.36
2018,6,20,19,30,60.0,8.0,2.9,15.3,9.0,37.82,0.0
2018,6,20,19,45,30.0,4.0,2.9,14.95,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,2.3,11.8,8.0,0.0,0.0
2018,6,21,5,0,98.0,13.0,2.3,12.0,16.0,11.82,0.0
2018,6,21,5,15,224.5,25.5,2.3,12.5,47.0,21.26,6.75
2018,6,21,5,30,351.0,38.0,2.3,13.0,78.0,31.22,20.99
2018,6,21,5,45,445.5,45.5,2.3,13.5,121.5,36.14,26.2
2018,6,21,6,0,540.0,53.0,2.3,14.0,165.0,41.02,30.89
2018,6,21,6,15,599.0,58.5,2.3,14.6,213.5,44.0,33.69
2018,6,21,6,30,658.0,64.0,2.3,15.2,262.0,46.93,36.29
2018,6,21,6,45,699.5,68.0,2.25,15.85,313.0,53.21,41.73
2018,6,21,7,0,741.0,72.0,2.2,16.5,364.0,55.0,43.08
2018,6,21,7,15,770.5,75.5,2.15,17.15,415.5,56.25,43.93
2018,6,21,7,30,800.0,79.0,2.1,17.8,467.0,57.46,44.71
2018,6,21,7,45,822.5,81.5,2.05,18.45,517.0,57.82,44.74
2018,6,21,8,0,845.0,84.0,2.0,19.1,567.0,68.01,53.21
2018,6,21,8,15,862.0,86.0,1.95,19.75,614.5,113.69,61.83
2018,6,21,8,30,879.0,88.0,1.9,20.4,662.0,162.99,89.87
2018,6,21,8,45,892.0,90.0,1.85,21.0,706.0,213.69,127.28
2018,6,21,9,0,905.0,92.0,1.8,21.6,750.0,265.86,169.99
2018,6,21,9,15,916.5,93.0,1.7,22.2,790.0,318.2,214.45
2018,6,21,9,30,928.0,94.0,1.6,22.8,830.0,371.47,259.65
2018,6,21,9,45,938.0,94.0,1.55,23.35,864.5,424.16,303.77
2018,6,21,10,0,948.0,94.0,1.5,23.9,899.0,477.2,346.9
2018,6,21,10,15,953.5,95.0,1.45,24.3,927.0,529.01,387.95
2018,6,21,10,30,959.0,96.0,1.4,24.7,955.0,580.33,427.16
2018,6,21,10,45,963.5,96.5,1.35,25.1,976.5,629.97,463.79
2018,6,21,11,0,968.0,97.0,1.3,25.5,998.0,678.61,498.42
2018,6,21,11,15,970.5,97.5,1.45,25.7,1012.0,724.75,532.41
2018,6,21,11,30,973.0,98.0,1.6,25.9,1026.0,769.35,564.7
2018,6,21,11,45,974.0,98.5,1.7,26.1,1033.0,811.14,592.34
2018,6,21,12,0,975.0,99.0,1.8,26.3,1040.0,850.97,618.46
2018,6,21,12,15,971.0,101.5,1.95,26.35,1038.5,886.39,642.46
2018,6,21,12,30,967.0,104.0,2.1,26.4,1037.0,919.29,664.84
2018,6,21,12,45,960.0,108.0,2.3,26.45,1028.0,948.28,685.21
2018,6,21,13,0,953.0,112.0,2.5,26.5,1019.0,974.37,703.77
2018,6,21,13,15,950.5,111.0,2.6,26.5,1003.5,996.86,719.3
2018,6,21,13,30,948.0,110.0,2.7,26.5,988.0,1016.27,732.97
2018,6,21,13,45,944.5,108.5,2.8,26.45,966.0,1031.03,743.95
2018,6,21,14,0,941.0,107.0,2.9,26.4,944.0,1042.52,753.01
2018,6,21,14,15,935.0,105.5,2.9,26.35,915.0,1048.22,757.6
2018,6,21,14,30,929.0,104.0,2.9,26.3,886.0,1050.56,760.24
2018,6,21,14,45,921.0,103.0,2.95,26.25,851.5,1048.1,760.45
2018,6,21,15,0,913.0,102.0,3.0,26.2,817.0,1042.39,758.74
2018,6,21,15,15,902.5,99.5,3.0,26.2,776.5,1029.26,751.78
2018,6,21,15,30,892.0,97.0,3.0,26.2,736.0,1013.02,742.95
2018,6,21,15,45,878.5,94.5,3.05,25.9,691.5,990.84,731.59
2018,6,21,16,0,865.0,92.0,3.1,25.6,647.0,965.91,718.39
2018,6,21,16,15,847.5,89.5,3.1,25.3,599.0,944.48,707.09
2018,6,21,16,30,830.0,87.0,3.1,25.0,551.0,910.73,687.31
2018,6,21,16,45,807.5,84.0,3.1,24.7,501.0,869.69,662.3
2018,6,21,17,0,785.0,81.0,3.1,24.4,451.0,827.06,635.72
2018,6,21,17,15,754.5,76.5,3.0,23.85,399.5,774.27,601.3
2018,6,21,17,30,724.0,72.0,2.9,23.3,348.0,720.91,565.53
2018,6,21,17,45,682.0,67.5,2.85,22.7,297.5,663.13,525.55
2018,6,21,18,0,640.0,63.0,2.8,22.1,247.0,601.91,481.27
2018,6,21,18,15,578.0,56.5,2.65,21.3,198.5,524.89,422.74
2018,6,21,18,30,516.0,50.0,2.5,20.5,150.0,451.32,363.59
2018,6,21,18,45,421.0,42.0,2.35,19.65,108.5,358.53,285.79
2018,6,21,19,0,326.0,34.0,2.2,18.8,67.0,272.95,206.08
2018,6,21,19,15,195.0,21.5,2.2,18.35,38.5,157.61,19.74
2018,6,21,19,30,64.0,9.0,2.2,17.9,10.0,40.8,0.0
2018,6,21,19,45,32.0,4.5,2.15,17.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
