Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.85,15.0,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.8,15.4,15.0,11.82,0.0
2018,6,22,5,15,217.5,24.5,1.9,16.2,45.5,20.32,5.76
2018,6,22,5,30,345.0,36.0,2.0,17.0,76.0,29.35,19.02
2018,6,22,5,45,434.0,44.5,2.05,17.85,118.5,35.25,24.92
2018,6,22,6,0,523.0,53.0,2.1,18.7,161.0,40.98,30.24
2018,6,22,6,15,582.0,59.0,2.1,19.35,209.5,44.35,33.32
2018,6,22,6,30,641.0,65.0,2.1,20.0,258.0,47.65,36.18
2018,6,22,6,45,682.5,70.0,2.1,20.65,309.0,49.97,38.07
2018,6,22,7,0,724.0,75.0,2.1,21.3,360.0,57.31,44.23
2018,6,22,7,15,754.0,78.5,2.05,22.05,411.0,58.46,44.93
2018,6,22,7,30,784.0,82.0,2.0,22.8,462.0,59.56,45.57
2018,6,22,7,45,806.5,85.5,1.95,23.55,512.0,60.53,46.08
2018,6,22,8,0,829.0,89.0,1.9,24.3,562.0,61.41,46.51
2018,6,22,8,15,846.5,91.5,1.85,25.0,609.5,106.1,55.14
2018,6,22,8,30,864.0,94.0,1.8,25.7,657.0,164.68,89.96
2018,6,22,8,45,877.5,96.0,1.7,26.35,701.0,214.75,125.92
2018,6,22,9,0,891.0,98.0,1.6,27.0,745.0,266.34,167.02
2018,6,22,9,15,900.0,100.5,1.55,27.45,784.0,318.43,210.4
2018,6,22,9,30,909.0,103.0,1.5,27.9,823.0,371.22,254.39
2018,6,22,9,45,915.5,105.5,1.45,28.3,856.5,423.59,297.42
2018,6,22,10,0,922.0,108.0,1.4,28.7,890.0,476.02,339.28
2018,6,22,10,15,927.0,109.0,1.4,29.0,917.0,526.47,378.77
2018,6,22,10,30,932.0,110.0,1.4,29.3,944.0,576.41,416.63
2018,6,22,10,45,936.0,110.5,1.45,29.55,965.0,624.67,452.56
2018,6,22,11,0,940.0,111.0,1.5,29.8,986.0,671.94,486.8
2018,6,22,11,15,942.5,112.5,1.6,29.9,1000.5,717.86,519.92
2018,6,22,11,30,945.0,114.0,1.7,30.0,1015.0,762.34,551.4
2018,6,22,11,45,946.5,113.5,1.8,30.1,1021.5,802.82,578.56
2018,6,22,12,0,948.0,113.0,1.9,30.2,1028.0,841.44,603.81
2018,6,22,12,15,946.5,114.0,2.0,30.2,1027.5,876.9,627.18
2018,6,22,12,30,945.0,115.0,2.1,30.2,1027.0,910.04,649.06
2018,6,22,12,45,941.0,116.5,2.25,30.25,1018.0,938.95,668.61
2018,6,22,13,0,937.0,118.0,2.4,30.3,1009.0,965.11,686.48
2018,6,22,13,15,933.5,117.5,2.5,30.2,993.5,986.95,701.65
2018,6,22,13,30,930.0,117.0,2.6,30.1,978.0,1005.74,715.03
2018,6,22,13,45,925.0,116.0,2.7,30.05,955.5,1019.45,725.21
2018,6,22,14,0,920.0,115.0,2.8,30.0,933.0,1029.92,733.51
2018,6,22,14,15,914.0,113.0,2.85,29.9,904.0,1035.08,738.31
2018,6,22,14,30,908.0,111.0,2.9,29.8,875.0,1036.93,741.2
2018,6,22,14,45,899.5,109.5,2.95,29.7,840.5,1033.53,740.93
2018,6,22,15,0,891.0,108.0,3.0,29.6,806.0,1026.91,738.78
2018,6,22,15,15,880.0,105.5,3.0,29.6,766.0,1013.51,731.69
2018,6,22,15,30,869.0,103.0,3.0,29.6,726.0,997.08,722.8
2018,6,22,15,45,855.5,100.5,3.05,29.2,682.0,975.27,712.03
2018,6,22,16,0,842.0,98.0,3.1,28.8,638.0,961.05,706.25
2018,6,22,16,15,824.0,95.0,3.1,28.4,590.5,928.94,688.14
2018,6,22,16,30,806.0,92.0,3.1,28.0,543.0,894.6,668.44
2018,6,22,16,45,782.5,88.5,3.1,27.65,493.5,852.57,643.03
2018,6,22,17,0,759.0,85.0,3.1,27.3,444.0,809.04,616.1
2018,6,22,17,15,726.5,81.0,3.05,26.65,393.0,755.85,582.08
2018,6,22,17,30,694.0,77.0,3.0,26.0,342.0,707.46,550.51
2018,6,22,17,45,648.5,71.5,2.95,25.35,291.0,641.99,505.14
2018,6,22,18,0,603.0,66.0,2.9,24.7,240.0,577.86,458.96
2018,6,22,18,15,539.0,60.0,2.8,23.8,193.0,501.32,401.34
2018,6,22,18,30,475.0,54.0,2.7,22.9,146.0,428.23,342.69
2018,6,22,18,45,380.0,45.0,2.55,22.0,105.5,335.55,265.6
2018,6,22,19,0,285.0,36.0,2.4,21.1,65.0,249.98,187.42
2018,6,22,19,15,168.0,22.5,2.4,20.65,37.5,144.52,20.9
2018,6,22,19,30,51.0,9.0,2.4,20.2,10.0,34.2,0.0
2018,6,22,19,45,25.5,4.5,2.4,19.75,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.0,2.4,17.8,7.5,0.0,0.0
2018,6,23,5,0,99.0,12.0,2.4,18.0,15.0,10.91,0.0
2018,6,23,5,15,231.0,23.5,2.45,18.6,45.5,19.41,4.83
2018,6,23,5,30,363.0,35.0,2.5,19.2,76.0,28.5,18.07
2018,6,23,5,45,452.5,42.0,2.6,19.85,118.5,33.12,22.85
2018,6,23,6,0,542.0,49.0,2.7,20.5,161.0,37.69,27.14
2018,6,23,6,15,600.5,54.0,2.7,21.05,209.0,40.43,29.66
2018,6,23,6,30,659.0,59.0,2.7,21.6,257.0,47.16,35.5
2018,6,23,6,45,699.5,63.5,2.75,22.15,308.0,49.55,37.46
2018,6,23,7,0,740.0,68.0,2.8,22.7,359.0,51.87,39.28
2018,6,23,7,15,769.0,71.0,2.8,23.3,409.5,52.88,39.92
2018,6,23,7,30,798.0,74.0,2.8,23.9,460.0,53.85,40.5
2018,6,23,7,45,819.5,77.0,2.75,24.55,510.0,54.7,40.96
2018,6,23,8,0,841.0,80.0,2.7,25.2,560.0,65.36,49.67
2018,6,23,8,15,857.5,82.5,2.7,25.8,607.0,109.61,57.77
2018,6,23,8,30,874.0,85.0,2.7,26.4,654.0,158.88,85.01
2018,6,23,8,45,887.0,86.5,2.65,27.0,697.5,208.9,121.05
2018,6,23,9,0,900.0,88.0,2.6,27.6,741.0,260.4,162.43
2018,6,23,9,15,909.5,90.5,2.55,28.05,780.5,312.98,206.6
2018,6,23,9,30,919.0,93.0,2.5,28.5,820.0,366.32,251.55
2018,6,23,9,45,926.5,95.0,2.45,29.0,854.5,419.11,295.42
2018,6,23,10,0,934.0,97.0,2.4,29.5,889.0,472.05,338.25
2018,6,23,10,15,939.5,98.0,2.4,29.85,916.5,523.23,378.88
2018,6,23,10,30,945.0,99.0,2.4,30.2,944.0,573.92,417.91
2018,6,23,10,45,949.5,100.0,2.35,30.5,966.0,623.37,454.74
2018,6,23,11,0,954.0,101.0,2.3,30.8,988.0,671.86,489.74
2018,6,23,11,15,958.0,101.5,2.3,31.0,1003.5,718.47,522.89
2018,6,23,11,30,962.0,102.0,2.3,31.2,1019.0,763.7,554.29
2018,6,23,11,45,963.0,102.5,2.3,31.4,1026.0,805.18,580.94
2018,6,23,12,0,964.0,103.0,2.3,31.6,1033.0,844.73,605.81
2018,6,23,12,15,963.5,102.5,2.35,31.7,1032.0,880.1,628.43
2018,6,23,12,30,963.0,102.0,2.4,31.8,1031.0,913.09,649.47
2018,6,23,12,45,960.5,103.0,2.4,31.85,1023.5,943.18,668.33
2018,6,23,13,0,958.0,104.0,2.4,31.9,1016.0,970.51,685.42
2018,6,23,13,15,956.0,103.0,2.4,31.95,1001.0,993.48,699.78
2018,6,23,13,30,954.0,102.0,2.4,32.0,986.0,1013.37,712.31
2018,6,23,13,45,950.5,101.0,2.4,32.0,964.5,1028.66,722.22
2018,6,23,14,0,947.0,100.0,2.4,32.0,943.0,1040.67,730.25
2018,6,23,14,15,941.0,99.0,2.4,31.95,914.0,1046.9,735.0
2018,6,23,14,30,935.0,98.0,2.4,31.9,885.0,1049.77,737.88
2018,6,23,14,45,927.5,96.5,2.4,31.85,850.5,1047.26,737.59
2018,6,23,15,0,920.0,95.0,2.4,31.8,816.0,1041.44,735.45
2018,6,23,15,15,910.0,93.0,2.4,31.8,776.0,1029.31,729.38
2018,6,23,15,30,900.0,91.0,2.4,31.8,736.0,1014.06,721.51
2018,6,23,15,45,881.0,91.0,2.35,31.5,690.0,989.31,708.08
2018,6,23,16,0,862.0,91.0,2.3,31.2,644.0,962.02,693.08
2018,6,23,16,15,829.0,93.0,2.25,30.85,592.5,931.4,676.01
2018,6,23,16,30,796.0,95.0,2.2,30.5,541.0,889.06,651.11
2018,6,23,16,45,756.0,95.5,2.2,30.15,488.0,836.95,619.78
2018,6,23,17,0,716.0,96.0,2.2,29.8,435.0,789.67,591.05
2018,6,23,17,15,670.0,94.0,2.1,28.95,382.5,728.91,552.56
2018,6,23,17,30,624.0,92.0,2.0,28.1,330.0,668.56,513.17
2018,6,23,17,45,561.0,87.5,1.85,27.2,278.5,592.22,460.51
2018,6,23,18,0,498.0,83.0,1.7,26.3,227.0,518.12,407.31
2018,6,23,18,15,427.0,73.5,1.7,25.4,180.0,431.82,342.27
2018,6,23,18,30,356.0,64.0,1.7,24.5,133.0,356.03,282.21
2018,6,23,18,45,273.0,49.5,1.7,23.6,94.0,270.78,212.25
2018,6,23,19,0,190.0,35.0,1.7,22.7,55.0,192.61,142.72
2018,6,23,19,15,111.0,20.5,1.7,22.3,31.0,109.49,16.51
2018,6,23,19,30,32.0,6.0,1.7,21.9,7.0,21.8,0.0
2018,6,23,19,45,16.0,3.0,1.65,21.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.5,1.25,16.9,5.0,0.0,0.0
2018,6,24,5,0,38.0,9.0,1.3,16.9,10.0,8.19,0.0
2018,6,24,5,15,109.5,24.5,1.4,17.15,35.0,19.22,4.45
2018,6,24,5,30,181.0,40.0,1.5,17.4,60.0,31.0,20.31
2018,6,24,5,45,248.5,54.5,1.6,17.7,97.0,41.61,30.41
2018,6,24,6,0,316.0,69.0,1.7,18.0,134.0,51.87,39.81
2018,6,24,6,15,274.5,87.0,1.7,18.45,154.5,66.67,52.95
2018,6,24,6,30,233.0,105.0,1.7,18.9,175.0,78.73,63.45
2018,6,24,6,45,169.5,129.5,1.7,19.4,185.5,98.95,80.74
2018,6,24,7,0,106.0,154.0,1.7,19.9,196.0,114.71,93.87
2018,6,24,7,15,142.0,177.0,1.7,20.45,241.0,129.71,106.08
2018,6,24,7,30,178.0,200.0,1.7,21.0,286.0,144.24,117.68
2018,6,24,7,45,294.5,201.5,1.7,21.5,361.5,137.01,110.99
2018,6,24,8,0,411.0,203.0,1.7,22.0,437.0,127.03,102.11
2018,6,24,8,15,502.0,195.5,1.8,22.35,505.5,149.92,100.98
2018,6,24,8,30,593.0,188.0,1.9,22.7,574.0,182.75,116.37
2018,6,24,8,45,646.0,182.5,2.0,23.05,629.0,220.81,142.06
2018,6,24,9,0,699.0,177.0,2.1,23.4,684.0,264.92,175.79
2018,6,24,9,15,736.0,171.5,2.2,23.6,730.5,310.53,213.28
2018,6,24,9,30,773.0,166.0,2.3,23.8,777.0,366.11,259.01
2018,6,24,9,45,803.5,157.5,2.4,24.0,816.5,413.3,298.62
2018,6,24,10,0,834.0,149.0,2.5,24.2,856.0,463.14,339.81
2018,6,24,10,15,833.5,155.0,2.6,24.2,881.0,511.89,379.86
2018,6,24,10,30,833.0,161.0,2.7,24.2,906.0,559.9,418.38
2018,6,24,10,45,828.0,168.5,2.8,24.2,923.5,605.67,454.3
2018,6,24,11,0,823.0,176.0,2.9,24.2,941.0,650.04,488.37
2018,6,24,11,15,819.0,182.5,2.95,24.1,953.5,692.75,520.55
2018,6,24,11,30,815.0,189.0,3.0,24.0,966.0,733.94,551.01
2018,6,24,11,45,806.0,196.5,3.05,23.9,969.5,770.64,577.78
2018,6,24,12,0,797.0,204.0,3.1,23.8,973.0,805.28,602.73
2018,6,24,12,15,805.0,199.0,3.1,23.75,975.5,840.88,627.73
2018,6,24,12,30,813.0,194.0,3.1,23.7,978.0,874.94,650.74
2018,6,24,12,45,822.0,187.0,3.15,23.6,974.5,906.24,672.28
2018,6,24,13,0,831.0,180.0,3.2,23.5,971.0,935.4,692.42
2018,6,24,13,15,820.0,183.5,3.2,23.45,954.0,953.65,704.84
2018,6,24,13,30,809.0,187.0,3.2,23.4,937.0,968.84,715.41
2018,6,24,13,45,772.0,201.0,3.2,23.3,903.0,965.91,714.22
2018,6,24,14,0,735.0,215.0,3.2,23.2,869.0,968.36,716.88
2018,6,24,14,15,724.0,210.5,3.25,23.0,838.0,966.32,717.28
2018,6,24,14,30,713.0,206.0,3.3,22.8,807.0,961.18,715.76
2018,6,24,14,45,652.0,215.5,3.3,22.6,748.0,917.68,688.11
2018,6,24,15,0,591.0,225.0,3.3,22.4,689.0,871.08,657.76
2018,6,24,15,15,476.0,227.5,3.3,22.4,589.0,754.14,576.08
2018,6,24,15,30,361.0,230.0,3.3,22.4,489.0,643.19,496.34
2018,6,24,15,45,239.5,226.0,3.35,21.95,393.5,498.66,390.12
2018,6,24,16,0,118.0,222.0,3.4,21.5,298.0,357.58,281.78
2018,6,24,16,15,100.5,219.5,3.4,21.2,281.0,339.51,268.73
2018,6,24,16,30,83.0,217.0,3.4,20.9,264.0,304.65,242.14
2018,6,24,16,45,129.5,205.5,3.45,20.6,270.5,353.71,283.3
2018,6,24,17,0,176.0,194.0,3.5,20.3,277.0,382.86,308.7
2018,6,24,17,15,232.0,166.0,3.4,19.85,262.5,412.67,334.91
2018,6,24,17,30,288.0,138.0,3.3,19.4,248.0,420.18,343.68
2018,6,24,17,45,311.0,115.0,3.25,18.95,218.5,402.63,331.52
2018,6,24,18,0,334.0,92.0,3.2,18.5,189.0,399.07,329.4
2018,6,24,18,15,300.0,77.5,3.1,18.0,152.0,344.96,284.86
2018,6,24,18,30,266.0,63.0,3.0,17.5,115.0,292.76,240.47
2018,6,24,18,45,203.5,49.0,2.9,17.0,82.5,225.2,181.69
2018,6,24,19,0,141.0,35.0,2.8,16.5,50.0,148.97,112.87
2018,6,24,19,15,79.0,21.0,2.7,16.15,28.5,82.77,13.24
2018,6,24,19,30,17.0,7.0,2.6,15.8,7.0,15.06,0.0
2018,6,24,19,45,8.5,3.5,2.55,15.45,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,6,25,5,0,5.0,5.0,2.4,13.1,5.0,4.55,0.0
2018,6,25,5,15,27.0,13.5,2.4,13.5,16.0,11.9,0.44
2018,6,25,5,30,49.0,22.0,2.4,13.9,27.0,18.11,9.69
2018,6,25,5,45,36.0,30.0,2.4,14.3,35.0,25.85,17.06
2018,6,25,6,0,23.0,38.0,2.4,14.7,43.0,33.77,24.36
2018,6,25,6,15,11.5,44.5,2.35,15.25,47.0,39.38,29.49
2018,6,25,6,30,0.0,51.0,2.3,15.8,51.0,45.01,34.5
2018,6,25,6,45,0.0,62.0,2.2,16.35,62.0,54.78,43.03
2018,6,25,7,0,0.0,73.0,2.1,16.9,73.0,64.56,51.41
2018,6,25,7,15,0.0,95.0,2.1,17.35,95.0,82.84,67.07
2018,6,25,7,30,0.0,117.0,2.1,17.8,117.0,100.69,82.1
2018,6,25,7,45,0.5,127.5,2.05,18.3,128.0,109.45,89.12
2018,6,25,8,0,1.0,138.0,2.0,18.8,139.0,118.14,96.0
2018,6,25,8,15,1.5,147.0,2.05,19.25,148.0,126.09,97.63
2018,6,25,8,30,2.0,156.0,2.1,19.7,157.0,134.14,103.58
2018,6,25,8,45,2.5,163.5,2.15,20.1,165.0,141.06,108.62
2018,6,25,9,0,3.0,171.0,2.2,20.5,173.0,148.03,113.69
2018,6,25,9,15,7.0,196.0,2.25,20.9,201.5,170.11,130.52
2018,6,25,9,30,11.0,221.0,2.3,21.3,230.0,192.73,147.62
2018,6,25,9,45,12.0,232.0,2.35,21.7,242.0,203.54,155.55
2018,6,25,10,0,13.0,243.0,2.4,22.1,254.0,214.53,163.6
2018,6,25,10,15,18.0,281.5,2.45,22.45,297.5,250.08,190.38
2018,6,25,10,30,23.0,320.0,2.5,22.8,341.0,279.49,212.16
2018,6,25,10,45,51.0,363.0,2.55,23.15,410.0,333.52,252.4
2018,6,25,11,0,79.0,406.0,2.6,23.5,479.0,391.12,294.73
2018,6,25,11,15,185.5,394.5,2.7,23.7,570.0,456.86,344.37
2018,6,25,11,30,292.0,383.0,2.8,23.9,661.0,532.59,400.93
2018,6,25,11,45,500.5,305.0,2.9,24.15,786.0,640.39,481.83
2018,6,25,12,0,709.0,227.0,3.0,24.4,911.0,759.46,568.89
2018,6,25,12,15,814.5,174.5,3.1,24.55,960.0,826.71,616.49
2018,6,25,12,30,920.0,122.0,3.2,24.7,1009.0,893.55,661.46
2018,6,25,12,45,924.0,118.5,3.3,24.8,1003.5,924.46,682.14
2018,6,25,13,0,928.0,115.0,3.4,24.9,998.0,952.89,701.46
2018,6,25,13,15,925.5,114.5,3.45,24.9,983.5,975.5,716.91
2018,6,25,13,30,923.0,114.0,3.5,24.9,969.0,995.13,730.53
2018,6,25,13,45,919.5,112.5,3.55,24.85,947.5,1009.73,741.1
2018,6,25,14,0,916.0,111.0,3.6,24.8,926.0,1021.14,749.73
2018,6,25,14,15,911.0,109.5,3.65,24.7,898.5,1027.82,755.58
2018,6,25,14,30,906.0,108.0,3.7,24.6,871.0,1031.25,759.47
2018,6,25,14,45,900.5,105.5,3.75,24.5,838.0,1029.83,760.35
2018,6,25,15,0,895.0,103.0,3.8,24.4,805.0,1025.16,759.24
2018,6,25,15,15,884.0,101.0,3.8,24.4,765.5,1012.35,752.24
2018,6,25,15,30,873.0,99.0,3.8,24.4,726.0,996.5,743.37
2018,6,25,15,45,862.0,96.0,3.85,23.95,683.0,976.58,733.46
2018,6,25,16,0,851.0,93.0,3.9,23.5,640.0,953.88,721.64
2018,6,25,16,15,836.5,89.5,3.9,23.05,593.5,934.48,711.75
2018,6,25,16,30,822.0,86.0,3.9,22.6,547.0,902.64,693.1
2018,6,25,16,45,801.5,82.5,3.95,22.2,498.0,863.1,668.93
2018,6,25,17,0,781.0,79.0,4.0,21.8,449.0,821.89,643.08
2018,6,25,17,15,750.5,75.0,3.95,21.25,398.0,769.94,608.66
2018,6,25,17,30,720.0,71.0,3.9,20.7,347.0,717.44,572.86
2018,6,25,17,45,677.5,66.5,3.9,20.1,296.5,659.23,531.73
2018,6,25,18,0,635.0,62.0,3.9,19.5,246.0,597.83,486.39
2018,6,25,18,15,573.5,56.5,3.75,18.9,198.5,522.7,427.78
2018,6,25,18,30,512.0,51.0,3.6,18.3,151.0,450.87,368.61
2018,6,25,18,45,417.0,43.0,3.45,17.65,109.5,358.02,289.27
2018,6,25,19,0,322.0,35.0,3.3,17.0,68.0,272.22,208.82
2018,6,25,19,15,193.5,22.5,3.3,16.6,39.5,158.81,32.4
2018,6,25,19,30,65.0,10.0,3.3,16.2,11.0,42.36,0.0
2018,6,25,19,45,32.5,5.0,3.25,15.8,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,26,4,45,21.5,5.0,1.95,12.15,5.5,0.0,0.0
2018,6,26,5,0,43.0,10.0,2.0,12.4,11.0,9.1,0.0
2018,6,26,5,15,127.5,25.0,2.0,12.95,37.5,19.67,3.96
2018,6,26,5,30,212.0,40.0,2.0,13.5,64.0,31.09,20.66
2018,6,26,5,45,293.5,53.5,2.05,14.05,103.5,41.01,30.33
2018,6,26,6,0,375.0,67.0,2.1,14.6,143.0,50.62,39.26
2018,6,26,6,15,436.5,77.5,2.0,15.15,189.5,57.61,45.66
2018,6,26,6,30,498.0,88.0,1.9,15.7,236.0,65.92,53.0
2018,6,26,6,45,545.0,96.0,1.85,16.25,285.5,69.72,56.19
2018,6,26,7,0,592.0,104.0,1.8,16.8,335.0,73.32,59.1
2018,6,26,7,15,626.5,111.0,1.75,17.35,385.5,75.86,60.99
2018,6,26,7,30,661.0,118.0,1.7,17.9,436.0,78.2,62.67
2018,6,26,7,45,688.5,122.5,1.65,18.45,485.0,78.53,62.59
2018,6,26,8,0,716.0,127.0,1.6,19.0,534.0,78.77,62.44
2018,6,26,8,15,737.5,130.5,1.6,19.5,580.5,116.2,68.87
2018,6,26,8,30,759.0,134.0,1.6,20.0,627.0,161.52,94.13
2018,6,26,8,45,777.0,137.0,1.55,20.5,671.0,215.96,133.95
2018,6,26,9,0,795.0,140.0,1.5,21.0,715.0,264.63,172.95
2018,6,26,9,15,813.0,140.5,1.6,21.45,756.0,313.47,214.03
2018,6,26,9,30,831.0,141.0,1.7,21.9,797.0,364.13,256.94
2018,6,26,9,45,847.5,139.0,1.75,22.35,833.0,413.96,298.84
2018,6,26,10,0,864.0,137.0,1.8,22.8,869.0,469.59,344.09
2018,6,26,10,15,870.5,139.0,1.9,23.1,897.0,518.97,384.16
2018,6,26,10,30,877.0,141.0,2.0,23.4,925.0,568.07,423.0
2018,6,26,10,45,882.5,142.0,2.1,23.7,946.5,615.42,459.58
2018,6,26,11,0,888.0,143.0,2.2,24.0,968.0,662.02,494.71
2018,6,26,11,15,892.0,143.5,2.3,24.15,983.0,706.35,527.75
2018,6,26,11,30,896.0,144.0,2.4,24.3,998.0,749.47,559.29
2018,6,26,11,45,899.0,143.5,2.55,24.45,1005.5,789.71,588.5
2018,6,26,12,0,902.0,143.0,2.7,24.6,1013.0,828.36,614.89
2018,6,26,12,15,908.0,139.5,2.75,24.6,1015.0,865.19,639.67
2018,6,26,12,30,914.0,136.0,2.8,24.6,1017.0,900.16,663.12
2018,6,26,12,45,921.0,130.0,2.9,24.6,1012.0,931.68,684.62
2018,6,26,13,0,928.0,124.0,3.0,24.6,1007.0,960.78,704.57
2018,6,26,13,15,926.0,123.0,3.1,24.5,992.5,983.63,720.76
2018,6,26,13,30,924.0,122.0,3.2,24.4,978.0,1003.51,735.16
2018,6,26,13,45,921.0,119.5,3.25,24.3,956.0,1017.86,745.69
2018,6,26,14,0,918.0,117.0,3.3,24.2,934.0,1028.97,754.28
2018,6,26,14,15,914.0,114.5,3.35,24.0,906.5,1035.81,760.55
2018,6,26,14,30,910.0,112.0,3.4,23.8,879.0,1039.35,764.84
2018,6,26,14,45,904.5,108.5,3.4,23.65,845.0,1037.0,764.9
2018,6,26,15,0,899.0,105.0,3.4,23.5,811.0,1031.33,762.98
2018,6,26,15,15,888.0,103.5,3.4,23.5,771.5,1019.17,756.46
2018,6,26,15,30,877.0,102.0,3.4,23.5,732.0,1003.97,748.09
2018,6,26,15,45,867.0,98.0,3.45,22.95,688.5,983.93,738.51
2018,6,26,16,0,857.0,94.0,3.5,22.4,645.0,961.02,726.97
2018,6,26,16,15,843.5,90.0,3.5,22.05,598.5,941.96,717.12
2018,6,26,16,30,830.0,86.0,3.5,21.7,552.0,910.33,698.47
2018,6,26,16,45,809.5,82.5,3.5,21.3,502.5,870.64,674.11
2018,6,26,17,0,789.0,79.0,3.5,20.9,453.0,829.26,648.09
2018,6,26,17,15,759.0,75.5,3.45,20.4,402.0,778.17,614.39
2018,6,26,17,30,729.0,72.0,3.4,19.9,351.0,726.46,579.28
2018,6,26,17,45,688.0,66.5,3.4,19.4,300.0,663.09,534.33
2018,6,26,18,0,647.0,61.0,3.4,18.9,249.0,605.91,492.29
2018,6,26,18,15,578.0,54.5,3.3,18.35,198.5,523.5,428.27
2018,6,26,18,30,509.0,48.0,3.2,17.8,148.0,445.18,364.27
2018,6,26,18,45,411.0,40.0,3.1,17.2,106.5,350.8,283.8
2018,6,26,19,0,313.0,32.0,3.0,16.6,65.0,264.34,203.1
2018,6,26,19,15,189.5,21.0,2.95,16.2,38.0,155.72,33.17
2018,6,26,19,30,66.0,10.0,2.9,15.8,11.0,42.9,0.0
2018,6,26,19,45,33.0,5.0,2.9,15.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.5,2.6,12.1,2.5,0.0,0.0
2018,6,27,5,0,6.0,5.0,2.7,12.3,5.0,4.55,0.0
2018,6,27,5,15,45.0,15.0,2.7,12.8,19.5,12.48,0.09
2018,6,27,5,30,84.0,25.0,2.7,13.3,34.0,20.51,11.69
2018,6,27,5,45,62.5,31.5,2.7,13.8,40.0,25.53,16.79
2018,6,27,6,0,41.0,38.0,2.7,14.3,46.0,32.44,23.21
2018,6,27,6,15,20.5,46.5,2.7,14.85,50.5,41.01,30.98
2018,6,27,6,30,0.0,55.0,2.7,15.4,55.0,48.56,37.7
2018,6,27,6,45,0.0,66.0,2.7,15.95,66.0,58.33,46.24
2018,6,27,7,0,0.0,77.0,2.7,16.5,77.0,67.87,54.41
2018,6,27,7,15,0.0,98.5,2.65,17.0,98.5,85.58,69.57
2018,6,27,7,30,0.0,120.0,2.6,17.5,120.0,102.97,84.2
2018,6,27,7,45,3.5,148.0,2.6,17.95,150.0,124.96,102.55
2018,6,27,8,0,7.0,176.0,2.6,18.4,180.0,146.46,120.19
2018,6,27,8,15,12.0,199.0,2.65,18.8,206.5,165.58,129.33
2018,6,27,8,30,17.0,222.0,2.7,19.2,233.0,185.61,144.3
2018,6,27,8,45,20.0,240.0,2.7,19.6,254.0,202.4,156.72
2018,6,27,9,0,23.0,258.0,2.7,20.0,275.0,219.63,169.5
2018,6,27,9,15,22.5,265.5,2.75,20.35,282.5,228.44,175.9
2018,6,27,9,30,22.0,273.0,2.8,20.7,290.0,237.11,182.21
2018,6,27,9,45,26.5,290.5,2.8,21.0,312.0,246.07,188.64
2018,6,27,10,0,31.0,308.0,2.8,21.3,334.0,265.27,202.96
2018,6,27,10,15,82.5,352.0,2.85,21.55,425.0,327.32,249.58
2018,6,27,10,30,134.0,396.0,2.9,21.8,516.0,388.53,295.22
2018,6,27,10,45,293.0,364.5,2.95,22.05,634.5,459.47,348.97
2018,6,27,11,0,452.0,333.0,3.0,22.3,753.0,547.7,415.35
2018,6,27,11,15,688.0,229.5,3.05,22.45,879.5,643.02,487.99
2018,6,27,11,30,924.0,126.0,3.1,22.6,1006.0,754.0,570.84
2018,6,27,11,45,926.5,125.0,3.15,22.7,1013.0,794.34,599.1
2018,6,27,12,0,929.0,124.0,3.2,22.8,1020.0,832.93,625.31
2018,6,27,12,15,929.0,123.5,3.3,22.8,1019.5,868.04,649.56
2018,6,27,12,30,929.0,123.0,3.4,22.8,1019.0,900.93,672.28
2018,6,27,12,45,928.5,122.0,3.45,22.75,1011.5,930.54,692.61
2018,6,27,13,0,928.0,121.0,3.5,22.7,1004.0,957.53,711.23
2018,6,27,13,15,926.0,119.5,3.55,22.6,989.0,979.88,726.94
2018,6,27,13,30,924.0,118.0,3.6,22.5,974.0,999.24,740.79
2018,6,27,13,45,920.5,116.5,3.7,22.4,952.5,1014.05,752.1
2018,6,27,14,0,917.0,115.0,3.8,22.3,931.0,1025.66,761.45
2018,6,27,14,15,910.5,113.5,3.85,22.1,902.5,1031.06,766.79
2018,6,27,14,30,904.0,112.0,3.9,21.9,874.0,1033.16,770.14
2018,6,27,14,45,896.0,109.5,3.95,21.7,839.0,1029.4,769.74
2018,6,27,15,0,888.0,107.0,4.0,21.5,804.0,1022.39,767.33
2018,6,27,15,15,877.0,105.0,4.0,21.5,764.5,1009.77,760.35
2018,6,27,15,30,866.0,103.0,4.0,21.5,725.0,994.12,751.47
2018,6,27,15,45,852.0,101.0,4.05,21.0,681.5,972.63,740.41
2018,6,27,16,0,838.0,99.0,4.1,20.5,638.0,958.8,734.64
2018,6,27,16,15,819.5,96.0,4.15,20.15,590.5,926.45,715.46
2018,6,27,16,30,801.0,93.0,4.2,19.8,543.0,891.89,694.58
2018,6,27,16,45,776.5,90.0,4.2,19.45,493.5,849.82,667.71
2018,6,27,17,0,752.0,87.0,4.2,19.1,444.0,806.27,639.29
2018,6,27,17,15,720.5,83.0,4.2,18.6,393.5,759.14,607.89
2018,6,27,17,30,689.0,79.0,4.2,18.1,343.0,707.14,571.87
2018,6,27,17,45,644.0,74.0,4.2,17.65,293.0,642.91,525.1
2018,6,27,18,0,599.0,69.0,4.2,17.2,243.0,579.92,477.45
2018,6,27,18,15,535.0,62.5,4.1,16.7,195.5,502.72,416.3
2018,6,27,18,30,471.0,56.0,4.0,16.2,148.0,428.9,354.25
2018,6,27,18,45,375.5,46.5,3.9,15.75,107.0,335.17,273.28
2018,6,27,19,0,280.0,37.0,3.8,15.3,66.0,250.51,193.64
2018,6,27,19,15,166.5,23.5,3.75,15.0,38.5,146.27,31.91
2018,6,27,19,30,53.0,10.0,3.7,14.7,11.0,36.26,0.0
2018,6,27,19,45,26.5,5.0,3.65,14.35,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.9,12.65,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,12.9,13.0,10.91,0.0
2018,6,28,5,15,170.5,24.5,3.05,13.4,40.5,19.34,2.59
2018,6,28,5,30,283.0,37.0,3.1,13.9,68.0,28.9,18.66
2018,6,28,5,45,377.5,46.0,3.2,14.4,109.0,36.71,26.48
2018,6,28,6,0,472.0,55.0,3.3,14.9,150.0,42.78,32.27
2018,6,28,6,15,535.0,61.0,3.3,15.55,197.0,46.02,35.31
2018,6,28,6,30,598.0,67.0,3.3,16.2,244.0,49.21,38.14
2018,6,28,6,45,642.5,72.0,3.3,16.8,294.0,51.44,40.0
2018,6,28,7,0,687.0,77.0,3.3,17.4,344.0,53.59,41.7
2018,6,28,7,15,717.5,81.0,3.25,17.95,394.0,60.34,47.37
2018,6,28,7,30,748.0,85.0,3.2,18.5,444.0,61.71,48.28
2018,6,28,7,45,771.5,88.5,3.15,19.0,493.0,62.57,48.75
2018,6,28,8,0,795.0,92.0,3.1,19.5,542.0,63.35,49.15
2018,6,28,8,15,812.5,95.0,3.0,20.0,588.5,101.45,55.55
2018,6,28,8,30,830.0,98.0,2.9,20.5,635.0,149.21,81.71
2018,6,28,8,45,843.5,99.5,2.8,21.0,677.5,206.47,123.9
2018,6,28,9,0,857.0,101.0,2.7,21.5,720.0,255.96,164.25
2018,6,28,9,15,867.0,104.0,2.65,21.9,759.0,306.95,207.92
2018,6,28,9,30,877.0,107.0,2.6,22.3,798.0,358.77,252.61
2018,6,28,9,45,885.0,108.5,2.55,22.65,831.5,409.43,296.0
2018,6,28,10,0,893.0,110.0,2.5,23.0,865.0,460.31,338.56
2018,6,28,10,15,899.0,111.0,2.5,23.3,892.5,509.91,379.2
2018,6,28,10,30,905.0,112.0,2.5,23.6,920.0,559.15,418.37
2018,6,28,10,45,909.5,113.5,2.5,23.9,941.5,607.36,455.64
2018,6,28,11,0,914.0,115.0,2.5,24.2,963.0,654.71,491.2
2018,6,28,11,15,916.5,115.5,2.55,24.35,977.0,698.9,524.16
2018,6,28,11,30,919.0,116.0,2.6,24.5,991.0,741.7,555.41
2018,6,28,11,45,920.0,117.0,2.7,24.6,998.5,782.25,584.04
2018,6,28,12,0,921.0,118.0,2.8,24.7,1006.0,821.02,610.39
2018,6,28,12,15,923.5,116.0,2.9,24.8,1006.5,856.49,634.4
2018,6,28,12,30,926.0,114.0,3.0,24.9,1007.0,889.86,656.95
2018,6,28,12,45,928.0,111.5,3.1,24.95,1000.5,920.03,677.5
2018,6,28,13,0,930.0,109.0,3.2,25.0,994.0,947.65,696.39
2018,6,28,13,15,927.0,108.5,3.25,24.95,979.0,969.84,711.68
2018,6,28,13,30,924.0,108.0,3.3,24.9,964.0,989.03,725.12
2018,6,28,13,45,920.0,106.5,3.35,24.85,942.5,1003.17,735.37
2018,6,28,14,0,916.0,105.0,3.4,24.8,921.0,1014.09,743.68
2018,6,28,14,15,910.0,104.5,3.45,24.7,893.5,1020.85,749.57
2018,6,28,14,30,904.0,104.0,3.5,24.6,866.0,1024.37,753.52
2018,6,28,14,45,896.5,102.5,3.55,24.5,832.5,1022.08,753.82
2018,6,28,15,0,889.0,101.0,3.6,24.4,799.0,1016.58,752.18
2018,6,28,15,15,878.5,98.5,3.6,24.4,759.5,1003.79,745.2
2018,6,28,15,30,868.0,96.0,3.6,24.4,720.0,987.96,736.34
2018,6,28,15,45,854.5,94.0,3.65,24.0,676.5,966.84,725.47
2018,6,28,16,0,841.0,92.0,3.7,23.6,633.0,943.07,712.78
2018,6,28,16,15,824.5,89.5,3.7,23.25,587.0,923.21,702.29
2018,6,28,16,30,808.0,87.0,3.7,22.9,541.0,891.08,683.16
2018,6,28,16,45,785.5,84.0,3.75,22.55,492.0,850.72,658.29
2018,6,28,17,0,763.0,81.0,3.8,22.2,443.0,808.82,631.84
2018,6,28,17,15,732.5,77.0,3.8,21.7,392.5,757.41,597.9
2018,6,28,17,30,702.0,73.0,3.8,21.2,342.0,705.47,562.57
2018,6,28,17,45,660.0,68.5,3.8,20.65,292.5,648.55,522.3
2018,6,28,18,0,618.0,64.0,3.8,20.1,243.0,588.14,477.63
2018,6,28,18,15,556.5,57.5,3.7,19.45,195.5,512.24,418.7
2018,6,28,18,30,495.0,51.0,3.6,18.8,148.0,439.75,359.17
2018,6,28,18,45,401.0,42.5,3.5,18.15,107.0,347.63,280.63
2018,6,28,19,0,307.0,34.0,3.4,17.5,66.0,262.85,201.57
2018,6,28,19,15,184.5,22.0,3.35,17.05,38.5,153.95,33.73
2018,6,28,19,30,62.0,10.0,3.3,16.6,11.0,40.9,0.0
2018,6,28,19,45,31.0,5.0,3.25,16.15,5.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,4,45,50.5,5.5,1.8,15.0,6.5,0.0,0.0
2018,6,29,5,0,101.0,11.0,1.8,15.3,13.0,10.01,0.0
2018,6,29,5,15,235.0,21.5,1.95,16.0,42.5,17.76,1.17
2018,6,29,5,30,369.0,32.0,2.1,16.7,72.0,25.99,15.95
2018,6,29,5,45,459.0,39.0,2.25,17.4,114.0,30.74,20.98
2018,6,29,6,0,549.0,46.0,2.4,18.1,156.0,35.42,25.4
2018,6,29,6,15,606.5,51.0,2.45,18.65,203.5,38.26,28.05
2018,6,29,6,30,664.0,56.0,2.5,19.2,251.0,44.83,33.84
2018,6,29,6,45,704.0,60.0,2.55,19.8,301.5,46.91,35.55
2018,6,29,7,0,744.0,64.0,2.6,20.4,352.0,48.95,37.15
2018,6,29,7,15,772.5,67.5,2.6,21.0,403.0,50.45,38.23
2018,6,29,7,30,801.0,71.0,2.6,21.6,454.0,51.88,39.23
2018,6,29,7,45,822.5,73.5,2.6,22.25,503.5,61.41,47.11
2018,6,29,8,0,844.0,76.0,2.6,22.9,553.0,62.81,48.01
2018,6,29,8,15,859.5,78.5,2.55,23.45,600.0,101.42,53.94
2018,6,29,8,30,875.0,81.0,2.5,24.0,647.0,150.58,79.98
2018,6,29,8,45,887.5,83.0,2.45,24.55,690.5,200.86,115.84
2018,6,29,9,0,900.0,85.0,2.4,25.1,734.0,252.59,157.49
2018,6,29,9,15,906.5,88.0,2.35,25.45,772.0,304.75,201.81
2018,6,29,9,30,913.0,91.0,2.3,25.8,810.0,357.4,246.84
2018,6,29,9,45,916.0,94.5,2.25,26.15,842.5,409.43,290.88
2018,6,29,10,0,919.0,98.0,2.2,26.5,875.0,461.19,333.6
2018,6,29,10,15,924.5,100.0,2.2,26.75,903.0,512.52,374.97
2018,6,29,10,30,930.0,102.0,2.2,27.0,931.0,563.42,414.79
2018,6,29,10,45,934.0,102.5,2.2,27.2,952.0,611.68,451.67
2018,6,29,11,0,938.0,103.0,2.2,27.4,973.0,658.96,486.79
2018,6,29,11,15,940.0,103.5,2.25,27.5,987.0,703.77,519.74
2018,6,29,11,30,942.0,104.0,2.3,27.6,1001.0,747.08,550.93
2018,6,29,11,45,944.0,103.5,2.35,27.7,1008.0,787.9,578.57
2018,6,29,12,0,946.0,103.0,2.4,27.8,1015.0,826.89,604.23
2018,6,29,12,15,944.5,104.0,2.5,27.8,1014.5,862.38,628.06
2018,6,29,12,30,943.0,105.0,2.6,27.8,1014.0,895.54,650.34
2018,6,29,12,45,940.0,106.5,2.65,27.85,1006.5,925.37,669.93
2018,6,29,13,0,937.0,108.0,2.7,27.9,999.0,952.51,687.79
2018,6,29,13,15,935.0,106.0,2.8,27.9,984.0,974.38,702.86
2018,6,29,13,30,933.0,104.0,2.9,27.9,969.0,993.19,716.1
2018,6,29,13,45,929.5,103.5,2.95,27.85,948.0,1008.94,727.22
2018,6,29,14,0,926.0,103.0,3.0,27.8,927.0,1021.5,736.46
2018,6,29,14,15,920.0,101.5,3.05,27.7,899.0,1027.32,741.67
2018,6,29,14,30,914.0,100.0,3.1,27.6,871.0,1029.82,744.96
2018,6,29,14,45,906.5,98.5,3.15,27.5,837.0,1027.53,745.33
2018,6,29,15,0,899.0,97.0,3.2,27.4,803.0,1022.01,743.78
2018,6,29,15,15,889.0,94.5,3.2,27.4,763.5,1009.65,737.25
2018,6,29,15,30,879.0,92.0,3.2,27.4,724.0,994.21,728.85
2018,6,29,15,45,865.5,90.5,3.25,27.05,680.5,973.55,718.47
2018,6,29,16,0,852.0,89.0,3.3,26.7,637.0,950.21,706.3
2018,6,29,16,15,835.0,86.0,3.25,26.45,590.0,919.16,687.91
2018,6,29,16,30,818.0,83.0,3.2,26.2,543.0,895.49,674.45
2018,6,29,16,45,795.0,80.5,3.2,25.9,493.5,855.11,649.74
2018,6,29,17,0,772.0,78.0,3.2,25.6,444.0,813.2,623.6
2018,6,29,17,15,742.5,74.0,3.15,25.05,394.0,762.45,590.85
2018,6,29,17,30,713.0,70.0,3.1,24.5,344.0,711.11,556.74
2018,6,29,17,45,672.0,65.5,3.05,23.9,294.0,649.58,513.96
2018,6,29,18,0,631.0,61.0,3.0,23.3,244.0,594.21,474.08
2018,6,29,18,15,572.0,55.0,2.95,22.5,197.0,520.38,418.37
2018,6,29,18,30,513.0,49.0,2.9,21.7,150.0,449.8,361.99
2018,6,29,18,45,422.5,41.0,2.8,20.9,109.0,359.95,286.69
2018,6,29,19,0,332.0,33.0,2.7,20.1,68.0,277.18,210.08
2018,6,29,19,15,201.0,21.5,2.7,19.65,39.5,162.84,35.11
2018,6,29,19,30,70.0,10.0,2.7,19.2,11.0,45.02,0.0
2018,6,29,19,45,35.0,5.0,2.75,18.75,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.95,18.5,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.9,18.7,14.0,10.91,0.0
2018,6,30,5,15,262.0,21.0,1.95,19.35,43.5,17.36,0.17
2018,6,30,5,30,403.0,30.0,2.0,20.0,73.0,24.27,14.23
2018,6,30,5,45,489.5,36.5,2.1,20.65,115.5,28.7,18.91
2018,6,30,6,0,576.0,43.0,2.2,21.3,158.0,36.06,25.59
2018,6,30,6,15,631.0,48.0,2.2,21.9,206.0,39.28,28.53
2018,6,30,6,30,686.0,53.0,2.2,22.5,254.0,42.45,31.29
2018,6,30,6,45,724.0,57.0,2.2,23.1,304.5,44.64,33.09
2018,6,30,7,0,762.0,61.0,2.2,23.7,355.0,46.78,34.76
2018,6,30,7,15,789.5,64.0,2.15,24.3,406.0,48.01,35.61
2018,6,30,7,30,817.0,67.0,2.1,24.9,457.0,57.25,43.24
2018,6,30,7,45,837.5,69.5,2.1,25.5,506.5,58.83,44.29
2018,6,30,8,0,858.0,72.0,2.1,26.1,556.0,60.3,45.25
2018,6,30,8,15,873.0,74.5,2.05,26.65,603.0,98.29,50.84
2018,6,30,8,30,888.0,77.0,2.0,27.2,650.0,148.04,76.54
2018,6,30,8,45,899.0,78.5,2.0,27.75,693.0,198.36,111.81
2018,6,30,9,0,910.0,80.0,2.0,28.3,736.0,249.97,152.81
2018,6,30,9,15,917.5,82.5,1.95,28.75,774.5,302.51,196.68
2018,6,30,9,30,925.0,85.0,1.9,29.2,813.0,355.64,241.27
2018,6,30,9,45,930.5,87.5,1.9,29.65,846.5,408.41,285.11
2018,6,30,10,0,936.0,90.0,1.9,30.1,880.0,461.16,327.82
2018,6,30,10,15,941.0,91.5,1.9,30.45,908.0,512.67,368.52
2018,6,30,10,30,946.0,93.0,1.9,30.8,936.0,563.67,407.56
2018,6,30,10,45,948.5,94.0,1.9,31.15,956.5,612.18,443.64
2018,6,30,11,0,951.0,95.0,1.9,31.5,977.0,659.55,477.81
2018,6,30,11,15,953.0,95.5,1.9,31.65,991.0,704.87,510.0
2018,6,30,11,30,955.0,96.0,1.9,31.8,1005.0,748.67,540.35
2018,6,30,11,45,956.0,97.0,1.95,31.95,1012.5,790.46,567.63
2018,6,30,12,0,957.0,98.0,2.0,32.1,1020.0,830.36,593.09
2018,6,30,12,15,954.0,100.0,2.05,32.15,1019.0,865.87,615.82
2018,6,30,12,30,951.0,102.0,2.1,32.2,1018.0,898.96,636.95
2018,6,30,12,45,945.0,104.0,2.15,32.2,1008.5,926.87,654.92
2018,6,30,13,0,939.0,106.0,2.2,32.2,999.0,951.91,671.15
2018,6,30,13,15,936.0,105.5,2.25,32.15,984.0,974.35,685.96
2018,6,30,13,30,933.0,105.0,2.3,32.1,969.0,993.76,698.98
2018,6,30,13,45,928.5,104.0,2.35,32.1,947.5,1008.11,708.83
2018,6,30,14,0,924.0,103.0,2.4,32.1,926.0,1019.22,716.83
2018,6,30,14,15,918.5,101.5,2.4,31.95,898.0,1025.56,721.95
2018,6,30,14,30,913.0,100.0,2.4,31.8,870.0,1028.59,725.2
2018,6,30,14,45,905.5,98.5,2.4,31.7,836.0,1026.35,725.19
2018,6,30,15,0,898.0,97.0,2.4,31.6,802.0,1020.86,723.35
2018,6,30,15,15,887.5,95.5,2.4,31.6,763.0,1009.2,717.49
2018,6,30,15,30,877.0,94.0,2.4,31.6,724.0,994.51,709.87
2018,6,30,15,45,856.5,94.0,2.45,31.15,678.0,968.8,697.08
2018,6,30,16,0,836.0,94.0,2.5,30.7,632.0,940.63,682.66
2018,6,30,16,15,804.5,96.0,2.5,30.3,582.0,912.19,667.32
2018,6,30,16,30,773.0,98.0,2.5,29.9,532.0,871.87,643.89
2018,6,30,16,45,737.0,97.0,2.45,29.45,480.5,822.25,613.59
2018,6,30,17,0,701.0,96.0,2.4,29.0,429.0,777.34,585.93
2018,6,30,17,15,662.0,92.5,2.4,28.15,378.5,721.25,550.88
2018,6,30,17,30,623.0,89.0,2.4,27.3,328.0,665.27,514.69
2018,6,30,17,45,570.5,83.0,2.35,26.4,277.5,595.73,466.91
2018,6,30,18,0,518.0,77.0,2.3,25.5,227.0,527.97,418.44
2018,6,30,18,15,455.5,68.0,2.3,24.55,181.5,451.58,360.61
2018,6,30,18,30,393.0,59.0,2.3,23.6,136.0,378.7,302.43
2018,6,30,18,45,308.5,47.0,2.25,22.6,97.0,290.61,229.68
2018,6,30,19,0,224.0,35.0,2.2,21.6,58.0,213.59,160.17
2018,6,30,19,15,131.0,21.0,2.2,21.15,33.0,122.21,24.12
2018,6,30,19,30,38.0,7.0,2.2,20.7,8.0,25.88,0.0
2018,6,30,19,45,19.0,3.5,2.15,20.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,1,4,45,23.0,4.0,1.35,16.7,4.5,0.0,0.0
2018,7,1,5,0,46.0,8.0,1.4,16.7,9.0,7.28,0.0
2018,7,1,5,15,126.0,19.5,1.45,17.1,31.0,15.33,0.0
2018,7,1,5,30,206.0,31.0,1.5,17.5,53.0,24.09,14.21
2018,7,1,5,45,187.5,38.0,1.55,17.85,65.5,28.9,19.34
2018,7,1,6,0,169.0,45.0,1.6,18.2,78.0,33.46,23.68
2018,7,1,6,15,84.5,56.0,1.6,18.65,72.5,46.68,35.44
2018,7,1,6,30,0.0,67.0,1.6,19.1,67.0,58.62,45.91
2018,7,1,6,45,0.5,85.0,1.6,19.5,85.0,73.51,58.76
2018,7,1,7,0,1.0,103.0,1.6,19.9,103.0,88.23,71.23
2018,7,1,7,15,6.0,130.5,1.55,20.4,133.0,109.87,89.33
2018,7,1,7,30,11.0,158.0,1.5,20.9,163.0,131.04,106.69
2018,7,1,7,45,21.5,185.0,1.5,21.45,196.5,151.52,123.15
2018,7,1,8,0,32.0,212.0,1.5,22.0,230.0,160.65,129.97
2018,7,1,8,15,51.0,242.0,1.5,22.45,273.5,184.49,140.99
2018,7,1,8,30,70.0,272.0,1.5,22.9,317.0,211.99,160.08
2018,7,1,8,45,126.0,290.0,1.5,23.35,378.0,229.63,170.19
2018,7,1,9,0,182.0,308.0,1.5,23.8,439.0,264.22,193.89
2018,7,1,9,15,307.0,294.0,1.55,24.2,529.5,290.86,210.23
2018,7,1,9,30,432.0,280.0,1.6,24.6,620.0,331.86,239.23
2018,7,1,9,45,589.5,231.0,1.65,24.95,716.0,378.35,273.35
2018,7,1,10,0,747.0,182.0,1.7,25.3,812.0,441.3,320.9
2018,7,1,10,15,788.0,170.0,1.8,25.5,854.0,496.41,364.2
2018,7,1,10,30,829.0,158.0,1.9,25.7,896.0,549.78,405.67
2018,7,1,10,45,816.5,170.0,2.05,25.9,911.5,594.9,440.51
2018,7,1,11,0,804.0,182.0,2.2,26.1,927.0,638.03,473.07
2018,7,1,11,15,797.0,189.0,2.3,26.1,937.0,678.66,503.37
2018,7,1,11,30,790.0,196.0,2.4,26.1,947.0,717.55,531.87
2018,7,1,11,45,777.0,206.0,2.5,26.1,949.5,752.71,557.23
2018,7,1,12,0,764.0,216.0,2.6,26.1,952.0,788.98,582.84
2018,7,1,12,15,769.5,213.0,2.7,26.1,954.5,820.16,605.34
2018,7,1,12,30,775.0,210.0,2.8,26.1,957.0,853.2,628.4
2018,7,1,12,45,780.0,205.5,2.85,26.05,952.0,882.71,648.42
2018,7,1,13,0,785.0,201.0,2.9,26.0,947.0,910.12,667.08
2018,7,1,13,15,773.5,204.0,2.95,25.85,930.0,926.91,679.05
2018,7,1,13,30,762.0,207.0,3.0,25.7,913.0,948.1,694.12
2018,7,1,13,45,745.5,211.0,3.05,25.55,888.5,955.89,700.43
2018,7,1,14,0,729.0,215.0,3.1,25.4,864.0,960.55,704.93
2018,7,1,14,15,721.5,211.0,3.1,25.2,836.5,962.73,707.72
2018,7,1,14,30,714.0,207.0,3.1,25.0,809.0,961.91,708.68
2018,7,1,14,45,668.5,216.0,3.15,24.8,761.5,933.78,691.98
2018,7,1,15,0,623.0,225.0,3.2,24.6,714.0,902.57,673.18
2018,7,1,15,15,591.5,223.5,3.2,24.6,669.0,871.82,653.41
2018,7,1,15,30,560.0,222.0,3.2,24.6,624.0,832.67,627.88
2018,7,1,15,45,567.5,205.5,3.2,24.0,591.5,819.9,622.83
2018,7,1,16,0,575.0,189.0,3.2,23.4,559.0,811.83,620.68
2018,7,1,16,15,587.5,170.0,3.15,23.05,523.5,796.3,612.13
2018,7,1,16,30,600.0,151.0,3.1,22.7,488.0,777.65,601.4
2018,7,1,16,45,571.5,142.0,3.1,22.35,439.5,729.41,569.56
2018,7,1,17,0,543.0,133.0,3.1,22.0,391.0,672.44,530.81
2018,7,1,17,15,520.5,121.5,3.05,21.55,346.0,625.76,498.81
2018,7,1,17,30,498.0,110.0,3.0,21.1,301.0,578.7,465.56
2018,7,1,17,45,428.0,100.5,3.0,20.65,248.0,495.96,403.09
2018,7,1,18,0,358.0,91.0,3.0,20.2,195.0,416.95,341.15
2018,7,1,18,15,314.0,77.0,2.95,19.65,155.5,355.23,291.34
2018,7,1,18,30,270.0,63.0,2.9,19.1,116.0,296.2,241.8
2018,7,1,18,45,208.5,49.5,2.8,18.55,83.5,229.76,184.37
2018,7,1,19,0,147.0,36.0,2.7,18.0,51.0,168.89,127.62
2018,7,1,19,15,82.0,22.0,2.7,17.7,29.5,86.79,15.24
