Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,30,17.0,8.0,2.7,17.4,8.0,16.01,0.0
2018,7,1,19,45,8.5,4.0,2.7,17.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.0,0.6,15.3,3.5,0.0,0.0
2018,7,2,5,0,32.0,6.0,0.6,15.5,7.0,5.46,0.0
2018,7,2,5,15,109.5,20.5,0.7,16.0,30.5,16.12,0.0
2018,7,2,5,30,187.0,35.0,0.8,16.5,54.0,27.21,16.82
2018,7,2,5,45,245.5,49.0,0.85,17.05,88.5,37.53,26.86
2018,7,2,6,0,304.0,63.0,0.9,17.6,123.0,47.49,36.0
2018,7,2,6,15,382.5,74.0,0.9,18.15,171.0,54.95,42.76
2018,7,2,6,30,461.0,85.0,0.9,18.7,219.0,62.19,49.1
2018,7,2,6,45,458.5,99.5,0.95,19.25,254.0,71.16,56.76
2018,7,2,7,0,456.0,114.0,1.0,19.8,289.0,79.63,63.82
2018,7,2,7,15,419.0,139.0,1.0,20.4,317.0,94.44,76.13
2018,7,2,7,30,382.0,164.0,1.0,21.0,345.0,108.37,87.47
2018,7,2,7,45,352.5,190.0,1.0,21.6,371.5,130.9,105.79
2018,7,2,8,0,323.0,216.0,1.0,22.2,398.0,144.7,116.56
2018,7,2,8,15,304.0,244.5,0.95,22.85,427.0,175.74,127.52
2018,7,2,8,30,285.0,273.0,0.9,23.5,456.0,211.65,150.56
2018,7,2,8,45,270.5,296.5,0.9,24.1,480.0,243.98,173.85
2018,7,2,9,0,256.0,320.0,0.9,24.7,504.0,275.41,197.75
2018,7,2,9,15,268.0,337.5,0.85,25.1,539.5,308.83,222.61
2018,7,2,9,30,280.0,355.0,0.8,25.5,575.0,343.9,248.7
2018,7,2,9,45,292.5,368.5,0.8,25.9,607.0,378.03,274.07
2018,7,2,10,0,305.0,382.0,0.8,26.3,639.0,413.67,300.2
2018,7,2,10,15,306.0,393.5,0.9,26.55,658.5,444.02,322.97
2018,7,2,10,30,307.0,405.0,1.0,26.8,678.0,474.59,345.55
2018,7,2,10,45,311.0,404.5,1.1,27.0,687.0,498.01,363.01
2018,7,2,11,0,315.0,404.0,1.2,27.2,696.0,521.43,380.29
2018,7,2,11,15,491.0,333.0,1.4,27.25,796.0,597.7,437.05
2018,7,2,11,30,667.0,262.0,1.6,27.3,896.0,686.81,502.01
2018,7,2,11,45,702.5,246.5,1.8,27.35,919.0,733.61,535.79
2018,7,2,12,0,738.0,231.0,2.0,27.4,942.0,781.24,570.2
2018,7,2,12,15,717.0,242.5,2.15,27.25,933.0,807.43,589.05
2018,7,2,12,30,696.0,254.0,2.3,27.1,924.0,830.84,606.05
2018,7,2,12,45,696.0,251.5,2.45,27.0,917.5,857.02,625.25
2018,7,2,13,0,696.0,249.0,2.6,26.9,911.0,881.02,642.93
2018,7,2,13,15,688.0,249.0,2.75,26.65,895.0,897.66,655.98
2018,7,2,13,30,680.0,249.0,2.9,26.4,879.0,911.54,667.3
2018,7,2,13,45,619.0,271.5,3.0,26.15,835.0,893.31,655.73
2018,7,2,14,0,558.0,294.0,3.1,25.9,791.0,868.77,640.07
2018,7,2,14,15,640.0,247.5,3.15,25.55,800.5,919.02,678.35
2018,7,2,14,30,722.0,201.0,3.2,25.2,810.0,963.31,710.16
2018,7,2,14,45,720.5,192.5,3.25,24.9,779.5,960.69,710.35
2018,7,2,15,0,719.0,184.0,3.3,24.6,749.0,955.06,709.05
2018,7,2,15,15,704.5,179.5,3.3,24.6,710.0,937.88,698.95
2018,7,2,15,30,690.0,175.0,3.3,24.6,671.0,918.0,687.18
2018,7,2,15,45,673.0,168.5,3.35,23.9,627.5,890.84,672.63
2018,7,2,16,0,656.0,162.0,3.4,23.2,584.0,861.35,656.32
2018,7,2,16,15,630.0,155.5,3.4,22.8,536.0,821.07,631.16
2018,7,2,16,30,604.0,149.0,3.4,22.4,488.0,779.2,604.53
2018,7,2,16,45,617.0,131.5,3.4,22.05,450.5,759.41,593.29
2018,7,2,17,0,630.0,114.0,3.4,21.7,413.0,736.39,579.38
2018,7,2,17,15,639.0,99.5,3.35,21.25,373.5,710.32,562.96
2018,7,2,17,30,648.0,85.0,3.3,20.8,334.0,681.36,543.9
2018,7,2,17,45,617.5,77.0,3.3,20.35,286.5,626.25,504.54
2018,7,2,18,0,587.0,69.0,3.3,19.9,239.0,571.46,463.95
2018,7,2,18,15,529.0,61.5,3.25,19.4,192.5,497.84,406.65
2018,7,2,18,30,471.0,54.0,3.2,18.9,146.0,427.33,348.38
2018,7,2,18,45,384.0,44.0,3.1,18.4,105.5,338.73,272.78
2018,7,2,19,0,297.0,34.0,3.0,17.9,65.0,257.17,196.42
2018,7,2,19,15,177.5,21.5,3.0,17.5,37.5,149.11,28.37
2018,7,2,19,30,58.0,9.0,3.0,17.1,10.0,37.99,0.0
2018,7,2,19,45,29.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,3,4,45,17.5,3.5,1.6,13.7,4.0,0.0,0.0
2018,7,3,5,0,35.0,7.0,1.6,14.0,8.0,6.37,0.0
2018,7,3,5,15,131.0,21.5,1.65,14.55,33.5,16.96,0.0
2018,7,3,5,30,227.0,36.0,1.7,15.1,59.0,28.1,17.54
2018,7,3,5,45,244.5,47.5,1.75,15.65,84.5,36.39,25.99
2018,7,3,6,0,262.0,59.0,1.8,16.2,110.0,44.34,33.43
2018,7,3,6,15,189.0,78.5,1.75,16.75,121.0,60.37,47.75
2018,7,3,6,30,116.0,98.0,1.7,17.3,132.0,77.02,62.37
2018,7,3,6,45,88.5,123.0,1.65,17.85,151.5,94.11,77.07
2018,7,3,7,0,61.0,148.0,1.6,18.4,171.0,115.46,95.11
2018,7,3,7,15,67.5,170.0,1.5,18.85,199.0,130.88,107.77
2018,7,3,7,30,74.0,192.0,1.4,19.3,227.0,145.95,119.9
2018,7,3,7,45,100.0,217.0,1.35,19.8,270.0,162.55,133.09
2018,7,3,8,0,126.0,242.0,1.3,20.3,313.0,168.3,137.09
2018,7,3,8,15,192.5,257.0,1.25,20.8,375.5,188.55,141.62
2018,7,3,8,30,259.0,272.0,1.2,21.3,438.0,207.96,150.33
2018,7,3,8,45,341.0,266.0,1.2,21.75,501.0,235.17,166.15
2018,7,3,9,0,423.0,260.0,1.2,22.2,564.0,260.51,182.45
2018,7,3,9,15,502.0,248.5,1.2,22.6,628.5,299.63,211.23
2018,7,3,9,30,581.0,237.0,1.2,23.0,693.0,344.27,245.33
2018,7,3,9,45,685.5,202.0,1.15,23.35,762.5,390.01,280.46
2018,7,3,10,0,790.0,167.0,1.1,23.7,832.0,450.65,326.83
2018,7,3,10,15,796.0,170.5,1.15,23.95,859.5,498.65,364.96
2018,7,3,10,30,802.0,174.0,1.2,24.2,887.0,546.6,402.08
2018,7,3,10,45,805.0,177.0,1.25,24.5,907.5,592.25,436.51
2018,7,3,11,0,808.0,180.0,1.3,24.8,928.0,637.21,469.53
2018,7,3,11,15,809.0,182.0,1.45,24.95,941.0,679.24,500.8
2018,7,3,11,30,810.0,184.0,1.6,25.1,954.0,720.1,530.71
2018,7,3,11,45,808.5,186.5,1.7,25.25,960.0,758.24,557.86
2018,7,3,12,0,807.0,189.0,1.8,25.4,966.0,794.77,583.52
2018,7,3,12,15,811.0,186.0,1.95,25.45,967.0,829.21,607.75
2018,7,3,12,30,815.0,183.0,2.1,25.5,968.0,861.9,630.28
2018,7,3,12,45,818.5,179.5,2.2,25.55,962.5,891.72,650.47
2018,7,3,13,0,822.0,176.0,2.3,25.6,957.0,919.27,669.23
2018,7,3,13,15,816.5,176.0,2.4,25.5,942.0,939.41,683.61
2018,7,3,13,30,811.0,176.0,2.5,25.4,927.0,956.65,696.29
2018,7,3,13,45,802.5,175.5,2.6,25.35,904.5,967.56,704.85
2018,7,3,14,0,794.0,175.0,2.7,25.3,882.0,975.36,711.57
2018,7,3,14,15,786.0,172.5,2.75,25.15,854.0,978.53,715.26
2018,7,3,14,30,778.0,170.0,2.8,25.0,826.0,978.58,717.1
2018,7,3,14,45,767.0,167.0,2.85,24.8,792.0,972.03,714.89
2018,7,3,15,0,756.0,164.0,2.9,24.6,758.0,962.45,710.84
2018,7,3,15,15,742.5,160.0,2.9,24.6,719.0,953.78,706.56
2018,7,3,15,30,729.0,156.0,2.9,24.6,680.0,935.13,695.72
2018,7,3,15,45,715.0,151.0,2.95,24.05,638.5,912.19,683.95
2018,7,3,16,0,701.0,146.0,3.0,23.5,597.0,886.8,670.42
2018,7,3,16,15,685.0,139.0,3.0,23.05,552.5,854.83,651.61
2018,7,3,16,30,669.0,132.0,3.0,22.6,508.0,820.81,631.16
2018,7,3,16,45,645.5,125.0,3.05,22.2,460.5,778.06,604.3
2018,7,3,17,0,622.0,118.0,3.1,21.8,413.0,734.06,575.97
2018,7,3,17,15,589.0,110.0,3.05,21.25,364.0,679.64,539.08
2018,7,3,17,30,556.0,102.0,3.0,20.7,315.0,625.11,501.06
2018,7,3,17,45,513.0,93.0,3.0,20.1,267.5,561.57,455.07
2018,7,3,18,0,470.0,84.0,3.0,19.5,220.0,493.86,403.82
2018,7,3,18,15,409.5,73.5,2.95,18.95,175.5,420.4,344.96
2018,7,3,18,30,349.0,63.0,2.9,18.4,131.0,350.99,287.03
2018,7,3,18,45,269.5,49.0,2.8,17.85,93.0,268.76,216.6
2018,7,3,19,0,190.0,35.0,2.7,17.3,55.0,193.4,147.02
2018,7,3,19,15,110.0,21.0,2.7,16.95,31.0,110.41,17.83
2018,7,3,19,30,30.0,7.0,2.7,16.6,7.0,21.79,0.0
2018,7,3,19,45,15.0,3.5,2.65,16.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.5,2.05,12.6,1.5,0.0,0.0
2018,7,4,5,0,0.0,3.0,2.1,12.8,3.0,2.73,0.0
2018,7,4,5,15,0.0,10.0,2.2,13.2,10.0,8.79,0.0
2018,7,4,5,30,0.0,17.0,2.3,13.6,17.0,14.95,6.71
2018,7,4,5,45,0.0,28.0,2.35,14.05,28.0,24.67,15.93
2018,7,4,6,0,0.0,39.0,2.4,14.5,39.0,34.4,24.87
2018,7,4,6,15,0.0,49.0,2.4,14.9,49.0,43.26,32.94
2018,7,4,6,30,0.0,59.0,2.4,15.3,59.0,52.12,40.87
2018,7,4,6,45,0.0,72.5,2.35,15.7,72.5,63.61,50.96
2018,7,4,7,0,0.0,86.0,2.3,16.1,86.0,74.98,60.76
2018,7,4,7,15,0.0,104.5,2.3,16.5,104.5,90.15,73.71
2018,7,4,7,30,0.0,123.0,2.3,16.9,123.0,105.13,86.29
2018,7,4,7,45,2.0,145.0,2.3,17.25,146.0,122.56,100.8
2018,7,4,8,0,4.0,167.0,2.3,17.6,169.0,139.73,114.88
2018,7,4,8,15,8.0,187.5,2.35,17.95,192.5,156.59,122.69
2018,7,4,8,30,12.0,208.0,2.4,18.3,216.0,174.39,136.08
2018,7,4,8,45,14.5,225.0,2.45,18.65,235.0,189.95,147.7
2018,7,4,9,0,17.0,242.0,2.5,19.0,254.0,205.89,159.61
2018,7,4,9,15,15.0,243.5,2.55,19.25,254.5,209.2,161.85
2018,7,4,9,30,13.0,245.0,2.6,19.5,255.0,212.05,163.78
2018,7,4,9,45,14.0,254.0,2.7,19.75,265.5,221.58,170.86
2018,7,4,10,0,15.0,263.0,2.8,20.0,276.0,231.23,178.02
2018,7,4,10,15,24.5,305.0,2.8,20.15,326.5,263.84,202.8
2018,7,4,10,30,34.0,347.0,2.8,20.3,377.0,305.38,234.14
2018,7,4,10,45,89.5,393.0,2.85,20.5,475.0,377.44,288.44
2018,7,4,11,0,145.0,439.0,2.9,20.7,573.0,450.75,342.99
2018,7,4,11,15,206.0,439.0,2.9,20.8,633.0,503.35,382.23
2018,7,4,11,30,267.0,439.0,2.9,20.9,693.0,557.88,422.76
2018,7,4,11,45,256.0,439.0,2.95,21.0,684.0,568.98,430.74
2018,7,4,12,0,245.0,439.0,3.0,21.1,675.0,578.83,437.94
2018,7,4,12,15,514.5,317.0,3.0,21.1,812.0,709.81,538.17
2018,7,4,12,30,784.0,195.0,3.0,21.1,949.0,845.92,637.95
2018,7,4,12,45,848.0,161.0,2.95,21.15,971.0,899.75,673.22
2018,7,4,13,0,912.0,127.0,2.9,21.2,993.0,945.03,702.96
2018,7,4,13,15,910.0,125.0,2.9,21.15,978.5,966.99,717.7
2018,7,4,13,30,908.0,123.0,2.9,21.1,964.0,985.98,730.73
2018,7,4,13,45,905.0,120.5,2.85,21.1,942.5,1000.44,740.29
2018,7,4,14,0,902.0,118.0,2.8,21.1,921.0,1011.71,747.87
2018,7,4,14,15,896.5,116.5,2.8,21.05,893.5,1018.33,753.13
2018,7,4,14,30,891.0,115.0,2.8,21.0,866.0,1021.7,756.46
2018,7,4,14,45,884.5,112.0,2.8,20.95,832.0,1019.22,756.11
2018,7,4,15,0,878.0,109.0,2.8,20.9,798.0,1013.5,753.82
2018,7,4,15,15,867.0,107.0,2.8,20.9,759.0,1001.22,747.19
2018,7,4,15,30,856.0,105.0,2.8,20.9,720.0,985.94,738.73
2018,7,4,15,45,844.0,101.5,2.75,20.55,676.5,965.05,727.13
2018,7,4,16,0,832.0,98.0,2.7,20.2,633.0,951.67,720.69
2018,7,4,16,15,817.0,94.5,2.7,19.9,587.0,922.37,703.64
2018,7,4,16,30,802.0,91.0,2.7,19.6,541.0,890.73,684.94
2018,7,4,16,45,781.0,86.5,2.7,19.35,492.0,850.14,659.57
2018,7,4,17,0,760.0,82.0,2.7,19.1,443.0,807.92,632.61
2018,7,4,17,15,730.5,77.5,2.7,18.65,392.5,756.92,599.1
2018,7,4,17,30,701.0,73.0,2.7,18.2,342.0,705.32,564.14
2018,7,4,17,45,660.0,68.5,2.7,17.8,292.5,649.31,524.45
2018,7,4,18,0,619.0,64.0,2.7,17.4,243.0,589.69,480.31
2018,7,4,18,15,560.0,57.0,2.6,16.9,195.5,514.9,422.07
2018,7,4,18,30,501.0,50.0,2.5,16.4,148.0,443.37,363.23
2018,7,4,18,45,412.0,42.0,2.4,15.95,107.5,354.82,287.26
2018,7,4,19,0,323.0,34.0,2.3,15.5,67.0,272.97,209.48
2018,7,4,19,15,195.5,21.5,2.25,15.15,38.5,159.34,25.19
2018,7,4,19,30,68.0,9.0,2.2,14.8,10.0,43.15,0.0
2018,7,4,19,45,34.0,4.5,2.15,14.45,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.45,11.75,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.6,12.0,9.0,7.28,0.0
2018,7,5,5,15,210.5,18.0,1.65,12.5,36.0,14.73,0.0
2018,7,5,5,30,350.0,28.0,1.7,13.0,63.0,22.6,12.98
2018,7,5,5,45,265.5,28.5,1.8,13.55,63.5,21.56,13.24
2018,7,5,6,0,181.0,29.0,1.9,14.1,64.0,21.71,13.67
2018,7,5,6,15,90.5,33.5,1.9,14.6,51.0,26.98,18.5
2018,7,5,6,30,0.0,38.0,1.9,15.1,38.0,33.49,24.34
2018,7,5,6,45,0.0,44.0,1.9,15.65,44.0,38.8,29.01
2018,7,5,7,0,0.0,50.0,1.9,16.2,50.0,44.13,33.59
2018,7,5,7,15,0.0,76.5,1.85,16.75,76.5,67.67,54.07
2018,7,5,7,30,0.0,103.0,1.8,17.3,103.0,89.59,72.75
2018,7,5,7,45,1.0,129.0,1.8,17.8,129.5,110.45,90.21
2018,7,5,8,0,2.0,155.0,1.8,18.3,156.0,130.84,107.01
2018,7,5,8,15,6.5,180.5,1.75,18.8,184.5,151.34,118.0
2018,7,5,8,30,11.0,206.0,1.7,19.3,213.0,172.75,134.09
2018,7,5,8,45,28.5,246.0,1.65,19.8,266.0,196.42,151.17
2018,7,5,9,0,46.0,286.0,1.6,20.3,319.0,231.64,177.12
2018,7,5,9,15,263.5,268.5,1.6,20.8,473.0,260.83,191.66
2018,7,5,9,30,481.0,251.0,1.6,21.3,627.0,324.18,235.23
2018,7,5,9,45,711.0,166.5,1.6,21.75,750.0,371.4,269.24
2018,7,5,10,0,941.0,82.0,1.6,22.2,873.0,451.54,329.86
2018,7,5,10,15,946.5,83.0,1.6,22.6,901.0,503.23,371.76
2018,7,5,10,30,952.0,84.0,1.6,23.0,929.0,554.46,412.12
2018,7,5,10,45,955.5,85.0,1.65,23.35,950.5,603.91,450.26
2018,7,5,11,0,959.0,86.0,1.7,23.7,972.0,652.32,486.53
2018,7,5,11,15,961.5,86.5,1.75,24.0,987.0,698.44,520.33
2018,7,5,11,30,964.0,87.0,1.8,24.3,1002.0,743.04,552.24
2018,7,5,11,45,965.5,87.0,1.85,24.55,1009.5,784.81,580.06
2018,7,5,12,0,967.0,87.0,1.9,24.8,1017.0,824.66,606.01
2018,7,5,12,15,962.5,91.0,2.0,24.9,1016.5,861.18,630.41
2018,7,5,12,30,958.0,95.0,2.1,25.0,1016.0,895.2,653.12
2018,7,5,12,45,950.0,99.5,2.15,25.15,1007.5,924.03,671.83
2018,7,5,13,0,942.0,104.0,2.2,25.3,999.0,949.95,688.69
2018,7,5,13,15,940.5,102.5,2.25,25.25,984.5,973.07,704.34
2018,7,5,13,30,939.0,101.0,2.3,25.2,970.0,993.17,718.16
2018,7,5,13,45,936.0,99.5,2.35,25.2,949.0,1008.72,729.05
2018,7,5,14,0,933.0,98.0,2.4,25.2,928.0,1021.02,738.03
2018,7,5,14,15,928.5,96.5,2.4,25.15,900.5,1028.57,743.74
2018,7,5,14,30,924.0,95.0,2.4,25.1,873.0,1032.8,747.53
2018,7,5,14,45,918.5,92.0,2.45,25.05,839.5,1031.05,748.21
2018,7,5,15,0,913.0,89.0,2.5,25.0,806.0,1025.94,746.92
2018,7,5,15,15,903.5,87.5,2.5,25.0,767.0,1015.29,741.55
2018,7,5,15,30,894.0,86.0,2.5,25.0,728.0,1001.52,734.32
2018,7,5,15,45,884.0,83.0,2.5,24.75,685.0,982.47,724.45
2018,7,5,16,0,874.0,80.0,2.5,24.5,642.0,960.52,712.74
2018,7,5,16,15,861.0,77.0,2.45,24.3,596.0,932.95,696.66
2018,7,5,16,30,848.0,74.0,2.4,24.1,550.0,902.92,678.89
2018,7,5,16,45,828.5,70.5,2.35,23.85,500.5,864.01,655.01
2018,7,5,17,0,809.0,67.0,2.3,23.6,451.0,823.38,629.61
2018,7,5,17,15,781.5,63.5,2.25,23.2,400.0,782.98,604.19
2018,7,5,17,30,754.0,60.0,2.2,22.8,349.0,732.93,571.12
2018,7,5,17,45,703.5,57.5,2.15,22.35,296.5,665.27,524.2
2018,7,5,18,0,653.0,55.0,2.1,21.9,244.0,599.01,476.49
2018,7,5,18,15,543.5,53.0,1.95,21.1,190.0,497.43,399.78
2018,7,5,18,30,434.0,51.0,1.8,20.3,136.0,398.35,320.8
2018,7,5,18,45,363.5,41.0,1.65,19.45,98.5,322.21,256.68
2018,7,5,19,0,293.0,31.0,1.5,18.6,61.0,252.04,190.2
2018,7,5,19,15,169.5,19.0,1.55,18.25,34.5,142.33,17.66
2018,7,5,19,30,46.0,7.0,1.6,17.9,8.0,30.02,0.0
2018,7,5,19,45,23.0,3.5,1.7,17.55,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,4,45,6.5,1.5,1.3,17.2,1.5,0.0,0.0
2018,7,6,5,0,13.0,3.0,1.3,17.4,3.0,2.73,0.0
2018,7,6,5,15,6.5,9.5,1.3,17.65,9.5,8.51,0.0
2018,7,6,5,30,0.0,16.0,1.3,17.9,16.0,14.07,5.69
2018,7,6,5,45,0.0,24.0,1.25,18.2,24.0,21.13,12.55
2018,7,6,6,0,0.0,32.0,1.2,18.5,32.0,28.19,19.02
2018,7,6,6,15,9.0,57.5,1.25,18.75,60.0,50.26,38.54
2018,7,6,6,30,18.0,83.0,1.3,19.0,88.0,69.06,55.02
2018,7,6,6,45,78.5,115.0,1.35,19.3,144.0,88.84,72.07
2018,7,6,7,0,139.0,147.0,1.4,19.6,200.0,110.36,90.31
2018,7,6,7,15,169.0,167.5,1.4,19.95,240.5,124.01,101.5
2018,7,6,7,30,199.0,188.0,1.4,20.3,281.0,137.26,112.18
2018,7,6,7,45,145.5,208.0,1.4,20.65,280.0,149.03,121.47
2018,7,6,8,0,92.0,228.0,1.4,21.0,279.0,170.38,138.56
2018,7,6,8,15,61.0,230.0,1.4,21.4,265.0,176.72,135.4
2018,7,6,8,30,30.0,232.0,1.4,21.8,251.0,182.25,139.27
2018,7,6,8,45,55.0,273.0,1.4,22.15,311.0,217.69,164.93
2018,7,6,9,0,80.0,314.0,1.4,22.5,371.0,256.36,192.84
2018,7,6,9,15,55.5,277.0,1.45,22.85,317.5,233.88,176.32
2018,7,6,9,30,31.0,240.0,1.5,23.2,264.0,205.41,155.21
2018,7,6,9,45,15.5,163.0,1.5,23.5,175.0,143.36,107.61
2018,7,6,10,0,0.0,86.0,1.5,23.8,86.0,76.48,55.39
2018,7,6,10,15,0.5,95.0,1.55,24.1,95.5,84.56,61.68
2018,7,6,10,30,1.0,104.0,1.6,24.4,105.0,92.71,67.92
2018,7,6,10,45,6.0,169.0,1.65,24.65,174.5,151.96,113.8
2018,7,6,11,0,11.0,234.0,1.7,24.9,244.0,211.4,158.83
2018,7,6,11,15,14.0,260.0,1.8,25.05,273.0,236.86,177.76
2018,7,6,11,30,17.0,286.0,1.9,25.2,302.0,262.87,197.08
2018,7,6,11,45,18.5,293.0,2.0,25.3,310.5,271.85,203.7
2018,7,6,12,0,20.0,300.0,2.1,25.4,319.0,282.24,211.44
2018,7,6,12,15,50.5,354.5,2.2,25.5,403.0,358.72,268.54
2018,7,6,12,30,81.0,409.0,2.3,25.6,487.0,438.84,327.04
2018,7,6,12,45,104.5,400.5,2.4,25.65,500.5,465.42,346.78
2018,7,6,13,0,128.0,392.0,2.5,25.7,514.0,487.24,363.44
2018,7,6,13,15,96.5,357.0,2.6,25.7,448.0,433.32,324.46
2018,7,6,13,30,65.0,322.0,2.7,25.7,382.0,364.75,274.42
2018,7,6,13,45,238.0,305.5,2.8,25.65,518.0,543.19,410.16
2018,7,6,14,0,411.0,289.0,2.9,25.6,654.0,718.99,537.84
2018,7,6,14,15,440.0,303.0,2.95,25.5,683.0,772.77,574.96
2018,7,6,14,30,469.0,317.0,3.0,25.4,712.0,825.56,612.02
2018,7,6,14,45,302.0,324.5,3.1,25.3,575.0,657.65,493.84
2018,7,6,15,0,135.0,332.0,3.2,25.2,438.0,485.99,368.45
2018,7,6,15,15,123.0,324.0,3.2,25.2,417.0,469.53,357.59
2018,7,6,15,30,111.0,316.0,3.2,25.2,396.0,452.74,345.72
2018,7,6,15,45,124.0,296.5,3.25,24.85,380.5,447.13,343.69
2018,7,6,16,0,137.0,277.0,3.3,24.5,365.0,440.46,340.83
2018,7,6,16,15,215.5,248.5,3.3,24.3,375.0,484.79,378.08
2018,7,6,16,30,294.0,220.0,3.3,24.1,385.0,543.54,425.28
2018,7,6,16,45,446.0,166.0,3.25,23.9,390.0,634.67,497.92
2018,7,6,17,0,598.0,112.0,3.2,23.7,395.0,705.36,552.45
2018,7,6,17,15,439.5,124.5,3.1,23.35,319.5,559.41,445.15
2018,7,6,17,30,281.0,137.0,3.0,23.0,244.0,413.74,332.78
2018,7,6,17,45,250.5,118.5,2.9,22.65,204.0,359.62,291.41
2018,7,6,18,0,220.0,100.0,2.8,22.3,164.0,306.57,249.29
2018,7,6,18,15,212.5,83.0,2.7,21.85,135.0,273.87,222.73
2018,7,6,18,30,205.0,66.0,2.6,21.4,106.0,240.94,194.73
2018,7,6,18,45,155.0,50.5,2.45,20.95,76.0,182.75,144.54
2018,7,6,19,0,105.0,35.0,2.3,20.5,46.0,128.35,94.44
2018,7,6,19,15,80.5,21.5,2.3,20.2,27.5,85.0,5.48
2018,7,6,19,30,56.0,8.0,2.3,19.9,9.0,36.07,0.0
2018,7,6,19,45,28.0,4.0,2.25,19.6,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,2.25,15.25,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,2.3,15.5,7.0,6.37,0.0
2018,7,7,5,15,213.5,18.0,2.35,16.0,36.5,14.84,0.0
2018,7,7,5,30,383.0,29.0,2.4,16.5,66.0,23.7,13.39
2018,7,7,5,45,484.0,35.0,2.45,17.0,109.0,27.7,18.25
2018,7,7,6,0,585.0,41.0,2.5,17.5,152.0,34.58,24.66
2018,7,7,6,15,508.0,58.5,2.4,18.1,175.0,44.35,33.43
2018,7,7,6,30,431.0,76.0,2.3,18.7,198.0,55.71,43.43
2018,7,7,6,45,444.0,90.5,2.25,19.3,237.5,64.92,51.36
2018,7,7,7,0,457.0,105.0,2.2,19.9,277.0,73.67,58.71
2018,7,7,7,15,470.0,119.0,2.2,20.6,318.0,81.61,65.2
2018,7,7,7,30,483.0,133.0,2.2,21.3,359.0,89.09,71.17
2018,7,7,7,45,560.0,133.0,2.2,21.95,423.0,85.78,67.93
2018,7,7,8,0,637.0,133.0,2.2,22.6,487.0,82.96,65.14
2018,7,7,8,15,759.5,106.0,2.25,23.1,564.5,96.46,56.68
2018,7,7,8,30,882.0,79.0,2.3,23.6,642.0,139.87,73.0
2018,7,7,8,45,902.5,78.0,2.35,24.15,689.0,189.63,106.64
2018,7,7,9,0,923.0,77.0,2.4,24.7,736.0,241.61,147.61
2018,7,7,9,15,922.0,83.0,2.5,25.05,772.0,295.42,193.54
2018,7,7,9,30,921.0,89.0,2.6,25.4,808.0,348.99,239.89
2018,7,7,9,45,928.0,90.5,2.7,25.75,842.0,401.6,284.95
2018,7,7,10,0,935.0,92.0,2.8,26.1,876.0,454.34,329.24
2018,7,7,10,15,926.5,101.0,2.9,26.3,900.0,505.67,371.65
2018,7,7,10,30,918.0,110.0,3.0,26.5,924.0,555.29,411.55
2018,7,7,10,45,885.0,133.5,3.1,26.65,933.5,600.51,447.02
2018,7,7,11,0,852.0,157.0,3.2,26.8,943.0,641.72,478.48
2018,7,7,11,15,859.0,155.0,3.25,26.9,958.5,684.73,510.81
2018,7,7,11,30,866.0,153.0,3.3,27.0,974.0,727.19,542.06
2018,7,7,11,45,920.5,118.5,3.35,27.05,997.5,776.89,578.34
2018,7,7,12,0,975.0,84.0,3.4,27.1,1021.0,826.52,611.84
2018,7,7,12,15,907.5,129.5,3.45,27.1,1001.5,849.08,626.95
2018,7,7,12,30,840.0,175.0,3.5,27.1,982.0,873.2,643.33
2018,7,7,12,45,876.0,149.5,3.55,27.1,985.5,903.43,663.8
2018,7,7,13,0,912.0,124.0,3.6,27.1,989.0,940.55,688.79
2018,7,7,13,15,900.0,128.5,3.65,27.0,971.5,959.5,701.97
2018,7,7,13,30,888.0,133.0,3.7,26.9,954.0,975.3,713.31
2018,7,7,13,45,813.5,169.0,3.8,26.8,908.0,970.09,711.26
2018,7,7,14,0,739.0,205.0,3.9,26.7,862.0,958.02,704.88
2018,7,7,14,15,670.0,234.0,3.95,26.45,815.5,933.77,690.57
2018,7,7,14,30,601.0,263.0,4.0,26.2,769.0,904.84,671.56
2018,7,7,14,45,704.0,201.5,4.05,25.95,771.0,952.8,707.7
2018,7,7,15,0,807.0,140.0,4.1,25.7,773.0,987.09,732.61
2018,7,7,15,15,832.0,120.0,4.1,25.7,744.0,991.24,736.56
2018,7,7,15,30,857.0,100.0,4.1,25.7,715.0,980.72,731.06
2018,7,7,15,45,858.0,91.0,4.15,25.1,674.5,966.11,725.01
2018,7,7,16,0,859.0,82.0,4.2,24.5,634.0,948.12,716.68
2018,7,7,16,15,846.5,78.0,4.2,24.2,588.0,920.09,700.33
2018,7,7,16,30,834.0,74.0,4.2,23.9,542.0,889.59,682.16
2018,7,7,16,45,814.5,71.0,4.2,23.6,493.0,851.68,658.52
2018,7,7,17,0,795.0,68.0,4.2,23.3,444.0,821.03,639.72
2018,7,7,17,15,767.5,64.0,4.1,22.9,393.5,771.47,606.54
2018,7,7,17,30,740.0,60.0,4.0,22.5,343.0,721.19,572.06
2018,7,7,17,45,702.0,57.0,3.95,22.1,294.0,663.41,530.96
2018,7,7,18,0,664.0,54.0,3.9,21.7,245.0,606.21,488.67
2018,7,7,18,15,608.5,48.5,3.75,21.15,197.5,533.89,432.69
2018,7,7,18,30,553.0,43.0,3.6,20.6,150.0,469.93,380.65
2018,7,7,18,45,466.5,36.5,3.45,20.05,109.0,383.33,306.59
2018,7,7,19,0,380.0,30.0,3.3,19.5,68.0,303.62,229.17
2018,7,7,19,15,235.5,19.5,3.3,19.1,39.0,179.17,11.24
2018,7,7,19,30,91.0,9.0,3.3,18.7,10.0,54.97,0.0
2018,7,7,19,45,45.5,4.5,3.3,18.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,4,45,34.5,3.5,2.55,13.65,4.0,0.0,0.0
2018,7,8,5,0,69.0,7.0,2.6,13.8,8.0,6.37,0.0
2018,7,8,5,15,205.5,18.5,2.65,14.25,35.0,15.37,0.0
2018,7,8,5,30,342.0,30.0,2.7,14.7,62.0,24.63,14.11
2018,7,8,5,45,445.5,36.5,2.7,15.2,104.0,28.97,19.47
2018,7,8,6,0,549.0,43.0,2.7,15.7,146.0,33.32,23.73
2018,7,8,6,15,607.5,48.0,2.7,16.35,193.5,39.54,29.42
2018,7,8,6,30,666.0,53.0,2.7,17.0,241.0,42.68,32.24
2018,7,8,6,45,704.5,57.5,2.65,17.7,291.0,45.24,34.41
2018,7,8,7,0,743.0,62.0,2.6,18.4,341.0,47.73,36.42
2018,7,8,7,15,771.0,65.5,2.65,19.15,391.5,49.28,37.55
2018,7,8,7,30,799.0,69.0,2.7,19.9,442.0,50.76,38.58
2018,7,8,7,45,819.5,72.0,2.7,20.7,491.5,60.46,46.65
2018,7,8,8,0,840.0,75.0,2.7,21.5,541.0,62.23,47.84
2018,7,8,8,15,856.0,77.5,2.75,22.1,588.0,89.17,49.78
2018,7,8,8,30,872.0,80.0,2.8,22.7,635.0,138.22,72.67
2018,7,8,8,45,884.0,82.0,2.8,23.35,678.5,188.37,106.91
2018,7,8,9,0,896.0,84.0,2.8,24.0,722.0,239.94,147.86
2018,7,8,9,15,903.0,87.0,2.9,24.55,761.0,292.24,192.25
2018,7,8,9,30,910.0,90.0,3.0,25.1,800.0,345.09,237.77
2018,7,8,9,45,914.0,93.5,3.05,25.6,833.0,397.62,282.74
2018,7,8,10,0,918.0,97.0,3.1,26.1,866.0,450.01,326.64
2018,7,8,10,15,924.5,98.0,3.15,26.4,894.5,501.29,368.82
2018,7,8,10,30,931.0,99.0,3.2,26.7,923.0,552.25,409.58
2018,7,8,10,45,936.5,98.5,3.25,26.95,945.0,600.94,447.69
2018,7,8,11,0,942.0,98.0,3.3,27.2,967.0,648.77,484.17
2018,7,8,11,15,945.0,98.5,3.4,27.3,982.0,694.76,518.88
2018,7,8,11,30,948.0,99.0,3.5,27.4,997.0,739.34,551.88
2018,7,8,11,45,950.0,99.0,3.55,27.5,1005.0,781.17,581.07
2018,7,8,12,0,952.0,99.0,3.6,27.6,1013.0,821.17,607.96
2018,7,8,12,15,950.0,101.0,3.7,27.55,1013.0,857.74,633.0
2018,7,8,12,30,948.0,103.0,3.8,27.5,1013.0,891.96,656.43
2018,7,8,12,45,944.0,104.0,3.85,27.5,1005.0,921.03,676.03
2018,7,8,13,0,940.0,105.0,3.9,27.5,997.0,947.3,693.8
2018,7,8,13,15,938.0,104.0,3.9,27.45,982.5,970.57,709.5
2018,7,8,13,30,936.0,103.0,3.9,27.4,968.0,990.82,723.29
2018,7,8,13,45,932.5,102.0,3.95,27.35,947.0,1006.53,734.51
2018,7,8,14,0,929.0,101.0,4.0,27.3,926.0,1019.02,743.78
2018,7,8,14,15,923.5,100.0,4.0,27.15,898.5,1026.27,749.75
2018,7,8,14,30,918.0,99.0,4.0,27.0,871.0,1030.21,753.75
2018,7,8,14,45,912.0,96.0,4.0,26.9,837.0,1028.15,753.83
2018,7,8,15,0,906.0,93.0,4.0,26.8,803.0,1022.75,751.9
2018,7,8,15,15,895.5,91.5,4.0,26.8,764.0,1011.3,745.84
2018,7,8,15,30,885.0,90.0,4.0,26.8,725.0,996.76,737.88
2018,7,8,15,45,874.5,86.5,4.05,26.3,681.5,976.88,728.17
2018,7,8,16,0,864.0,83.0,4.1,25.8,638.0,954.1,716.51
2018,7,8,16,15,851.0,79.5,4.1,25.4,592.0,926.2,700.7
2018,7,8,16,30,838.0,76.0,4.1,25.0,546.0,895.84,683.07
2018,7,8,16,45,819.0,73.0,4.1,24.65,497.0,858.37,660.08
2018,7,8,17,0,800.0,70.0,4.1,24.3,448.0,828.15,641.87
2018,7,8,17,15,773.5,66.0,4.05,23.7,397.5,779.35,610.16
2018,7,8,17,30,747.0,62.0,4.0,23.1,347.0,729.73,577.0
2018,7,8,17,45,710.0,57.5,3.95,22.55,297.0,670.49,535.31
2018,7,8,18,0,673.0,53.0,3.9,22.0,247.0,611.81,492.32
2018,7,8,18,15,617.0,48.5,3.8,21.3,199.5,540.08,437.27
2018,7,8,18,30,561.0,44.0,3.7,20.6,152.0,476.9,386.16
2018,7,8,18,45,473.5,36.5,3.55,19.9,110.0,387.89,310.32
2018,7,8,19,0,386.0,29.0,3.4,19.2,68.0,306.1,230.82
2018,7,8,19,15,239.5,19.0,3.35,18.7,39.0,180.56,3.37
2018,7,8,19,30,93.0,9.0,3.3,18.2,10.0,55.99,0.0
2018,7,8,19,45,46.5,4.5,3.3,17.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,2.55,13.8,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,2.6,14.0,9.0,7.28,0.0
2018,7,9,5,15,226.0,18.0,2.6,14.5,35.5,14.97,0.0
2018,7,9,5,30,368.0,28.0,2.6,15.0,62.0,22.88,12.53
2018,7,9,5,45,457.0,35.0,2.65,15.55,102.5,27.74,18.35
2018,7,9,6,0,546.0,42.0,2.7,16.1,143.0,32.53,22.98
2018,7,9,6,15,603.5,47.0,2.65,16.8,190.0,38.69,28.61
2018,7,9,6,30,661.0,52.0,2.6,17.5,237.0,41.86,31.44
2018,7,9,6,45,701.5,56.0,2.55,18.2,287.0,44.05,33.29
2018,7,9,7,0,742.0,60.0,2.5,18.9,337.0,46.2,35.01
2018,7,9,7,15,770.5,63.0,2.5,19.8,387.5,47.44,35.85
2018,7,9,7,30,799.0,66.0,2.5,20.7,438.0,48.63,36.62
2018,7,9,7,45,819.5,69.0,2.55,21.6,487.5,58.41,44.73
2018,7,9,8,0,840.0,72.0,2.6,22.5,537.0,60.24,45.94
2018,7,9,8,15,855.5,74.0,2.55,23.3,583.5,85.33,47.21
2018,7,9,8,30,871.0,76.0,2.5,24.1,630.0,133.93,69.15
2018,7,9,8,45,883.0,78.0,2.5,24.95,673.5,183.98,102.82
2018,7,9,9,0,895.0,80.0,2.5,25.8,717.0,235.47,143.21
2018,7,9,9,15,902.5,82.5,2.45,26.4,755.5,287.47,186.83
2018,7,9,9,30,910.0,85.0,2.4,27.0,794.0,340.07,231.53
2018,7,9,9,45,914.5,88.5,2.4,27.55,827.5,392.77,276.01
2018,7,9,10,0,919.0,92.0,2.4,28.1,861.0,445.39,319.39
2018,7,9,10,15,925.5,92.5,2.4,28.45,889.5,496.32,360.57
2018,7,9,10,30,932.0,93.0,2.4,28.8,918.0,546.92,400.25
2018,7,9,10,45,937.0,93.5,2.45,29.1,940.0,596.15,438.02
2018,7,9,11,0,942.0,94.0,2.5,29.4,962.0,644.49,474.11
2018,7,9,11,15,945.0,94.5,2.6,29.55,977.0,690.48,508.14
2018,7,9,11,30,948.0,95.0,2.7,29.7,992.0,735.05,540.47
2018,7,9,11,45,949.5,95.5,2.8,29.85,1000.0,776.94,569.23
2018,7,9,12,0,951.0,96.0,2.9,30.0,1008.0,816.97,595.79
2018,7,9,12,15,950.0,96.5,3.0,30.05,1008.0,852.97,619.8
2018,7,9,12,30,949.0,97.0,3.1,30.1,1008.0,886.63,642.23
2018,7,9,12,45,946.5,98.0,3.25,30.1,1001.0,916.96,662.92
2018,7,9,13,0,944.0,99.0,3.4,30.1,994.0,944.57,681.9
2018,7,9,13,15,942.0,98.0,3.5,30.05,979.5,967.84,697.95
2018,7,9,13,30,940.0,97.0,3.6,30.0,965.0,988.08,712.16
2018,7,9,13,45,936.5,96.0,3.7,29.9,944.0,1003.77,723.71
2018,7,9,14,0,933.0,95.0,3.8,29.8,923.0,1016.22,733.32
2018,7,9,14,15,928.5,93.0,3.9,29.6,895.5,1023.33,739.95
2018,7,9,14,30,924.0,91.0,4.0,29.4,868.0,1027.1,744.59
2018,7,9,14,45,917.5,89.0,4.05,29.25,834.5,1025.53,745.46
2018,7,9,15,0,911.0,87.0,4.1,29.1,801.0,1020.64,744.34
2018,7,9,15,15,901.5,85.5,4.1,29.1,762.0,1010.09,738.9
2018,7,9,15,30,892.0,84.0,4.1,29.1,723.0,996.42,731.56
2018,7,9,15,45,880.0,81.5,4.25,28.5,679.5,976.08,722.48
2018,7,9,16,0,868.0,79.0,4.4,27.9,636.0,952.92,711.42
2018,7,9,16,15,852.0,76.0,4.4,27.45,588.5,922.62,694.18
2018,7,9,16,30,836.0,73.0,4.4,27.0,541.0,889.99,675.16
2018,7,9,16,45,815.5,69.5,4.4,26.6,491.5,850.46,650.9
2018,7,9,17,0,795.0,66.0,4.4,26.2,442.0,809.29,625.03
2018,7,9,17,15,767.5,62.5,4.35,25.65,391.5,769.3,599.56
2018,7,9,17,30,740.0,59.0,4.3,25.1,341.0,719.72,566.29
2018,7,9,17,45,702.0,55.0,4.25,24.55,291.5,660.61,524.76
2018,7,9,18,0,664.0,51.0,4.2,24.0,242.0,602.17,482.03
2018,7,9,18,15,609.0,46.0,4.1,23.4,195.0,530.98,427.38
2018,7,9,18,30,554.0,41.0,4.0,22.8,148.0,462.49,372.19
2018,7,9,18,45,469.5,34.5,3.85,22.2,107.0,382.46,303.68
2018,7,9,19,0,385.0,28.0,3.7,21.6,66.0,304.28,226.91
2018,7,9,19,15,240.0,18.5,3.65,21.2,38.0,179.91,0.0
2018,7,9,19,30,95.0,9.0,3.6,20.8,10.0,56.99,0.0
2018,7,9,19,45,47.5,4.5,3.55,20.4,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,2.05,14.8,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,2.1,15.0,9.0,8.19,0.0
2018,7,10,5,15,238.5,18.5,2.2,15.55,36.0,15.54,0.0
2018,7,10,5,30,387.0,28.0,2.3,16.1,63.0,22.98,12.36
2018,7,10,5,45,479.0,34.5,2.4,16.7,104.5,27.42,17.95
2018,7,10,6,0,571.0,41.0,2.5,17.3,146.0,34.7,24.74
2018,7,10,6,15,629.0,46.0,2.55,18.0,194.0,37.96,27.81
2018,7,10,6,30,687.0,51.0,2.6,18.7,242.0,41.19,30.69
2018,7,10,6,45,726.0,55.0,2.6,19.4,293.0,43.43,32.57
2018,7,10,7,0,765.0,59.0,2.6,20.1,344.0,45.61,34.32
2018,7,10,7,15,793.0,62.0,2.6,20.95,395.0,46.9,35.21
2018,7,10,7,30,821.0,65.0,2.6,21.8,446.0,55.96,42.75
2018,7,10,7,45,842.0,68.0,2.65,22.7,496.5,57.94,44.12
2018,7,10,8,0,863.0,71.0,2.7,23.6,547.0,59.81,45.37
2018,7,10,8,15,878.5,73.0,2.65,24.2,594.5,83.98,46.33
2018,7,10,8,30,894.0,75.0,2.6,24.8,642.0,133.77,68.29
2018,7,10,8,45,906.0,77.0,2.55,25.4,686.5,185.05,102.53
2018,7,10,9,0,918.0,79.0,2.5,26.0,731.0,237.77,143.83
2018,7,10,9,15,924.0,82.0,2.5,26.4,769.5,291.0,188.62
2018,7,10,9,30,930.0,85.0,2.5,26.8,808.0,344.69,234.51
2018,7,10,9,45,933.5,88.5,2.5,27.15,841.5,398.12,279.95
2018,7,10,10,0,937.0,92.0,2.5,27.5,875.0,451.36,324.24
2018,7,10,10,15,943.0,93.0,2.55,27.75,904.0,503.42,366.69
2018,7,10,10,30,949.0,94.0,2.6,28.0,933.0,555.07,407.66
2018,7,10,10,45,953.0,95.0,2.65,28.25,955.0,605.03,446.25
2018,7,10,11,0,957.0,96.0,2.7,28.5,977.0,654.0,483.06
2018,7,10,11,15,959.5,96.0,2.8,28.6,991.5,700.02,517.41
2018,7,10,11,30,962.0,96.0,2.9,28.7,1006.0,744.52,549.99
2018,7,10,11,45,962.5,96.5,2.95,28.8,1013.0,786.33,578.72
2018,7,10,12,0,963.0,97.0,3.0,28.9,1020.0,826.17,605.09
2018,7,10,12,15,962.5,97.0,3.1,28.85,1020.0,862.64,629.75
2018,7,10,12,30,962.0,97.0,3.2,28.8,1020.0,896.75,652.82
2018,7,10,12,45,959.5,98.0,3.25,28.8,1013.0,927.53,673.25
2018,7,10,13,0,957.0,99.0,3.3,28.8,1006.0,955.55,691.9
2018,7,10,13,15,954.0,99.0,3.4,28.65,991.5,979.25,708.56
2018,7,10,13,30,951.0,99.0,3.5,28.5,977.0,999.89,723.37
2018,7,10,13,45,947.0,98.0,3.55,28.35,955.5,1015.4,734.65
2018,7,10,14,0,943.0,97.0,3.6,28.2,934.0,1027.61,743.97
2018,7,10,14,15,937.5,95.5,3.65,27.95,905.5,1034.49,750.31
2018,7,10,14,30,932.0,94.0,3.7,27.7,877.0,1037.99,754.65
2018,7,10,14,45,924.0,93.0,3.7,27.45,843.0,1036.19,755.37
2018,7,10,15,0,916.0,92.0,3.7,27.2,809.0,1031.08,754.12
2018,7,10,15,15,906.0,90.0,3.7,27.2,769.5,1019.58,748.1
2018,7,10,15,30,896.0,88.0,3.7,27.2,730.0,1004.93,740.15
2018,7,10,15,45,883.5,86.5,3.75,26.55,686.5,985.4,731.28
2018,7,10,16,0,871.0,85.0,3.8,25.9,643.0,963.06,720.51
2018,7,10,16,15,855.0,82.0,3.8,25.55,595.5,932.89,703.18
2018,7,10,16,30,839.0,79.0,3.8,25.2,548.0,900.36,684.09
2018,7,10,16,45,818.0,75.5,3.8,24.8,498.0,869.74,666.21
2018,7,10,17,0,797.0,72.0,3.8,24.4,448.0,827.93,640.07
2018,7,10,17,15,768.5,68.5,3.75,23.9,397.0,778.17,607.64
2018,7,10,17,30,740.0,65.0,3.7,23.4,346.0,727.69,573.76
2018,7,10,17,45,700.5,61.0,3.7,22.9,296.0,667.28,531.41
2018,7,10,18,0,661.0,57.0,3.7,22.4,246.0,607.51,487.76
2018,7,10,18,15,602.5,51.5,3.55,21.7,198.0,538.47,434.75
2018,7,10,18,30,544.0,46.0,3.4,21.0,150.0,467.86,377.71
2018,7,10,18,45,451.5,38.5,3.3,20.3,108.0,376.21,299.99
2018,7,10,19,0,359.0,31.0,3.2,19.6,66.0,291.87,218.17
2018,7,10,19,15,219.0,20.0,3.15,19.1,38.0,169.02,0.0
2018,7,10,19,30,79.0,9.0,3.1,18.6,10.0,48.76,0.0
2018,7,10,19,45,39.5,4.5,3.05,18.1,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.8,14.4,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.8,14.6,6.0,5.46,0.0
2018,7,11,5,15,186.5,18.0,0.75,15.25,32.5,15.08,0.0
2018,7,11,5,30,325.0,30.0,0.7,15.9,59.0,24.85,13.65
2018,7,11,5,45,346.0,36.5,0.65,16.5,84.5,28.92,19.28
2018,7,11,6,0,367.0,43.0,0.6,17.1,110.0,32.89,23.23
2018,7,11,6,15,215.5,56.0,0.6,17.7,98.5,41.25,30.79
2018,7,11,6,30,64.0,69.0,0.6,18.3,87.0,56.44,44.16
2018,7,11,6,45,34.5,93.0,0.6,18.85,103.0,77.16,62.08
2018,7,11,7,0,5.0,117.0,0.6,19.4,119.0,98.32,79.99
2018,7,11,7,15,18.5,144.0,0.65,20.05,152.5,119.23,97.28
2018,7,11,7,30,32.0,171.0,0.7,20.7,186.0,132.55,107.86
2018,7,11,7,45,100.5,193.0,0.75,21.35,247.0,139.87,113.29
2018,7,11,8,0,169.0,215.0,0.8,22.0,308.0,153.65,124.01
2018,7,11,8,15,414.5,182.0,0.85,22.6,437.5,125.03,88.04
2018,7,11,8,30,660.0,149.0,0.9,23.2,567.0,146.21,87.15
2018,7,11,8,45,784.0,116.5,0.95,23.75,647.5,185.26,107.98
2018,7,11,9,0,908.0,84.0,1.0,24.3,728.0,237.95,144.26
2018,7,11,9,15,912.5,88.5,1.1,24.7,766.5,291.47,188.99
2018,7,11,9,30,917.0,93.0,1.2,25.1,805.0,345.31,234.71
2018,7,11,9,45,917.5,99.5,1.25,25.55,838.5,399.37,280.09
2018,7,11,10,0,918.0,106.0,1.3,26.0,872.0,452.97,324.03
2018,7,11,10,15,924.5,106.5,1.4,26.25,900.5,504.12,365.45
2018,7,11,10,30,931.0,107.0,1.5,26.5,929.0,554.93,405.5
2018,7,11,10,45,936.0,107.5,1.55,26.75,951.5,604.39,443.23
2018,7,11,11,0,941.0,108.0,1.6,27.0,974.0,652.97,479.27
2018,7,11,11,15,943.5,109.0,1.7,27.15,989.0,699.3,513.36
2018,7,11,11,30,946.0,110.0,1.8,27.3,1004.0,744.2,545.73
2018,7,11,11,45,947.0,110.5,1.85,27.45,1011.5,785.99,574.37
2018,7,11,12,0,948.0,111.0,1.9,27.6,1019.0,825.9,600.28
2018,7,11,12,15,949.5,109.5,1.95,27.65,1019.5,862.44,624.08
2018,7,11,12,30,951.0,108.0,2.0,27.7,1020.0,896.75,646.35
2018,7,11,12,45,951.5,106.5,2.05,27.75,1013.0,927.76,666.47
2018,7,11,13,0,952.0,105.0,2.1,27.8,1006.0,956.12,684.9
2018,7,11,13,15,950.0,104.0,2.15,27.7,992.0,979.83,700.85
2018,7,11,13,30,948.0,103.0,2.2,27.6,978.0,1000.49,714.99
2018,7,11,13,45,944.0,102.0,2.25,27.55,956.5,1016.09,725.93
2018,7,11,14,0,940.0,101.0,2.3,27.5,935.0,1028.4,734.96
2018,7,11,14,15,934.5,100.0,2.35,27.3,907.0,1035.91,741.59
2018,7,11,14,30,929.0,99.0,2.4,27.1,879.0,1040.08,746.29
2018,7,11,14,45,921.5,97.5,2.45,26.9,845.0,1038.35,747.45
2018,7,11,15,0,914.0,96.0,2.5,26.7,811.0,1033.31,746.68
2018,7,11,15,15,904.0,94.0,2.5,26.7,771.5,1021.94,740.91
2018,7,11,15,30,894.0,92.0,2.5,26.7,732.0,1007.41,733.28
2018,7,11,15,45,881.0,90.0,2.55,26.1,688.0,986.91,724.07
2018,7,11,16,0,868.0,88.0,2.6,25.5,644.0,963.6,713.0
2018,7,11,16,15,851.0,85.0,2.6,25.1,596.0,932.6,695.7
2018,7,11,16,30,834.0,82.0,2.6,24.7,548.0,908.86,683.17
2018,7,11,16,45,812.0,79.0,2.55,24.3,498.0,868.64,658.75
2018,7,11,17,0,790.0,76.0,2.5,23.9,448.0,826.76,632.85
2018,7,11,17,15,759.5,72.5,2.45,23.4,397.0,775.45,599.91
2018,7,11,17,30,729.0,69.0,2.4,22.9,346.0,723.51,565.57
