Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,45,687.5,64.5,2.35,22.4,295.0,661.12,522.29
2018,7,11,18,0,646.0,60.0,2.3,21.9,244.0,604.89,481.8
2018,7,11,18,15,555.5,55.5,2.15,21.2,192.0,509.55,409.39
2018,7,11,18,30,465.0,51.0,2.0,20.5,140.0,419.64,337.33
2018,7,11,18,45,333.5,41.0,1.85,19.85,95.5,302.68,240.41
2018,7,11,19,0,202.0,31.0,1.7,19.2,51.0,194.96,143.91
2018,7,11,19,15,122.0,19.0,1.7,18.75,29.0,112.28,0.0
2018,7,11,19,30,42.0,7.0,1.7,18.3,7.0,27.93,0.0
2018,7,11,19,45,21.0,3.5,1.7,17.9,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.95,15.0,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,1.0,15.2,5.0,4.55,0.0
2018,7,12,5,15,144.0,17.0,1.05,15.75,28.0,15.46,0.0
2018,7,12,5,30,253.0,29.0,1.1,16.3,51.0,23.87,12.6
2018,7,12,5,45,184.0,32.0,1.2,16.85,53.5,24.51,15.41
2018,7,12,6,0,115.0,35.0,1.3,17.4,56.0,28.36,19.2
2018,7,12,6,15,57.5,49.5,1.3,17.95,60.0,41.53,30.97
2018,7,12,6,30,0.0,64.0,1.3,18.5,64.0,55.98,43.7
2018,7,12,6,45,6.5,94.0,1.3,19.05,96.5,80.04,64.55
2018,7,12,7,0,13.0,124.0,1.3,19.6,129.0,103.36,84.35
2018,7,12,7,15,138.5,148.0,1.35,20.15,211.5,111.73,91.04
2018,7,12,7,30,264.0,172.0,1.4,20.7,294.0,120.47,97.94
2018,7,12,7,45,510.0,135.5,1.4,21.3,404.0,89.21,70.96
2018,7,12,8,0,756.0,99.0,1.4,21.9,514.0,68.77,53.29
2018,7,12,8,15,789.5,97.5,1.45,22.35,565.0,84.71,50.44
2018,7,12,8,30,823.0,96.0,1.5,22.8,616.0,129.49,68.6
2018,7,12,8,45,836.5,99.0,1.55,23.3,659.5,187.7,108.26
2018,7,12,9,0,850.0,102.0,1.6,23.8,703.0,238.08,147.37
2018,7,12,9,15,858.5,105.5,1.7,24.15,742.0,289.02,190.0
2018,7,12,9,30,867.0,109.0,1.8,24.5,781.0,340.69,234.06
2018,7,12,9,45,864.5,116.5,1.85,24.85,812.0,391.96,277.73
2018,7,12,10,0,862.0,124.0,1.9,25.2,843.0,442.5,319.9
2018,7,12,10,15,836.5,145.5,2.0,25.45,862.5,488.34,357.88
2018,7,12,10,30,811.0,167.0,2.1,25.7,882.0,536.68,396.21
2018,7,12,10,45,844.5,150.0,2.2,25.95,911.0,583.99,433.05
2018,7,12,11,0,878.0,133.0,2.3,26.2,940.0,633.91,471.0
2018,7,12,11,15,813.0,179.0,2.35,26.2,935.5,671.6,498.43
2018,7,12,11,30,748.0,225.0,2.4,26.2,931.0,704.85,521.84
2018,7,12,11,45,612.0,308.0,2.45,26.2,889.0,711.66,525.07
2018,7,12,12,0,476.0,391.0,2.5,26.2,847.0,712.35,523.42
2018,7,12,12,15,483.0,376.0,2.6,26.1,838.5,731.69,538.34
2018,7,12,12,30,490.0,361.0,2.7,26.0,830.0,749.68,552.16
2018,7,12,12,45,545.0,337.5,2.75,25.85,856.0,799.82,588.47
2018,7,12,13,0,600.0,314.0,2.8,25.7,882.0,849.2,623.84
2018,7,12,13,15,646.0,280.5,2.85,25.55,883.5,884.0,649.41
2018,7,12,13,30,692.0,247.0,2.9,25.4,885.0,916.77,673.79
2018,7,12,13,45,687.0,242.0,2.95,25.25,863.5,926.45,681.47
2018,7,12,14,0,682.0,237.0,3.0,25.1,842.0,933.22,687.33
2018,7,12,14,15,612.5,262.5,2.95,24.85,793.0,903.87,667.44
2018,7,12,14,30,543.0,288.0,2.9,24.6,744.0,867.97,643.12
2018,7,12,14,45,469.5,301.5,2.85,24.3,684.5,816.73,608.43
2018,7,12,15,0,396.0,315.0,2.8,24.0,625.0,763.07,571.61
2018,7,12,15,15,417.0,286.5,2.8,24.0,598.0,757.99,570.72
2018,7,12,15,30,438.0,258.0,2.8,24.0,571.0,750.07,567.6
2018,7,12,15,45,569.0,195.5,2.6,23.35,576.0,816.57,619.41
2018,7,12,16,0,700.0,133.0,2.4,22.7,581.0,869.34,657.08
2018,7,12,16,15,707.5,120.0,2.35,22.35,543.5,852.59,647.43
2018,7,12,16,30,715.0,107.0,2.3,22.0,506.0,832.65,636.22
2018,7,12,16,45,677.5,105.0,2.25,21.7,455.0,782.38,603.57
2018,7,12,17,0,640.0,103.0,2.2,21.4,404.0,731.49,570.05
2018,7,12,17,15,615.5,95.0,2.15,21.15,357.5,684.05,538.14
2018,7,12,17,30,591.0,87.0,2.1,20.9,311.0,636.02,504.86
2018,7,12,17,45,551.5,79.5,2.05,20.6,264.5,576.23,461.75
2018,7,12,18,0,512.0,72.0,2.0,20.3,218.0,517.49,417.84
2018,7,12,18,15,449.0,63.5,1.95,20.05,173.0,441.73,358.17
2018,7,12,18,30,386.0,55.0,1.9,19.8,128.0,369.59,298.52
2018,7,12,18,45,294.0,44.0,1.85,19.6,90.0,277.7,220.8
2018,7,12,19,0,202.0,33.0,1.8,19.4,52.0,198.86,146.08
2018,7,12,19,15,113.5,20.0,1.75,19.25,29.5,109.05,0.0
2018,7,12,19,30,25.0,7.0,1.7,19.1,7.0,19.19,0.0
2018,7,12,19,45,12.5,3.5,1.7,19.0,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.35,16.7,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.4,16.8,1.0,0.91,0.0
2018,7,13,5,15,0.0,4.5,1.45,17.15,4.5,4.09,0.0
2018,7,13,5,30,0.0,8.0,1.5,17.5,8.0,7.02,0.0
2018,7,13,5,45,0.0,13.5,1.5,17.9,13.5,11.86,4.49
2018,7,13,6,0,0.0,19.0,1.5,18.3,19.0,16.7,8.94
2018,7,13,6,15,0.0,25.5,1.5,18.8,25.5,22.44,14.11
2018,7,13,6,30,0.0,32.0,1.5,19.3,32.0,28.18,19.21
2018,7,13,6,45,0.0,56.0,1.55,19.75,56.0,49.45,37.81
2018,7,13,7,0,0.0,80.0,1.6,20.2,80.0,70.03,55.52
2018,7,13,7,15,0.0,92.5,1.6,20.65,92.5,80.56,64.31
2018,7,13,7,30,0.0,105.0,1.6,21.1,105.0,91.02,72.89
2018,7,13,7,45,29.0,134.5,1.65,21.6,150.5,109.41,88.04
2018,7,13,8,0,58.0,164.0,1.7,22.1,196.0,130.35,105.07
2018,7,13,8,15,125.0,214.0,1.75,22.5,290.5,157.01,119.05
2018,7,13,8,30,192.0,264.0,1.8,22.9,385.0,203.36,149.67
2018,7,13,8,45,130.0,277.5,1.8,23.35,362.0,218.5,161.9
2018,7,13,9,0,68.0,291.0,1.8,23.8,339.0,237.49,178.42
2018,7,13,9,15,101.0,303.5,1.85,24.1,379.5,251.72,187.8
2018,7,13,9,30,134.0,316.0,1.9,24.4,420.0,279.87,208.27
2018,7,13,9,45,110.0,340.0,1.9,24.75,428.0,299.8,223.88
2018,7,13,10,0,86.0,364.0,1.9,25.1,436.0,326.35,243.87
2018,7,13,10,15,121.0,376.5,1.95,25.35,481.0,352.16,262.66
2018,7,13,10,30,156.0,389.0,2.0,25.6,526.0,390.28,290.59
2018,7,13,10,45,303.5,360.5,2.0,25.85,636.0,455.62,338.77
2018,7,13,11,0,451.0,332.0,2.0,26.1,746.0,537.41,398.57
2018,7,13,11,15,304.0,390.5,2.05,26.3,671.5,520.31,385.02
2018,7,13,11,30,157.0,449.0,2.1,26.5,597.0,490.82,362.08
2018,7,13,11,45,132.5,446.0,2.15,26.7,571.5,484.04,357.14
2018,7,13,12,0,108.0,443.0,2.2,26.9,546.0,474.93,350.27
2018,7,13,12,15,189.0,423.0,2.2,27.0,603.5,532.96,393.36
2018,7,13,12,30,270.0,403.0,2.2,27.1,661.0,599.28,441.34
2018,7,13,12,45,519.5,291.5,2.25,27.15,784.0,735.15,540.88
2018,7,13,13,0,769.0,180.0,2.3,27.2,907.0,870.14,634.55
2018,7,13,13,15,737.5,193.5,2.35,27.2,882.5,878.35,639.45
2018,7,13,13,30,706.0,207.0,2.4,27.2,858.0,890.14,647.95
2018,7,13,13,45,667.0,224.5,2.4,27.2,828.0,889.51,647.98
2018,7,13,14,0,628.0,242.0,2.4,27.2,798.0,885.26,645.24
2018,7,13,14,15,722.5,186.0,2.45,27.15,806.5,933.53,678.81
2018,7,13,14,30,817.0,130.0,2.5,27.1,815.0,960.81,697.59
2018,7,13,14,45,817.0,123.5,2.5,27.0,785.0,961.4,699.08
2018,7,13,15,0,817.0,117.0,2.5,26.9,755.0,958.81,698.9
2018,7,13,15,15,805.5,114.5,2.5,26.9,717.0,956.84,699.01
2018,7,13,15,30,794.0,112.0,2.5,26.9,679.0,941.21,690.31
2018,7,13,15,45,780.5,108.5,2.55,26.6,637.0,919.62,679.11
2018,7,13,16,0,767.0,105.0,2.6,26.3,595.0,895.43,666.14
2018,7,13,16,15,750.0,101.0,2.65,26.05,550.0,864.84,648.6
2018,7,13,16,30,733.0,97.0,2.7,25.8,505.0,832.12,629.39
2018,7,13,16,45,709.5,92.5,2.7,25.5,457.5,790.88,603.73
2018,7,13,17,0,686.0,88.0,2.7,25.2,410.0,753.04,580.01
2018,7,13,17,15,654.5,83.5,2.75,24.75,362.0,702.77,547.31
2018,7,13,17,30,623.0,79.0,2.8,24.3,314.0,652.28,513.43
2018,7,13,17,45,580.5,73.0,2.8,23.85,266.5,591.04,470.0
2018,7,13,18,0,538.0,67.0,2.8,23.4,219.0,531.03,425.73
2018,7,13,18,15,475.5,59.0,2.75,22.8,174.0,455.45,367.29
2018,7,13,18,30,413.0,51.0,2.7,22.2,129.0,383.54,308.28
2018,7,13,18,45,326.0,41.5,2.7,21.6,92.0,298.19,236.03
2018,7,13,19,0,239.0,32.0,2.7,21.0,55.0,219.63,160.32
2018,7,13,19,15,139.5,19.5,2.65,20.6,31.0,122.37,0.0
2018,7,13,19,30,40.0,7.0,2.6,20.2,7.0,26.87,0.0
2018,7,13,19,45,20.0,3.5,2.6,19.8,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,4,45,9.0,1.5,2.25,16.3,1.5,0.0,0.0
2018,7,14,5,0,18.0,3.0,2.3,16.4,3.0,2.73,0.0
2018,7,14,5,15,49.0,10.5,2.3,16.75,14.0,9.55,0.0
2018,7,14,5,30,80.0,18.0,2.3,17.1,25.0,13.91,4.58
2018,7,14,5,45,87.5,24.5,2.3,17.5,36.5,20.17,11.57
2018,7,14,6,0,95.0,31.0,2.3,17.9,48.0,25.23,16.37
2018,7,14,6,15,47.5,41.5,2.3,18.5,50.0,35.31,25.4
2018,7,14,6,30,0.0,52.0,2.3,19.1,52.0,45.91,34.77
2018,7,14,6,45,0.5,71.5,2.35,19.65,71.5,62.59,49.27
2018,7,14,7,0,1.0,91.0,2.4,20.2,91.0,78.65,62.99
2018,7,14,7,15,5.5,119.5,2.35,20.8,122.0,101.28,82.05
2018,7,14,7,30,10.0,148.0,2.3,21.4,153.0,123.34,100.28
2018,7,14,7,45,24.0,177.0,2.25,21.95,190.0,145.38,118.15
2018,7,14,8,0,38.0,206.0,2.2,22.5,227.0,156.62,126.78
2018,7,14,8,15,71.0,235.5,2.2,23.0,278.5,178.19,136.48
2018,7,14,8,30,104.0,265.0,2.2,23.5,330.0,207.09,155.58
2018,7,14,8,45,178.5,277.5,2.2,23.95,399.0,224.58,164.4
2018,7,14,9,0,253.0,290.0,2.2,24.4,468.0,249.54,179.91
2018,7,14,9,15,410.0,257.5,2.25,24.7,565.5,274.37,194.04
2018,7,14,9,30,567.0,225.0,2.3,25.0,663.0,321.45,227.55
2018,7,14,9,45,699.5,174.0,2.35,25.3,739.0,363.29,259.83
2018,7,14,10,0,832.0,123.0,2.4,25.6,815.0,427.39,309.79
2018,7,14,10,15,857.5,115.0,2.5,25.8,849.5,476.73,350.28
2018,7,14,10,30,883.0,107.0,2.6,26.0,884.0,527.43,391.01
2018,7,14,10,45,888.5,107.5,2.7,26.15,906.0,574.99,428.61
2018,7,14,11,0,894.0,108.0,2.8,26.3,928.0,621.81,464.75
2018,7,14,11,15,883.5,118.0,2.9,26.3,939.5,665.13,497.64
2018,7,14,11,30,873.0,128.0,3.0,26.3,951.0,706.12,528.19
2018,7,14,11,45,889.0,118.5,3.05,26.3,962.5,747.97,559.02
2018,7,14,12,0,905.0,109.0,3.1,26.3,974.0,788.85,586.9
2018,7,14,12,15,904.0,110.0,3.15,26.2,974.5,824.13,611.07
2018,7,14,12,30,903.0,111.0,3.2,26.1,975.0,857.22,633.73
2018,7,14,12,45,900.5,112.0,3.3,26.05,968.0,886.66,654.11
2018,7,14,13,0,898.0,113.0,3.4,26.0,961.0,913.51,672.82
2018,7,14,13,15,895.5,112.5,3.4,25.9,947.5,936.22,688.34
2018,7,14,13,30,893.0,112.0,3.4,25.8,934.0,956.04,702.03
2018,7,14,13,45,889.0,110.5,3.45,25.75,913.0,970.43,712.45
2018,7,14,14,0,885.0,109.0,3.5,25.7,892.0,981.69,720.97
2018,7,14,14,15,879.5,107.5,3.5,25.5,865.0,988.31,726.67
2018,7,14,14,30,874.0,106.0,3.5,25.3,838.0,991.72,730.44
2018,7,14,14,45,866.5,104.5,3.55,25.15,805.5,989.96,731.16
2018,7,14,15,0,859.0,103.0,3.6,25.0,773.0,985.05,729.97
2018,7,14,15,15,848.5,100.5,3.6,25.0,734.5,972.93,723.35
2018,7,14,15,30,838.0,98.0,3.6,25.0,696.0,957.82,714.87
2018,7,14,15,45,824.5,95.5,3.6,24.4,653.5,936.89,704.2
2018,7,14,16,0,811.0,93.0,3.6,23.8,611.0,923.38,698.63
2018,7,14,16,15,794.5,89.5,3.6,23.45,565.0,893.11,680.76
2018,7,14,16,30,778.0,86.0,3.6,23.1,519.0,860.6,661.25
2018,7,14,16,45,756.0,82.5,3.6,22.75,471.0,821.0,636.43
2018,7,14,17,0,734.0,79.0,3.6,22.4,423.0,779.88,610.07
2018,7,14,17,15,699.0,76.0,3.55,22.0,373.0,726.83,574.23
2018,7,14,17,30,664.0,73.0,3.5,21.6,323.0,678.31,540.81
2018,7,14,17,45,596.5,70.5,3.5,21.2,270.0,600.42,484.05
2018,7,14,18,0,529.0,68.0,3.5,20.8,217.0,525.26,427.27
2018,7,14,18,15,472.0,59.5,3.45,20.4,173.0,453.4,370.34
2018,7,14,18,30,415.0,51.0,3.4,20.0,129.0,384.78,312.76
2018,7,14,18,45,330.5,41.0,3.35,19.55,91.5,300.43,240.05
2018,7,14,19,0,246.0,31.0,3.3,19.1,54.0,223.24,163.45
2018,7,14,19,15,145.5,19.5,3.25,18.8,31.0,125.38,0.0
2018,7,14,19,30,45.0,8.0,3.2,18.5,8.0,30.33,0.0
2018,7,14,19,45,22.5,4.0,3.2,18.2,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,4,45,5.5,1.0,2.3,14.6,1.0,0.0,0.0
2018,7,15,5,0,11.0,2.0,2.3,14.7,2.0,1.82,0.0
2018,7,15,5,15,5.5,4.5,2.35,15.15,4.5,4.09,0.0
2018,7,15,5,30,0.0,7.0,2.4,15.6,7.0,6.14,0.0
2018,7,15,5,45,0.0,11.5,2.5,16.05,11.5,10.1,3.0
2018,7,15,6,0,0.0,16.0,2.6,16.5,16.0,14.06,6.68
2018,7,15,6,15,0.0,20.0,2.6,17.0,20.0,17.58,9.92
2018,7,15,6,30,0.0,24.0,2.6,17.5,24.0,21.11,13.1
2018,7,15,6,45,0.0,35.0,2.6,18.0,35.0,30.84,21.68
2018,7,15,7,0,0.0,46.0,2.6,18.5,46.0,40.58,30.16
2018,7,15,7,15,0.0,68.0,2.6,19.0,68.0,60.11,47.05
2018,7,15,7,30,0.0,90.0,2.6,19.5,90.0,79.04,63.14
2018,7,15,7,45,0.0,100.5,2.6,19.95,100.5,87.91,70.39
2018,7,15,8,0,0.0,111.0,2.6,20.4,111.0,96.71,77.51
2018,7,15,8,15,0.0,125.0,2.6,20.85,125.0,108.3,82.98
2018,7,15,8,30,0.0,139.0,2.6,21.3,139.0,120.06,92.01
2018,7,15,8,45,2.0,158.0,2.6,21.75,159.5,136.13,104.28
2018,7,15,9,0,4.0,177.0,2.6,22.2,180.0,152.5,116.65
2018,7,15,9,15,11.0,211.0,2.6,22.5,219.5,182.25,139.25
2018,7,15,9,30,18.0,245.0,2.6,22.8,259.0,212.85,162.32
2018,7,15,9,45,40.5,287.5,2.65,23.15,320.5,246.83,187.45
2018,7,15,10,0,63.0,330.0,2.7,23.5,382.0,292.21,221.21
2018,7,15,10,15,85.5,353.5,2.75,23.7,427.0,326.58,246.71
2018,7,15,10,30,108.0,377.0,2.8,23.9,472.0,357.04,269.33
2018,7,15,10,45,158.5,388.0,2.85,24.05,531.5,403.48,303.99
2018,7,15,11,0,209.0,399.0,2.9,24.2,591.0,454.9,342.18
2018,7,15,11,15,476.0,303.5,2.95,24.25,749.5,557.02,420.31
2018,7,15,11,30,743.0,208.0,3.0,24.3,908.0,684.91,515.66
2018,7,15,11,45,845.0,158.0,3.05,24.35,960.0,751.14,564.41
2018,7,15,12,0,947.0,108.0,3.1,24.4,1012.0,819.06,612.02
2018,7,15,12,15,945.5,109.5,3.15,24.45,1012.5,855.96,636.72
2018,7,15,12,30,944.0,111.0,3.2,24.5,1013.0,890.52,659.98
2018,7,15,12,45,942.0,112.0,3.25,24.5,1006.5,921.72,681.08
2018,7,15,13,0,940.0,113.0,3.3,24.5,1000.0,950.25,700.4
2018,7,15,13,15,938.0,112.0,3.35,24.5,986.0,974.04,716.64
2018,7,15,13,30,936.0,111.0,3.4,24.5,972.0,994.81,730.99
2018,7,15,13,45,932.5,109.0,3.45,24.55,950.5,1010.01,741.66
2018,7,15,14,0,929.0,107.0,3.5,24.6,929.0,1021.93,750.33
2018,7,15,14,15,923.5,105.5,3.5,24.5,901.0,1029.08,756.11
2018,7,15,14,30,918.0,104.0,3.5,24.4,873.0,1032.88,759.87
2018,7,15,14,45,910.5,102.5,3.55,24.35,839.0,1031.34,760.54
2018,7,15,15,0,903.0,101.0,3.6,24.3,805.0,1026.51,759.22
2018,7,15,15,15,892.5,99.0,3.6,24.3,765.5,1014.88,753.04
2018,7,15,15,30,882.0,97.0,3.6,24.3,726.0,1000.13,744.95
2018,7,15,15,45,869.0,94.0,3.6,24.0,681.5,978.73,733.35
2018,7,15,16,0,856.0,91.0,3.6,23.7,637.0,954.52,719.88
2018,7,15,16,15,839.0,88.0,3.55,23.45,589.0,933.68,708.24
2018,7,15,16,30,822.0,85.0,3.5,23.2,541.0,900.51,688.0
2018,7,15,16,45,800.0,81.0,3.5,22.9,491.0,859.32,662.39
2018,7,15,17,0,778.0,77.0,3.5,22.6,441.0,816.48,635.15
2018,7,15,17,15,747.0,73.5,3.45,22.25,390.0,765.08,600.93
2018,7,15,17,30,716.0,70.0,3.4,21.9,339.0,713.08,565.33
2018,7,15,17,45,674.0,65.0,3.4,21.5,288.5,654.96,524.16
2018,7,15,18,0,632.0,60.0,3.4,21.1,238.0,593.52,478.67
2018,7,15,18,15,569.5,54.0,3.3,20.5,190.0,517.19,419.51
2018,7,15,18,30,507.0,48.0,3.2,19.9,142.0,444.33,359.75
2018,7,15,18,45,409.5,39.5,3.1,19.35,101.0,349.67,278.82
2018,7,15,19,0,312.0,31.0,3.0,18.8,60.0,262.8,191.46
2018,7,15,19,15,182.0,19.5,2.95,18.4,34.0,144.55,0.0
2018,7,15,19,30,52.0,8.0,2.9,18.0,8.0,33.89,0.0
2018,7,15,19,45,26.0,4.0,2.9,17.55,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,2.05,14.05,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,2.1,14.2,5.0,0.0,0.0
2018,7,16,5,15,92.0,10.5,2.15,14.7,16.0,9.55,0.0
2018,7,16,5,30,148.0,15.0,2.2,15.2,27.0,11.45,2.42
2018,7,16,5,45,90.0,16.5,2.25,15.75,25.5,12.54,5.09
2018,7,16,6,0,32.0,18.0,2.3,16.3,24.0,16.02,8.41
2018,7,16,6,15,16.0,22.5,2.3,16.9,25.5,20.25,12.28
2018,7,16,6,30,0.0,27.0,2.3,17.5,27.0,23.76,15.44
2018,7,16,6,45,0.0,36.5,2.25,18.1,36.5,32.16,22.85
2018,7,16,7,0,0.0,46.0,2.2,18.7,46.0,40.58,30.14
2018,7,16,7,15,0.0,71.5,2.2,19.25,71.5,63.22,49.72
2018,7,16,7,30,0.0,97.0,2.2,19.8,97.0,84.63,67.88
2018,7,16,7,45,0.0,111.5,2.15,20.4,111.5,96.63,77.69
2018,7,16,8,0,0.0,126.0,2.1,21.0,126.0,108.51,87.27
2018,7,16,8,15,2.5,153.5,2.1,21.5,155.0,130.41,100.43
2018,7,16,8,30,5.0,181.0,2.1,22.0,184.0,152.87,117.57
2018,7,16,8,45,14.0,214.5,2.05,22.55,224.0,181.06,138.62
2018,7,16,9,0,23.0,248.0,2.0,23.1,264.0,210.39,160.24
2018,7,16,9,15,74.0,292.0,2.0,23.55,348.0,246.64,185.51
2018,7,16,9,30,125.0,336.0,2.0,24.0,432.0,289.5,216.13
2018,7,16,9,45,337.5,295.0,2.0,24.5,571.0,335.47,246.29
2018,7,16,10,0,550.0,254.0,2.0,25.0,710.0,404.21,295.76
2018,7,16,10,15,746.0,176.0,2.05,25.4,817.5,466.81,342.84
2018,7,16,10,30,942.0,98.0,2.1,25.8,925.0,547.26,403.55
2018,7,16,10,45,947.0,99.0,2.1,26.2,948.0,597.81,442.13
2018,7,16,11,0,952.0,100.0,2.1,26.6,971.0,647.49,479.03
2018,7,16,11,15,955.5,100.0,2.15,26.8,986.5,694.32,513.57
2018,7,16,11,30,959.0,100.0,2.2,27.0,1002.0,739.75,546.31
2018,7,16,11,45,961.0,100.0,2.25,27.2,1010.5,782.51,575.78
2018,7,16,12,0,963.0,100.0,2.3,27.4,1019.0,823.4,602.48
2018,7,16,12,15,960.0,102.5,2.4,27.45,1019.0,860.49,627.24
2018,7,16,12,30,957.0,105.0,2.5,27.5,1019.0,895.13,650.36
2018,7,16,12,45,952.0,107.0,2.55,27.55,1010.5,925.01,669.94
2018,7,16,13,0,947.0,109.0,2.6,27.6,1002.0,952.03,687.72
2018,7,16,13,15,944.5,108.5,2.7,27.5,988.0,975.97,704.42
2018,7,16,13,30,942.0,108.0,2.8,27.4,974.0,996.87,719.28
2018,7,16,13,45,937.5,107.5,2.85,27.3,952.5,1012.72,730.6
2018,7,16,14,0,933.0,107.0,2.9,27.2,931.0,1025.29,740.0
2018,7,16,14,15,927.5,105.0,2.95,27.0,902.5,1032.0,746.1
2018,7,16,14,30,922.0,103.0,3.0,26.8,874.0,1035.31,750.23
2018,7,16,14,45,913.5,101.5,3.05,26.6,839.5,1032.81,750.79
2018,7,16,15,0,905.0,100.0,3.1,26.4,805.0,1026.99,749.39
2018,7,16,15,15,894.5,98.5,3.1,26.4,765.5,1015.94,743.72
2018,7,16,15,30,884.0,97.0,3.1,26.4,726.0,1001.77,736.17
2018,7,16,15,45,871.5,94.0,3.1,25.95,682.0,980.87,725.57
2018,7,16,16,0,859.0,91.0,3.1,25.5,638.0,957.13,713.11
2018,7,16,16,15,842.5,88.0,3.05,25.2,590.5,936.73,702.08
2018,7,16,16,30,826.0,85.0,3.0,24.9,543.0,903.98,682.58
2018,7,16,16,45,804.5,81.5,3.0,24.6,493.0,863.82,658.15
2018,7,16,17,0,783.0,78.0,3.0,24.3,443.0,821.96,632.09
2018,7,16,17,15,753.0,74.0,2.95,23.85,391.5,770.64,598.71
2018,7,16,17,30,723.0,70.0,2.9,23.4,340.0,718.66,563.88
2018,7,16,17,45,681.5,64.5,2.85,22.95,289.0,655.21,519.28
2018,7,16,18,0,640.0,59.0,2.8,22.5,238.0,598.03,477.54
2018,7,16,18,15,511.5,55.5,2.65,21.85,180.5,476.71,384.46
2018,7,16,18,30,383.0,52.0,2.5,21.2,123.0,363.56,292.76
2018,7,16,18,45,287.0,40.0,2.35,20.55,84.0,266.99,211.45
2018,7,16,19,0,191.0,28.0,2.2,19.9,45.0,184.06,131.3
2018,7,16,19,15,113.0,16.5,2.2,19.5,25.0,101.25,0.0
2018,7,16,19,30,35.0,5.0,2.2,19.1,5.0,22.44,0.0
2018,7,16,19,45,17.5,2.5,2.2,18.7,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,1.75,14.7,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,7,17,5,15,56.0,10.0,1.85,15.45,14.0,9.1,0.0
2018,7,17,5,30,100.0,18.0,1.9,16.0,26.0,13.98,3.86
2018,7,17,5,45,71.5,24.0,1.95,16.55,31.5,19.73,11.17
2018,7,17,6,0,43.0,30.0,2.0,17.1,37.0,25.94,17.02
2018,7,17,6,15,21.5,39.0,1.95,17.7,42.5,34.69,24.93
2018,7,17,6,30,0.0,48.0,1.9,18.3,48.0,42.36,31.76
2018,7,17,6,45,0.0,65.0,1.85,18.9,65.0,57.31,44.82
2018,7,17,7,0,0.0,82.0,1.8,19.5,82.0,71.52,56.99
2018,7,17,7,15,1.5,110.5,1.8,20.2,111.0,94.38,76.34
2018,7,17,7,30,3.0,139.0,1.8,20.9,140.0,116.64,94.78
2018,7,17,7,45,4.5,153.0,1.75,21.6,155.0,128.02,103.72
2018,7,17,8,0,6.0,167.0,1.7,22.3,170.0,139.31,112.46
2018,7,17,8,15,9.0,184.5,1.65,22.9,189.5,153.38,117.87
2018,7,17,8,30,12.0,202.0,1.6,23.5,209.0,168.87,128.99
2018,7,17,8,45,14.0,215.0,1.6,24.15,224.0,181.34,137.75
2018,7,17,9,0,16.0,228.0,1.6,24.8,239.0,194.06,146.72
2018,7,17,9,15,31.0,264.5,1.6,25.3,287.5,217.47,163.41
2018,7,17,9,30,46.0,301.0,1.6,25.8,336.0,252.28,188.7
2018,7,17,9,45,97.0,333.5,1.6,26.3,412.5,298.73,221.69
2018,7,17,10,0,148.0,366.0,1.6,26.8,489.0,342.48,252.79
2018,7,17,10,15,243.0,360.0,1.65,27.15,569.5,384.49,282.95
2018,7,17,10,30,338.0,354.0,1.7,27.5,650.0,445.07,326.91
2018,7,17,10,45,568.5,268.0,1.75,27.85,781.0,518.54,380.97
2018,7,17,11,0,799.0,182.0,1.8,28.2,912.0,620.37,454.76
2018,7,17,11,15,873.5,145.0,1.85,28.4,955.5,676.88,495.76
2018,7,17,11,30,948.0,108.0,1.9,28.6,999.0,737.88,539.49
2018,7,17,11,45,950.5,107.5,2.0,28.75,1007.0,780.32,569.03
2018,7,17,12,0,953.0,107.0,2.1,28.9,1015.0,820.94,595.79
2018,7,17,12,15,949.0,110.0,2.15,28.9,1015.0,857.48,619.71
2018,7,17,12,30,945.0,113.0,2.2,28.9,1015.0,891.55,641.97
2018,7,17,12,45,939.0,116.0,2.3,28.95,1006.5,921.3,661.74
2018,7,17,13,0,933.0,119.0,2.4,29.0,998.0,948.23,679.75
2018,7,17,13,15,930.0,118.5,2.45,28.9,983.5,971.63,695.55
2018,7,17,13,30,927.0,118.0,2.5,28.8,969.0,992.01,709.52
2018,7,17,13,45,922.5,117.5,2.55,28.7,948.0,1007.84,720.75
2018,7,17,14,0,918.0,117.0,2.6,28.6,927.0,1020.44,730.1
2018,7,17,14,15,912.0,115.0,2.65,28.4,898.5,1026.75,735.91
2018,7,17,14,30,906.0,113.0,2.7,28.2,870.0,1029.69,739.81
2018,7,17,14,45,850.0,131.5,2.75,28.0,819.0,1012.67,731.11
2018,7,17,15,0,794.0,150.0,2.8,27.8,768.0,982.0,713.78
2018,7,17,15,15,822.5,130.5,2.8,27.8,742.0,990.92,721.27
2018,7,17,15,30,851.0,111.0,2.8,27.8,716.0,995.48,725.74
2018,7,17,15,45,845.5,105.0,2.9,27.3,674.5,978.37,718.56
2018,7,17,16,0,840.0,99.0,3.0,26.8,633.0,958.18,709.48
2018,7,17,16,15,822.5,96.0,3.0,26.45,585.5,927.24,691.94
2018,7,17,16,30,805.0,93.0,3.0,26.1,538.0,893.96,672.69
2018,7,17,16,45,781.5,89.0,3.0,25.75,487.5,851.81,647.05
2018,7,17,17,0,758.0,85.0,3.0,25.4,437.0,808.07,619.79
2018,7,17,17,15,726.0,80.0,2.95,24.9,385.5,754.41,584.84
2018,7,17,17,30,694.0,75.0,2.9,24.4,334.0,705.47,552.29
2018,7,17,17,45,649.5,70.0,2.9,23.9,283.5,641.68,507.68
2018,7,17,18,0,605.0,65.0,2.9,23.4,233.0,579.07,462.05
2018,7,17,18,15,533.5,58.0,2.75,22.7,184.5,495.75,398.11
2018,7,17,18,30,462.0,51.0,2.6,22.0,136.0,416.53,333.62
2018,7,17,18,45,343.5,41.5,2.45,21.35,94.0,308.78,243.31
2018,7,17,19,0,225.0,32.0,2.3,20.7,52.0,212.38,149.81
2018,7,17,19,15,126.5,18.5,2.3,20.3,28.5,111.92,0.0
2018,7,17,19,30,28.0,5.0,2.3,19.9,5.0,18.85,0.0
2018,7,17,19,45,14.0,2.5,2.3,19.55,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.3,16.75,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,7,18,5,15,124.5,14.5,1.4,17.7,23.5,13.19,0.0
2018,7,18,5,30,234.0,27.0,1.5,18.4,45.0,22.5,8.92
2018,7,18,5,45,268.5,33.0,1.55,19.1,67.5,26.15,16.37
2018,7,18,6,0,303.0,39.0,1.6,19.8,90.0,29.78,20.09
2018,7,18,6,15,180.0,45.0,1.55,20.35,78.0,33.23,23.35
2018,7,18,6,30,57.0,51.0,1.5,20.9,66.0,42.88,31.85
2018,7,18,6,45,29.0,73.0,1.45,21.45,80.5,62.32,48.67
2018,7,18,7,0,1.0,95.0,1.4,22.0,95.0,81.59,65.04
2018,7,18,7,15,13.5,129.5,1.3,22.65,135.5,108.47,87.47
2018,7,18,7,30,26.0,164.0,1.2,23.3,176.0,127.77,103.06
2018,7,18,7,45,41.0,186.0,1.1,23.95,207.0,142.96,114.94
2018,7,18,8,0,56.0,208.0,1.0,24.6,238.0,157.78,126.3
2018,7,18,8,15,97.5,233.0,0.95,25.15,291.5,176.01,133.24
2018,7,18,8,30,139.0,258.0,0.9,25.7,345.0,193.27,141.89
2018,7,18,8,45,289.0,247.0,0.85,26.2,444.0,206.32,143.64
2018,7,18,9,0,439.0,236.0,0.8,26.7,543.0,235.65,158.99
2018,7,18,9,15,656.5,171.5,0.85,27.05,660.5,266.14,175.71
2018,7,18,9,30,874.0,107.0,0.9,27.4,778.0,332.84,222.74
2018,7,18,9,45,878.5,111.5,0.95,27.7,812.0,385.04,266.05
2018,7,18,10,0,883.0,116.0,1.0,28.0,846.0,437.21,308.57
2018,7,18,10,15,873.0,125.5,1.05,28.2,868.5,486.44,348.1
2018,7,18,10,30,863.0,135.0,1.1,28.4,891.0,533.87,385.1
2018,7,18,10,45,787.0,182.0,1.2,28.55,884.5,571.59,414.22
2018,7,18,11,0,711.0,229.0,1.3,28.7,878.0,603.43,437.95
2018,7,18,11,15,715.0,235.5,1.4,28.8,897.5,649.05,470.99
2018,7,18,11,30,719.0,242.0,1.5,28.9,917.0,694.15,502.92
2018,7,18,11,45,726.0,241.5,1.6,29.0,928.0,734.89,531.57
2018,7,18,12,0,733.0,241.0,1.7,29.1,939.0,774.79,559.28
2018,7,18,12,15,799.0,199.0,1.8,29.1,960.5,820.41,592.23
2018,7,18,12,30,865.0,157.0,1.9,29.1,982.0,862.62,620.4
2018,7,18,12,45,750.0,229.0,2.0,29.05,940.5,873.98,628.37
2018,7,18,13,0,635.0,301.0,2.1,29.0,899.0,865.92,621.62
2018,7,18,13,15,697.5,256.5,2.2,28.95,904.0,905.87,651.04
2018,7,18,13,30,760.0,212.0,2.3,28.9,909.0,943.28,676.91
2018,7,18,13,45,746.5,213.5,2.4,28.85,885.0,952.25,683.94
2018,7,18,14,0,733.0,215.0,2.5,28.8,861.0,958.07,689.34
2018,7,18,14,15,721.5,211.5,2.5,28.65,831.0,957.56,690.19
2018,7,18,14,30,710.0,208.0,2.5,28.5,801.0,953.93,689.22
2018,7,18,14,45,721.5,190.5,2.55,28.4,772.0,955.15,691.85
2018,7,18,15,0,733.0,173.0,2.6,28.3,743.0,952.92,692.33
2018,7,18,15,15,767.5,148.5,2.6,28.3,718.0,955.52,695.42
2018,7,18,15,30,802.0,124.0,2.6,28.3,693.0,961.58,700.87
2018,7,18,15,45,775.0,121.5,2.65,27.85,643.5,928.0,682.15
2018,7,18,16,0,748.0,119.0,2.7,27.4,594.0,892.05,661.91
2018,7,18,16,15,747.0,110.0,2.8,26.95,553.5,871.37,652.07
2018,7,18,16,30,746.0,101.0,2.9,26.5,513.0,847.87,639.99
2018,7,18,16,45,721.5,95.0,2.95,26.1,462.5,803.67,612.85
2018,7,18,17,0,697.0,89.0,3.0,25.7,412.0,763.09,587.76
2018,7,18,17,15,681.0,84.0,3.05,25.0,369.0,725.32,564.61
2018,7,18,17,30,665.0,79.0,3.1,24.3,326.0,686.32,539.66
2018,7,18,17,45,617.5,73.0,3.15,23.65,275.5,619.72,492.88
2018,7,18,18,0,570.0,67.0,3.2,23.0,225.0,554.56,445.18
2018,7,18,18,15,485.5,59.5,3.1,22.3,175.0,462.42,373.68
2018,7,18,18,30,401.0,52.0,3.0,21.6,125.0,375.48,302.28
2018,7,18,18,45,303.5,41.5,2.9,20.9,87.0,280.36,221.58
2018,7,18,19,0,206.0,31.0,2.8,20.2,49.0,199.5,139.32
2018,7,18,19,15,114.5,18.0,2.7,19.85,27.0,79.77,0.0
2018,7,18,19,30,23.0,5.0,2.6,19.5,5.0,16.28,0.0
2018,7,18,19,45,11.5,2.5,2.5,19.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,1.6,16.3,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.6,16.5,2.0,0.0,0.0
2018,7,19,5,15,123.0,14.5,1.8,16.95,23.0,13.19,0.0
2018,7,19,5,30,231.0,27.0,2.0,17.4,44.0,22.61,8.32
2018,7,19,5,45,267.0,33.0,2.15,17.85,66.5,26.23,16.47
2018,7,19,6,0,303.0,39.0,2.3,18.3,89.0,29.85,20.26
2018,7,19,6,15,227.0,37.0,2.3,18.6,82.0,27.56,18.56
2018,7,19,6,30,151.0,35.0,2.3,18.9,75.0,25.3,16.68
2018,7,19,6,45,75.5,48.5,2.35,19.2,68.5,37.83,27.71
2018,7,19,7,0,0.0,62.0,2.4,19.5,62.0,54.77,42.45
2018,7,19,7,15,0.0,91.5,2.3,19.85,91.5,79.63,63.8
2018,7,19,7,30,0.0,121.0,2.2,20.2,121.0,103.17,83.65
2018,7,19,7,45,1.0,136.5,2.1,20.55,137.0,115.75,93.88
2018,7,19,8,0,2.0,152.0,2.0,20.9,153.0,128.21,103.89
2018,7,19,8,15,20.5,192.5,1.9,21.4,205.0,159.1,129.02
2018,7,19,8,30,39.0,233.0,1.8,21.9,257.0,181.17,138.65
2018,7,19,8,45,189.0,246.0,1.7,22.4,376.5,204.09,149.06
2018,7,19,9,0,339.0,259.0,1.6,22.9,496.0,242.1,171.3
2018,7,19,9,15,540.0,211.5,1.55,23.5,614.0,269.27,185.51
2018,7,19,9,30,741.0,164.0,1.5,24.1,732.0,321.82,222.18
2018,7,19,9,45,819.0,140.0,1.5,24.65,794.5,378.21,266.87
2018,7,19,10,0,897.0,116.0,1.5,25.2,857.0,441.31,316.44
2018,7,19,10,15,903.5,117.5,1.5,25.65,886.0,492.69,357.7
2018,7,19,10,30,910.0,119.0,1.5,26.1,915.0,543.78,397.5
2018,7,19,10,45,915.0,121.0,1.55,26.5,938.5,593.98,435.7
2018,7,19,11,0,920.0,123.0,1.6,26.9,962.0,643.39,472.19
2018,7,19,11,15,923.0,124.0,1.7,27.2,977.5,689.76,506.14
2018,7,19,11,30,926.0,125.0,1.8,27.5,993.0,734.79,538.4
2018,7,19,11,45,927.0,125.5,1.9,27.75,1001.0,776.47,567.85
2018,7,19,12,0,928.0,126.0,2.0,28.0,1009.0,816.31,594.16
2018,7,19,12,15,929.0,125.5,2.1,28.05,1010.0,853.32,618.76
2018,7,19,12,30,930.0,125.0,2.2,28.1,1011.0,888.14,641.9
2018,7,19,12,45,930.0,124.0,2.35,28.2,1004.5,919.31,662.97
2018,7,19,13,0,930.0,123.0,2.5,28.3,998.0,947.85,682.39
2018,7,19,13,15,908.0,133.5,2.6,28.1,977.0,964.36,694.53
2018,7,19,13,30,886.0,144.0,2.7,27.9,956.0,977.34,704.63
2018,7,19,13,45,891.5,136.5,2.85,27.7,937.5,995.8,718.86
2018,7,19,14,0,897.0,129.0,3.0,27.5,919.0,1011.11,731.13
2018,7,19,14,15,895.5,125.0,3.05,27.1,892.5,1019.86,739.1
2018,7,19,14,30,894.0,121.0,3.1,26.7,866.0,1025.3,745.15
2018,7,19,14,45,880.5,120.0,3.15,26.35,829.0,1018.67,743.42
2018,7,19,15,0,867.0,119.0,3.2,26.0,792.0,1008.8,739.78
2018,7,19,15,15,859.0,116.0,3.2,26.0,754.0,999.07,734.94
2018,7,19,15,30,851.0,113.0,3.2,26.0,716.0,997.06,735.32
2018,7,19,15,45,834.5,110.5,3.2,25.2,671.0,973.36,723.68
2018,7,19,16,0,818.0,108.0,3.2,24.4,626.0,946.92,710.28
2018,7,19,16,15,795.5,106.0,3.15,24.05,578.0,912.77,689.91
2018,7,19,16,30,773.0,104.0,3.1,23.7,530.0,876.46,667.89
2018,7,19,16,45,745.0,100.0,3.1,23.3,479.0,836.36,643.33
2018,7,19,17,0,717.0,96.0,3.1,22.9,428.0,789.85,613.69
2018,7,19,17,15,681.5,91.5,3.0,22.5,377.0,735.27,576.96
2018,7,19,17,30,646.0,87.0,2.9,22.1,326.0,680.5,539.07
2018,7,19,17,45,597.0,80.5,2.85,21.7,275.5,612.53,490.16
2018,7,19,18,0,548.0,74.0,2.8,21.3,225.0,545.99,440.39
2018,7,19,18,15,482.0,64.5,2.65,20.75,177.5,465.44,377.0
2018,7,19,18,30,416.0,55.0,2.5,20.2,130.0,388.62,313.29
2018,7,19,18,45,321.0,43.0,2.35,19.6,90.0,295.08,233.41
2018,7,19,19,0,226.0,31.0,2.2,19.0,50.0,210.98,145.85
2018,7,19,19,15,126.0,18.0,2.2,18.6,27.5,86.04,0.0
2018,7,19,19,30,26.0,5.0,2.2,18.2,5.0,4.55,0.0
2018,7,19,19,45,13.0,2.5,2.2,17.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.15,13.45,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,7,20,5,15,58.5,13.5,1.35,14.1,17.5,12.28,0.0
2018,7,20,5,30,108.0,25.0,1.5,14.6,33.0,19.59,5.86
2018,7,20,5,45,80.5,39.0,1.6,15.1,47.5,32.16,21.67
2018,7,20,6,0,53.0,53.0,1.7,15.6,62.0,43.18,32.13
2018,7,20,6,15,58.5,74.0,1.75,16.15,87.0,60.68,47.91
2018,7,20,6,30,64.0,95.0,1.8,16.7,112.0,76.59,62.05
2018,7,20,6,45,95.5,117.0,1.8,17.25,148.0,89.63,73.38
2018,7,20,7,0,127.0,139.0,1.8,17.8,184.0,104.78,86.27
2018,7,20,7,15,169.0,157.5,1.85,18.3,227.0,117.5,96.81
2018,7,20,7,30,211.0,176.0,1.9,18.8,270.0,129.88,106.87
2018,7,20,7,45,260.5,186.5,1.95,19.35,316.5,128.61,105.2
2018,7,20,8,0,310.0,197.0,2.0,19.9,363.0,134.19,109.34
2018,7,20,8,15,473.0,179.5,2.0,20.35,459.5,116.24,93.7
2018,7,20,8,30,636.0,162.0,2.0,20.8,556.0,141.99,88.69
2018,7,20,8,45,698.5,152.5,2.05,21.3,614.5,179.48,109.21
2018,7,20,9,0,761.0,143.0,2.1,21.8,673.0,224.11,140.95
2018,7,20,9,15,740.5,160.0,2.15,22.15,700.5,274.89,184.04
2018,7,20,9,30,720.0,177.0,2.2,22.5,728.0,323.87,226.44
2018,7,20,9,45,689.5,201.5,2.2,22.85,748.5,373.06,268.61
2018,7,20,10,0,659.0,226.0,2.2,23.2,769.0,419.33,307.36
2018,7,20,10,15,649.5,239.0,2.25,23.45,790.0,463.13,343.08
2018,7,20,10,30,640.0,252.0,2.3,23.7,811.0,505.79,376.94
2018,7,20,10,45,733.5,207.5,2.4,23.95,863.5,558.08,417.61
2018,7,20,11,0,827.0,163.0,2.5,24.2,916.0,618.55,463.81
2018,7,20,11,15,813.5,174.0,2.5,24.3,925.0,660.27,494.83
2018,7,20,11,30,800.0,185.0,2.5,24.4,934.0,699.71,523.52
2018,7,20,11,45,800.5,186.0,2.55,24.45,941.0,738.51,551.77
2018,7,20,12,0,801.0,187.0,2.6,24.5,948.0,775.79,578.5
2018,7,20,12,15,823.5,171.0,2.65,24.5,954.0,813.94,605.51
2018,7,20,12,30,846.0,155.0,2.7,24.5,960.0,843.77,625.74
2018,7,20,12,45,850.0,150.5,2.75,24.5,954.0,873.4,645.88
2018,7,20,13,0,854.0,146.0,2.8,24.5,948.0,900.72,664.47
2018,7,20,13,15,850.0,144.5,2.85,24.45,933.0,921.01,678.58
2018,7,20,13,30,846.0,143.0,2.9,24.4,918.0,938.42,690.92
2018,7,20,13,45,841.0,141.0,2.9,24.3,896.5,951.44,700.23
2018,7,20,14,0,836.0,139.0,2.9,24.2,875.0,961.38,707.67
2018,7,20,14,15,828.0,137.0,2.95,24.05,846.5,976.22,719.04
2018,7,20,14,30,820.0,135.0,3.0,23.9,818.0,977.25,721.41
2018,7,20,14,45,810.0,133.0,3.05,23.7,784.5,973.12,720.76
2018,7,20,15,0,800.0,131.0,3.1,23.5,751.0,965.87,718.2
2018,7,20,15,15,787.5,128.5,3.1,23.5,712.5,952.53,710.76
2018,7,20,15,30,775.0,126.0,3.1,23.5,674.0,936.28,701.5
2018,7,20,15,45,757.5,122.5,3.05,23.0,630.5,911.18,687.29
2018,7,20,16,0,740.0,119.0,3.0,22.5,587.0,883.55,671.34
2018,7,20,16,15,716.0,116.0,3.0,22.2,540.0,853.7,653.56
2018,7,20,16,30,692.0,113.0,3.0,21.9,493.0,816.67,630.52
2018,7,20,16,45,663.0,108.5,2.95,21.55,444.5,771.63,601.27
2018,7,20,17,0,634.0,104.0,2.9,21.2,396.0,725.58,570.75
2018,7,20,17,15,597.0,98.5,2.85,20.85,347.5,670.66,532.92
2018,7,20,17,30,560.0,93.0,2.8,20.5,299.0,615.8,494.09
2018,7,20,17,45,510.5,85.0,2.75,20.1,251.0,548.33,444.32
2018,7,20,18,0,461.0,77.0,2.7,19.7,203.0,482.55,393.7
2018,7,20,18,15,396.5,67.0,2.65,19.35,159.5,401.59,328.34
2018,7,20,18,30,332.0,57.0,2.6,19.0,116.0,331.14,268.81
2018,7,20,18,45,248.5,43.5,2.55,18.6,80.0,248.51,197.07
2018,7,20,19,0,165.0,30.0,2.5,18.2,44.0,171.94,116.54
2018,7,20,19,15,91.5,17.0,2.45,18.0,24.0,65.98,0.0
2018,7,20,19,30,18.0,4.0,2.4,17.8,4.0,3.64,0.0
2018,7,20,19,45,9.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.35,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,7,21,5,15,54.5,12.5,1.65,15.75,16.0,11.37,0.0
2018,7,21,5,30,103.0,24.0,1.7,16.1,31.0,19.51,4.87
2018,7,21,5,45,176.0,39.0,1.75,16.5,62.5,30.17,19.77
2018,7,21,6,0,249.0,54.0,1.8,16.9,94.0,41.16,30.17
2018,7,21,6,15,220.5,69.5,1.85,17.4,114.0,54.09,41.89
2018,7,21,6,30,192.0,85.0,1.9,17.9,134.0,64.92,51.56
2018,7,21,6,45,242.0,103.5,1.95,18.35,179.5,77.75,62.75
2018,7,21,7,0,292.0,122.0,2.0,18.8,225.0,90.17,73.34
2018,7,21,7,15,401.0,123.5,2.0,19.3,288.5,85.14,68.66
2018,7,21,7,30,510.0,125.0,2.0,19.8,352.0,85.02,68.22
2018,7,21,7,45,583.5,121.0,2.05,20.3,410.0,79.0,62.7
2018,7,21,8,0,657.0,117.0,2.1,20.8,468.0,73.76,57.89
2018,7,21,8,15,679.5,121.0,2.15,21.25,513.5,77.34,60.64
2018,7,21,8,30,702.0,125.0,2.2,21.7,559.0,119.87,69.04
2018,7,21,8,45,720.0,128.5,2.2,22.1,602.0,164.39,96.24
2018,7,21,9,0,738.0,132.0,2.2,22.5,645.0,217.93,136.76
2018,7,21,9,15,746.0,137.5,2.25,22.85,682.0,265.42,176.07
2018,7,21,9,30,754.0,143.0,2.3,23.2,719.0,313.79,217.28
2018,7,21,9,45,758.0,149.5,2.35,23.55,751.0,362.31,258.7
2018,7,21,10,0,762.0,156.0,2.4,23.9,783.0,410.98,299.57
2018,7,21,10,15,771.0,157.5,2.45,24.2,811.0,457.99,338.32
2018,7,21,10,30,780.0,159.0,2.5,24.5,839.0,505.24,376.29
2018,7,21,10,45,787.0,160.0,2.55,24.75,861.0,551.1,412.34
2018,7,21,11,0,794.0,161.0,2.6,25.0,883.0,596.63,447.24
2018,7,21,11,15,799.0,161.5,2.65,25.15,898.5,639.99,479.94
2018,7,21,11,30,804.0,162.0,2.7,25.3,914.0,682.48,511.32
2018,7,21,11,45,807.0,162.0,2.75,25.45,922.5,722.07,540.06
2018,7,21,12,0,810.0,162.0,2.8,25.6,931.0,760.26,567.35
2018,7,21,12,15,811.5,160.5,2.85,25.6,931.5,794.37,590.98
2018,7,21,12,30,813.0,159.0,2.9,25.6,932.0,826.55,612.9
