Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,45,759.5,189.5,2.95,25.6,907.5,838.92,621.44
2018,7,21,13,0,706.0,220.0,3.0,25.6,883.0,852.71,631.18
2018,7,21,13,15,773.5,176.5,3.05,25.5,892.5,890.87,657.59
2018,7,21,13,30,841.0,133.0,3.1,25.4,902.0,923.67,680.2
2018,7,21,13,45,838.5,130.0,3.15,25.3,882.0,937.79,690.5
2018,7,21,14,0,836.0,127.0,3.2,25.2,862.0,948.88,699.07
2018,7,21,14,15,830.5,125.0,3.2,25.05,835.5,955.01,704.29
2018,7,21,14,30,825.0,123.0,3.2,24.9,809.0,958.04,707.65
2018,7,21,14,45,818.0,120.5,3.2,24.75,777.0,955.98,707.79
2018,7,21,15,0,811.0,118.0,3.2,24.6,745.0,961.62,713.24
2018,7,21,15,15,799.5,115.0,3.2,24.6,707.0,948.53,705.86
2018,7,21,15,30,788.0,112.0,3.2,24.6,669.0,932.49,696.75
2018,7,21,15,45,774.5,108.5,3.2,24.15,627.0,911.09,685.29
2018,7,21,16,0,761.0,105.0,3.2,23.7,585.0,887.06,672.03
2018,7,21,16,15,743.5,101.0,3.2,23.4,540.0,856.16,653.53
2018,7,21,16,30,726.0,97.0,3.2,23.1,495.0,823.14,633.37
2018,7,21,16,45,704.0,92.5,3.2,22.8,448.0,788.15,611.52
2018,7,21,17,0,682.0,88.0,3.2,22.5,401.0,747.35,585.07
2018,7,21,17,15,642.0,84.0,3.15,22.1,351.0,690.58,546.25
2018,7,21,17,30,602.0,80.0,3.1,21.7,301.0,634.08,506.55
2018,7,21,17,45,537.0,75.5,3.05,21.3,250.0,557.53,450.14
2018,7,21,18,0,472.0,71.0,3.0,20.9,199.0,483.64,393.65
2018,7,21,18,15,365.0,64.0,2.9,20.5,150.5,374.25,305.4
2018,7,21,18,30,258.0,57.0,2.8,20.1,102.0,280.48,226.72
2018,7,21,18,45,164.5,41.5,2.7,19.65,67.0,191.49,150.28
2018,7,21,19,0,71.0,26.0,2.6,19.2,32.0,93.17,59.31
2018,7,21,19,15,42.0,14.5,2.55,18.95,17.5,36.34,0.0
2018,7,21,19,30,13.0,3.0,2.5,18.7,3.0,2.73,0.0
2018,7,21,19,45,6.5,1.5,2.45,18.45,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.7,16.1,2.0,0.0,0.0
2018,7,22,5,15,24.5,7.0,1.75,16.45,8.5,6.37,0.0
2018,7,22,5,30,41.0,12.0,1.8,16.8,15.0,10.08,0.0
2018,7,22,5,45,38.5,18.5,1.85,17.1,23.0,16.3,8.02
2018,7,22,6,0,36.0,25.0,1.9,17.4,31.0,21.83,13.34
2018,7,22,6,15,18.0,34.5,1.95,17.9,37.5,30.92,21.54
2018,7,22,6,30,0.0,44.0,2.0,18.4,44.0,38.81,28.61
2018,7,22,6,45,0.0,59.0,2.0,18.9,59.0,52.12,40.28
2018,7,22,7,0,0.0,74.0,2.0,19.4,74.0,65.02,51.39
2018,7,22,7,15,4.5,109.5,2.0,19.95,111.5,93.45,75.68
2018,7,22,7,30,9.0,145.0,2.0,20.5,149.0,120.76,98.52
2018,7,22,7,45,26.0,176.0,2.05,21.05,189.5,136.46,111.17
2018,7,22,8,0,43.0,207.0,2.1,21.6,230.0,156.83,127.53
2018,7,22,8,15,90.5,238.0,2.1,22.05,292.0,177.17,143.65
2018,7,22,8,30,138.0,269.0,2.1,22.5,354.0,197.55,148.2
2018,7,22,8,45,376.5,222.0,2.1,23.0,478.0,187.63,128.34
2018,7,22,9,0,615.0,175.0,2.1,23.5,602.0,218.33,141.47
2018,7,22,9,15,724.0,142.0,2.15,23.85,673.0,262.44,173.7
2018,7,22,9,30,833.0,109.0,2.2,24.2,744.0,316.87,216.23
2018,7,22,9,45,839.0,112.5,2.25,24.55,777.5,366.94,259.16
2018,7,22,10,0,845.0,116.0,2.3,24.9,811.0,417.14,301.54
2018,7,22,10,15,846.0,120.5,2.35,25.1,837.0,465.85,342.05
2018,7,22,10,30,847.0,125.0,2.4,25.3,863.0,513.84,380.91
2018,7,22,10,45,711.5,215.0,2.5,25.5,845.5,550.12,409.48
2018,7,22,11,0,576.0,305.0,2.6,25.7,828.0,583.75,434.02
2018,7,22,11,15,620.5,283.0,2.65,25.75,855.5,624.07,464.7
2018,7,22,11,30,665.0,261.0,2.7,25.8,883.0,670.05,498.9
2018,7,22,11,45,764.0,198.0,2.75,25.85,918.0,720.76,537.28
2018,7,22,12,0,863.0,135.0,2.8,25.9,953.0,772.13,575.22
2018,7,22,12,15,876.5,125.5,2.9,25.9,957.0,809.26,600.64
2018,7,22,12,30,890.0,116.0,3.0,25.9,961.0,844.77,625.0
2018,7,22,12,45,890.0,114.5,3.05,25.9,954.0,874.14,644.9
2018,7,22,13,0,890.0,113.0,3.1,25.9,947.0,900.97,663.14
2018,7,22,13,15,887.5,112.0,3.15,25.85,933.5,923.32,678.6
2018,7,22,13,30,885.0,111.0,3.2,25.8,920.0,942.76,692.24
2018,7,22,13,45,881.5,109.0,3.25,25.7,899.0,957.23,702.87
2018,7,22,14,0,878.0,107.0,3.3,25.6,878.0,968.57,711.59
2018,7,22,14,15,872.0,106.0,3.3,25.45,851.0,975.34,717.24
2018,7,22,14,30,866.0,105.0,3.3,25.3,824.0,978.93,720.97
2018,7,22,14,45,858.0,102.5,3.35,25.2,790.5,975.7,720.59
2018,7,22,15,0,850.0,100.0,3.4,25.1,757.0,969.29,718.27
2018,7,22,15,15,839.0,98.5,3.4,25.1,719.0,957.93,712.17
2018,7,22,15,30,828.0,97.0,3.4,25.1,681.0,943.63,704.23
2018,7,22,15,45,815.0,93.5,3.4,24.7,638.0,922.18,692.64
2018,7,22,16,0,802.0,90.0,3.4,24.3,595.0,907.97,686.03
2018,7,22,16,15,785.0,87.0,3.4,24.0,549.5,878.03,668.27
2018,7,22,16,30,768.0,84.0,3.4,23.7,504.0,845.88,648.89
2018,7,22,16,45,744.5,81.0,3.4,23.45,456.0,805.8,623.48
2018,7,22,17,0,721.0,78.0,3.4,23.2,408.0,764.28,596.58
2018,7,22,17,15,688.0,73.5,3.35,22.85,358.0,711.47,560.78
2018,7,22,17,30,655.0,69.0,3.3,22.5,308.0,662.87,527.1
2018,7,22,17,45,602.0,65.0,3.3,22.15,258.5,595.11,477.83
2018,7,22,18,0,549.0,61.0,3.3,21.8,209.0,529.29,428.09
2018,7,22,18,15,460.0,54.5,3.2,21.35,161.0,436.4,354.57
2018,7,22,18,30,371.0,48.0,3.1,20.9,113.0,349.21,281.77
2018,7,22,18,45,312.0,37.5,3.0,20.5,80.0,283.05,222.82
2018,7,22,19,0,253.0,27.0,2.9,20.1,47.0,218.32,141.42
2018,7,22,19,15,143.0,16.0,2.9,19.8,25.5,93.23,0.0
2018,7,22,19,30,33.0,5.0,2.9,19.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.85,19.2,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.15,15.4,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.2,15.5,2.0,0.0,0.0
2018,7,23,5,15,14.0,4.5,2.2,15.9,5.0,4.09,0.0
2018,7,23,5,30,14.0,7.0,2.2,16.3,8.0,6.37,0.0
2018,7,23,5,45,7.0,12.5,2.2,16.75,13.0,11.21,3.72
2018,7,23,6,0,0.0,18.0,2.2,17.2,18.0,15.82,8.11
2018,7,23,6,15,1.0,30.5,2.15,17.85,31.0,26.86,17.98
2018,7,23,6,30,2.0,43.0,2.1,18.5,44.0,37.93,27.82
2018,7,23,6,45,8.0,71.0,2.1,19.1,74.0,61.97,48.85
2018,7,23,7,0,14.0,99.0,2.1,19.7,104.0,84.49,68.21
2018,7,23,7,15,40.5,131.5,2.05,20.35,149.0,105.31,85.71
2018,7,23,7,30,67.0,164.0,2.0,21.0,194.0,127.78,104.25
2018,7,23,7,45,120.5,192.0,2.0,21.65,253.0,139.21,113.2
2018,7,23,8,0,174.0,220.0,2.0,22.3,312.0,156.31,126.73
2018,7,23,8,15,427.0,177.0,2.0,22.9,432.0,110.88,88.27
2018,7,23,8,30,680.0,134.0,2.0,23.5,552.0,121.5,71.39
2018,7,23,8,45,763.0,113.0,2.0,24.05,615.0,162.63,92.56
2018,7,23,9,0,846.0,92.0,2.0,24.6,678.0,213.6,127.63
2018,7,23,9,15,858.0,93.5,2.05,25.0,717.5,264.08,169.11
2018,7,23,9,30,870.0,95.0,2.1,25.4,757.0,315.63,212.93
2018,7,23,9,45,880.5,96.0,2.15,25.8,792.5,367.22,256.92
2018,7,23,10,0,891.0,97.0,2.2,26.2,828.0,419.33,300.65
2018,7,23,10,15,898.0,98.0,2.25,26.5,857.0,470.24,342.65
2018,7,23,10,30,905.0,99.0,2.3,26.8,886.0,520.92,383.3
2018,7,23,10,45,910.0,100.0,2.4,27.05,908.5,570.1,421.98
2018,7,23,11,0,915.0,101.0,2.5,27.3,931.0,618.46,459.03
2018,7,23,11,15,918.0,101.5,2.55,27.5,946.5,664.14,493.18
2018,7,23,11,30,921.0,102.0,2.6,27.7,962.0,708.45,525.54
2018,7,23,11,45,922.5,103.0,2.7,27.85,970.5,750.57,555.87
2018,7,23,12,0,924.0,104.0,2.8,28.0,979.0,790.88,582.97
2018,7,23,12,15,921.0,106.0,2.9,28.1,978.5,826.57,606.96
2018,7,23,12,30,918.0,108.0,3.0,28.2,978.0,859.86,629.3
2018,7,23,12,45,913.0,110.5,3.05,28.25,970.5,889.38,648.94
2018,7,23,13,0,908.0,113.0,3.1,28.3,963.0,916.15,666.79
2018,7,23,13,15,904.5,113.0,3.2,28.2,949.0,939.05,682.9
2018,7,23,13,30,901.0,113.0,3.3,28.1,935.0,958.98,697.19
2018,7,23,13,45,896.5,112.0,3.35,27.95,914.0,973.9,708.15
2018,7,23,14,0,892.0,111.0,3.4,27.8,893.0,985.64,717.2
2018,7,23,14,15,886.5,109.5,3.45,27.55,865.5,992.67,723.63
2018,7,23,14,30,881.0,108.0,3.5,27.3,838.0,996.44,728.12
2018,7,23,14,45,874.0,105.5,3.55,27.1,805.0,994.39,728.82
2018,7,23,15,0,867.0,103.0,3.6,26.9,772.0,989.1,727.57
2018,7,23,15,15,856.0,101.0,3.6,26.9,733.0,977.22,721.2
2018,7,23,15,30,845.0,99.0,3.6,26.9,694.0,962.32,712.97
2018,7,23,15,45,833.0,95.5,3.6,26.45,650.5,941.77,702.3
2018,7,23,16,0,821.0,92.0,3.6,26.0,607.0,928.44,696.55
2018,7,23,16,15,805.5,88.5,3.55,25.75,561.0,899.04,678.95
2018,7,23,16,30,790.0,85.0,3.5,25.5,515.0,867.3,659.7
2018,7,23,16,45,768.0,81.0,3.45,25.25,466.0,826.84,634.11
2018,7,23,17,0,746.0,77.0,3.4,25.0,417.0,784.79,606.98
2018,7,23,17,15,715.0,73.0,3.35,24.6,367.0,733.66,573.0
2018,7,23,17,30,684.0,69.0,3.3,24.2,317.0,682.0,537.64
2018,7,23,17,45,633.0,64.5,3.2,23.75,266.5,618.76,492.22
2018,7,23,18,0,582.0,60.0,3.1,23.3,216.0,552.7,442.79
2018,7,23,18,15,397.5,59.0,2.95,22.7,155.5,396.45,320.16
2018,7,23,18,30,213.0,58.0,2.8,22.1,95.0,251.33,200.84
2018,7,23,18,45,158.5,42.0,2.65,21.45,64.5,174.36,135.32
2018,7,23,19,0,104.0,26.0,2.5,20.8,34.0,112.6,68.19
2018,7,23,19,15,67.5,15.0,2.55,20.4,18.5,50.71,0.0
2018,7,23,19,30,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,7,23,19,45,15.5,2.0,2.6,19.6,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.3,16.0,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.3,16.0,2.0,0.0,0.0
2018,7,24,5,15,52.0,12.0,2.3,16.35,15.0,10.91,0.0
2018,7,24,5,30,93.0,22.0,2.3,16.7,28.0,17.92,0.47
2018,7,24,5,45,149.5,37.0,2.3,17.05,56.0,29.67,18.99
2018,7,24,6,0,206.0,52.0,2.3,17.4,84.0,39.63,28.68
2018,7,24,6,15,227.0,67.0,2.25,18.0,114.0,52.31,40.17
2018,7,24,6,30,248.0,82.0,2.2,18.6,144.0,63.09,49.79
2018,7,24,6,45,213.0,104.5,2.15,19.2,166.5,78.28,63.0
2018,7,24,7,0,178.0,127.0,2.1,19.8,189.0,97.45,79.35
2018,7,24,7,15,203.5,143.0,2.05,20.5,224.5,102.83,83.52
2018,7,24,7,30,229.0,159.0,2.0,21.2,260.0,112.48,91.23
2018,7,24,7,45,147.5,179.0,1.95,21.9,247.0,131.74,106.86
2018,7,24,8,0,66.0,199.0,1.9,22.6,234.0,152.17,123.15
2018,7,24,8,15,75.5,226.5,1.85,23.2,270.0,169.91,137.0
2018,7,24,8,30,85.0,254.0,1.8,23.8,306.0,195.5,147.56
2018,7,24,8,45,205.0,260.5,1.8,24.4,398.5,212.27,153.77
2018,7,24,9,0,325.0,267.0,1.8,25.0,491.0,241.05,169.72
2018,7,24,9,15,557.5,199.0,1.85,25.5,611.0,256.54,173.61
2018,7,24,9,30,790.0,131.0,1.9,26.0,731.0,310.81,210.74
2018,7,24,9,45,830.0,120.0,1.95,26.5,776.5,366.56,256.28
2018,7,24,10,0,870.0,109.0,2.0,27.0,822.0,418.85,299.03
2018,7,24,10,15,878.5,110.0,2.1,27.4,851.5,469.54,340.49
2018,7,24,10,30,887.0,111.0,2.2,27.8,881.0,520.18,380.79
2018,7,24,10,45,894.5,110.5,2.25,28.2,904.0,568.85,418.43
2018,7,24,11,0,902.0,110.0,2.3,28.6,927.0,616.93,454.57
2018,7,24,11,15,906.0,110.0,2.4,28.85,942.5,662.43,488.44
2018,7,24,11,30,910.0,110.0,2.5,29.1,958.0,706.66,520.66
2018,7,24,11,45,913.5,109.0,2.6,29.3,966.5,748.24,550.54
2018,7,24,12,0,917.0,108.0,2.7,29.5,975.0,788.14,577.14
2018,7,24,12,15,915.0,110.0,2.8,29.6,975.5,824.47,601.4
2018,7,24,12,30,913.0,112.0,2.9,29.7,976.0,858.5,624.08
2018,7,24,12,45,909.5,113.0,3.0,29.75,968.5,887.89,643.81
2018,7,24,13,0,906.0,114.0,3.1,29.8,961.0,914.58,661.83
2018,7,24,13,15,904.0,113.0,3.2,29.7,947.5,937.88,678.11
2018,7,24,13,30,902.0,112.0,3.3,29.6,934.0,958.25,692.6
2018,7,24,13,45,898.5,110.5,3.4,29.55,913.0,973.64,703.86
2018,7,24,14,0,895.0,109.0,3.5,29.5,892.0,985.86,713.22
2018,7,24,14,15,889.5,107.0,3.55,29.3,864.5,992.37,719.14
2018,7,24,14,30,884.0,105.0,3.6,29.1,837.0,995.59,723.11
2018,7,24,14,45,876.5,103.0,3.65,28.95,803.5,993.56,723.67
2018,7,24,15,0,869.0,101.0,3.7,28.8,770.0,988.29,722.3
2018,7,24,15,15,858.0,99.0,3.7,28.8,731.0,976.37,715.94
2018,7,24,15,30,847.0,97.0,3.7,28.8,692.0,961.43,707.73
2018,7,24,15,45,833.0,94.5,3.7,28.25,648.5,940.05,696.85
2018,7,24,16,0,819.0,92.0,3.7,27.7,605.0,925.98,690.91
2018,7,24,16,15,787.0,91.5,3.75,27.35,553.0,884.63,666.04
2018,7,24,16,30,755.0,91.0,3.8,27.0,501.0,841.56,639.72
2018,7,24,16,45,740.5,84.5,3.8,26.65,454.5,805.61,617.67
2018,7,24,17,0,726.0,78.0,3.8,26.3,408.0,767.74,593.76
2018,7,24,17,15,698.5,73.5,3.75,25.75,359.5,719.54,562.0
2018,7,24,17,30,671.0,69.0,3.7,25.2,311.0,675.28,532.18
2018,7,24,17,45,622.0,63.0,3.65,24.65,260.0,607.42,483.43
2018,7,24,18,0,573.0,57.0,3.6,24.1,209.0,541.27,433.99
2018,7,24,18,15,500.0,51.5,3.55,23.5,164.0,460.64,370.96
2018,7,24,18,30,427.0,46.0,3.5,22.9,119.0,384.34,307.45
2018,7,24,18,45,322.5,36.0,3.4,22.35,80.5,287.53,223.95
2018,7,24,19,0,218.0,26.0,3.3,21.8,42.0,193.71,115.42
2018,7,24,19,15,120.0,14.0,3.25,21.4,22.0,78.51,0.0
2018,7,24,19,30,22.0,2.0,3.2,21.0,2.0,0.0,0.0
2018,7,24,19,45,11.0,1.0,3.2,20.65,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,5,15,0.5,6.0,2.15,18.6,6.0,5.46,0.0
2018,7,25,5,30,1.0,12.0,2.2,19.2,12.0,10.55,0.0
2018,7,25,5,45,6.0,25.0,2.25,19.8,26.0,22.05,12.4
2018,7,25,6,0,11.0,38.0,2.3,20.4,40.0,33.03,22.63
2018,7,25,6,15,25.0,54.5,2.2,20.95,60.5,46.49,34.64
2018,7,25,6,30,39.0,71.0,2.1,21.5,81.0,59.71,46.28
2018,7,25,6,45,67.0,96.0,2.0,22.05,117.5,78.69,62.62
2018,7,25,7,0,95.0,121.0,1.9,22.6,154.0,93.07,74.71
2018,7,25,7,15,131.5,146.0,1.9,23.35,199.5,110.01,88.64
2018,7,25,7,30,168.0,171.0,1.9,24.1,245.0,126.38,101.81
2018,7,25,7,45,175.5,194.0,1.85,24.8,279.5,140.79,113.1
2018,7,25,8,0,183.0,217.0,1.8,25.5,314.0,154.67,123.75
2018,7,25,8,15,402.0,183.0,1.85,26.3,421.5,114.32,89.9
2018,7,25,8,30,621.0,149.0,1.9,27.1,529.0,125.29,75.97
2018,7,25,8,45,739.5,119.0,1.95,27.95,604.5,161.24,91.25
2018,7,25,9,0,858.0,89.0,2.0,28.8,680.0,210.27,122.34
2018,7,25,9,15,865.5,92.5,2.0,29.25,719.0,261.88,163.99
2018,7,25,9,30,873.0,96.0,2.0,29.7,758.0,314.14,207.62
2018,7,25,9,45,877.0,100.0,2.0,30.2,791.5,366.08,251.08
2018,7,25,10,0,881.0,104.0,2.0,30.7,825.0,417.93,293.67
2018,7,25,10,15,887.5,106.0,2.05,30.95,854.0,469.08,335.03
2018,7,25,10,30,894.0,108.0,2.1,31.2,883.0,519.98,375.07
2018,7,25,10,45,898.0,109.5,2.15,31.4,905.0,568.71,412.56
2018,7,25,11,0,902.0,111.0,2.2,31.6,927.0,616.56,448.37
2018,7,25,11,15,905.0,112.0,2.35,31.65,942.5,662.32,482.59
2018,7,25,11,30,908.0,113.0,2.5,31.7,958.0,706.74,515.2
2018,7,25,11,45,909.5,113.0,2.65,31.75,966.0,747.77,544.96
2018,7,25,12,0,911.0,113.0,2.8,31.8,974.0,786.99,571.66
2018,7,25,12,15,912.5,112.5,2.9,31.7,975.0,823.81,596.53
2018,7,25,12,30,914.0,112.0,3.0,31.6,976.0,858.48,619.97
2018,7,25,12,45,914.5,110.5,3.1,31.5,970.0,889.07,640.73
2018,7,25,13,0,915.0,109.0,3.2,31.4,964.0,917.05,659.87
2018,7,25,13,15,912.0,109.0,3.3,31.2,950.0,940.57,676.45
2018,7,25,13,30,909.0,109.0,3.4,31.0,936.0,961.1,691.25
2018,7,25,13,45,905.0,108.0,3.5,30.85,915.0,976.62,702.81
2018,7,25,14,0,901.0,107.0,3.6,30.7,894.0,988.94,712.48
2018,7,25,14,15,875.0,116.5,3.65,30.45,861.0,987.54,713.39
2018,7,25,14,30,849.0,126.0,3.7,30.2,828.0,982.79,712.35
2018,7,25,14,45,856.5,116.0,3.75,29.95,799.0,987.33,717.52
2018,7,25,15,0,864.0,106.0,3.8,29.7,770.0,988.35,720.49
2018,7,25,15,15,855.5,102.5,3.8,29.7,731.0,977.33,714.69
2018,7,25,15,30,847.0,99.0,3.8,29.7,692.0,963.21,707.04
2018,7,25,15,45,832.0,96.5,3.8,29.0,648.0,940.9,695.99
2018,7,25,16,0,817.0,94.0,3.8,28.3,604.0,925.98,689.92
2018,7,25,16,15,791.0,93.0,3.8,27.85,555.0,889.78,668.6
2018,7,25,16,30,765.0,92.0,3.8,27.4,506.0,851.62,645.75
2018,7,25,16,45,737.0,87.0,3.8,26.95,454.5,804.99,616.52
2018,7,25,17,0,709.0,82.0,3.8,26.5,403.0,757.11,585.76
2018,7,25,17,15,679.0,77.5,3.7,25.95,354.5,711.95,555.99
2018,7,25,17,30,649.0,73.0,3.6,25.4,306.0,662.06,521.77
2018,7,25,17,45,610.0,66.0,3.55,24.85,258.0,601.56,478.45
2018,7,25,18,0,571.0,59.0,3.5,24.3,210.0,542.06,434.0
2018,7,25,18,15,450.0,55.0,3.35,23.7,158.0,428.72,345.06
2018,7,25,18,30,329.0,51.0,3.2,23.1,106.0,319.79,255.4
2018,7,25,18,45,238.5,38.5,3.05,22.5,71.5,234.67,181.65
2018,7,25,19,0,148.0,26.0,2.9,21.9,37.0,150.74,84.02
2018,7,25,19,15,82.0,14.0,2.85,21.6,19.5,57.59,0.0
2018,7,25,19,30,16.0,2.0,2.8,21.3,2.0,0.0,0.0
2018,7,25,19,45,8.0,1.0,2.75,20.95,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,26,5,15,27.5,8.0,2.0,17.8,9.5,7.28,0.0
2018,7,26,5,30,55.0,16.0,2.0,18.4,19.0,13.24,0.0
2018,7,26,5,45,72.5,26.5,2.0,19.0,35.0,21.62,11.99
2018,7,26,6,0,90.0,37.0,2.0,19.6,51.0,29.79,19.92
2018,7,26,6,15,52.0,52.0,1.95,20.1,60.5,43.09,31.82
2018,7,26,6,30,14.0,67.0,1.9,20.6,70.0,57.85,44.83
2018,7,26,6,45,29.0,93.0,1.8,21.15,102.0,76.37,60.85
2018,7,26,7,0,44.0,119.0,1.7,21.7,134.0,95.42,76.99
2018,7,26,7,15,103.5,146.0,1.65,22.3,189.0,109.77,88.79
2018,7,26,7,30,163.0,173.0,1.6,22.9,244.0,127.49,103.19
2018,7,26,7,45,236.5,187.0,1.5,23.5,304.0,128.96,103.77
2018,7,26,8,0,310.0,201.0,1.4,24.1,364.0,136.88,109.7
2018,7,26,8,15,456.0,188.5,1.3,24.75,453.5,118.44,93.82
2018,7,26,8,30,602.0,176.0,1.2,25.4,543.0,142.0,90.53
2018,7,26,8,45,617.0,184.5,1.15,26.0,585.5,184.54,114.83
2018,7,26,9,0,632.0,193.0,1.1,26.6,628.0,229.18,146.48
2018,7,26,9,15,675.0,185.5,1.15,27.1,674.5,270.36,177.65
2018,7,26,9,30,718.0,178.0,1.2,27.6,721.0,316.3,214.08
2018,7,26,9,45,766.5,161.0,1.3,28.15,765.0,367.4,254.83
2018,7,26,10,0,815.0,144.0,1.4,28.7,809.0,415.77,293.64
2018,7,26,10,15,824.5,145.0,1.55,28.95,838.5,465.47,333.87
2018,7,26,10,30,834.0,146.0,1.7,29.2,868.0,515.39,373.31
2018,7,26,10,45,842.0,146.0,1.85,29.5,891.0,563.74,410.62
2018,7,26,11,0,850.0,146.0,2.0,29.8,914.0,612.41,447.22
2018,7,26,11,15,856.0,146.0,2.1,29.85,930.5,657.43,480.73
2018,7,26,11,30,862.0,146.0,2.2,29.9,947.0,701.47,512.89
2018,7,26,11,45,867.0,144.0,2.35,29.95,956.0,742.06,542.49
2018,7,26,12,0,872.0,142.0,2.5,30.0,965.0,781.18,570.26
2018,7,26,12,15,867.5,145.0,2.6,29.95,964.0,815.39,593.41
2018,7,26,12,30,863.0,148.0,2.7,29.9,963.0,847.3,615.04
2018,7,26,12,45,820.0,173.5,2.85,29.8,943.5,872.6,632.82
2018,7,26,13,0,777.0,199.0,3.0,29.7,924.0,886.86,643.46
2018,7,26,13,15,801.0,180.5,3.05,29.6,918.0,916.57,663.76
2018,7,26,13,30,825.0,162.0,3.1,29.5,912.0,943.79,682.35
2018,7,26,13,45,838.0,149.5,3.2,29.4,896.0,963.87,696.75
2018,7,26,14,0,851.0,137.0,3.3,29.3,880.0,970.48,702.59
2018,7,26,14,15,848.5,133.5,3.35,29.15,854.0,978.54,709.41
2018,7,26,14,30,846.0,130.0,3.4,29.0,828.0,983.42,714.3
2018,7,26,14,45,843.0,124.5,3.45,28.85,795.5,982.49,715.58
2018,7,26,15,0,840.0,119.0,3.5,28.7,763.0,978.28,714.89
2018,7,26,15,15,828.0,116.0,3.5,28.7,723.5,975.49,714.54
2018,7,26,15,30,816.0,113.0,3.5,28.7,684.0,958.88,705.18
2018,7,26,15,45,807.0,107.5,3.55,28.25,641.5,939.31,695.6
2018,7,26,16,0,798.0,102.0,3.6,27.8,599.0,916.84,684.03
2018,7,26,16,15,787.5,96.0,3.6,27.5,554.0,889.58,668.44
2018,7,26,16,30,777.0,90.0,3.6,27.2,509.0,859.77,650.97
2018,7,26,16,45,757.5,84.5,3.6,26.85,460.5,820.01,626.42
2018,7,26,17,0,738.0,79.0,3.6,26.5,412.0,778.52,600.18
2018,7,26,17,15,707.0,75.0,3.55,26.0,362.0,727.58,566.56
2018,7,26,17,30,676.0,71.0,3.5,25.5,312.0,681.17,535.23
2018,7,26,17,45,628.5,64.0,3.45,24.95,260.5,613.0,486.44
2018,7,26,18,0,581.0,57.0,3.4,24.4,209.0,546.4,436.78
2018,7,26,18,15,518.0,51.0,3.3,23.75,164.5,472.07,378.68
2018,7,26,18,30,455.0,45.0,3.2,23.1,120.0,401.3,319.58
2018,7,26,18,45,347.5,35.5,3.1,22.45,81.5,302.18,233.68
2018,7,26,19,0,240.0,26.0,3.0,21.8,43.0,203.41,107.46
2018,7,26,19,15,128.5,14.0,3.0,21.45,22.5,82.87,0.0
2018,7,26,19,30,17.0,2.0,3.0,21.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.0,20.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,15,3.0,4.0,2.7,16.45,4.0,3.64,0.0
2018,7,27,5,30,6.0,8.0,2.7,16.8,8.0,7.17,0.0
2018,7,27,5,45,3.0,16.5,2.7,17.15,16.5,14.52,6.19
2018,7,27,6,0,0.0,25.0,2.7,17.5,25.0,22.01,13.38
2018,7,27,6,15,0.0,35.5,2.65,17.95,35.5,31.29,21.79
2018,7,27,6,30,0.0,46.0,2.6,18.4,46.0,40.59,30.12
2018,7,27,6,45,4.0,71.5,2.6,18.85,73.0,62.2,49.09
2018,7,27,7,0,8.0,97.0,2.6,19.3,100.0,82.76,66.84
2018,7,27,7,15,22.0,129.0,2.5,20.0,138.5,107.62,87.89
2018,7,27,7,30,36.0,161.0,2.4,20.7,177.0,125.39,102.46
2018,7,27,7,45,43.0,182.5,2.3,21.4,203.5,140.28,114.34
2018,7,27,8,0,50.0,204.0,2.2,22.1,230.0,154.81,125.7
2018,7,27,8,15,95.5,231.5,2.15,22.6,287.5,172.79,139.85
2018,7,27,8,30,141.0,259.0,2.1,23.1,345.0,189.55,142.13
2018,7,27,8,45,345.5,237.5,2.05,23.65,469.0,200.24,139.55
2018,7,27,9,0,550.0,216.0,2.0,24.2,593.0,232.16,154.18
2018,7,27,9,15,649.0,192.0,2.05,24.65,663.0,268.11,179.45
2018,7,27,9,30,748.0,168.0,2.1,25.1,733.0,315.94,216.18
2018,7,27,9,45,785.0,158.0,2.15,25.6,775.5,369.81,260.22
2018,7,27,10,0,822.0,148.0,2.2,26.1,818.0,420.13,301.45
2018,7,27,10,15,832.5,149.0,2.25,26.5,848.5,470.71,342.63
2018,7,27,10,30,843.0,150.0,2.3,26.9,879.0,521.61,382.93
2018,7,27,10,45,852.5,149.0,2.35,27.35,902.5,570.5,420.63
2018,7,27,11,0,862.0,148.0,2.4,27.8,926.0,619.73,457.49
2018,7,27,11,15,869.0,147.5,2.5,28.0,943.0,665.62,491.76
2018,7,27,11,30,876.0,147.0,2.6,28.2,960.0,710.59,524.65
2018,7,27,11,45,882.5,144.5,2.7,28.45,970.0,752.49,554.75
2018,7,27,12,0,889.0,142.0,2.8,28.7,980.0,792.99,582.9
2018,7,27,12,15,889.0,143.0,2.9,28.75,981.0,829.75,607.64
2018,7,27,12,30,889.0,144.0,3.0,28.8,982.0,864.39,630.93
2018,7,27,12,45,887.0,144.0,3.15,28.85,975.0,894.18,651.32
2018,7,27,13,0,885.0,144.0,3.3,28.9,968.0,921.38,670.06
2018,7,27,13,15,884.0,141.5,3.35,28.9,954.0,944.45,685.66
2018,7,27,13,30,883.0,139.0,3.4,28.9,940.0,964.61,699.46
2018,7,27,13,45,881.0,136.0,3.5,28.85,919.5,980.31,710.96
2018,7,27,14,0,879.0,133.0,3.6,28.8,899.0,992.85,720.56
2018,7,27,14,15,874.5,130.0,3.6,28.7,871.0,999.74,726.12
2018,7,27,14,30,870.0,127.0,3.6,28.6,843.0,1003.34,729.72
2018,7,27,14,45,863.5,123.5,3.6,28.55,809.5,1001.15,729.58
2018,7,27,15,0,857.0,120.0,3.6,28.5,776.0,995.68,727.48
2018,7,27,15,15,845.0,117.5,3.6,28.5,736.0,993.51,727.58
2018,7,27,15,30,833.0,115.0,3.6,28.5,696.0,977.43,718.62
2018,7,27,15,45,818.0,111.5,3.6,28.2,651.5,954.25,705.97
2018,7,27,16,0,803.0,108.0,3.6,27.9,607.0,928.29,691.46
2018,7,27,16,15,775.5,107.5,3.6,27.55,558.0,891.41,669.56
2018,7,27,16,30,748.0,107.0,3.6,27.2,509.0,858.27,650.0
2018,7,27,16,45,710.5,104.5,3.55,26.85,456.5,806.85,617.04
2018,7,27,17,0,673.0,102.0,3.5,26.5,404.0,754.65,582.89
2018,7,27,17,15,624.0,98.5,3.5,25.8,351.5,690.85,540.34
2018,7,27,17,30,575.0,95.0,3.5,25.1,299.0,627.53,496.64
2018,7,27,17,45,504.0,89.0,3.45,24.4,247.0,544.63,436.11
2018,7,27,18,0,433.0,83.0,3.4,23.7,195.0,462.05,372.52
2018,7,27,18,15,308.0,70.0,3.35,22.85,141.0,341.17,275.52
2018,7,27,18,30,183.0,57.0,3.3,22.0,87.0,215.29,171.73
2018,7,27,18,45,124.0,40.0,3.3,21.2,57.0,150.61,115.03
2018,7,27,19,0,65.0,23.0,3.3,20.4,27.0,82.52,36.88
2018,7,27,19,15,35.0,12.0,3.25,19.95,14.0,29.98,0.0
2018,7,27,19,30,5.0,1.0,3.2,19.5,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.2,19.0,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,28,5,15,18.0,5.5,1.8,16.0,6.5,5.0,0.0
2018,7,28,5,30,36.0,11.0,1.8,16.5,13.0,9.24,0.0
2018,7,28,5,45,49.0,29.5,1.8,17.0,35.0,24.78,14.42
2018,7,28,6,0,62.0,48.0,1.8,17.5,57.0,39.24,28.19
2018,7,28,6,15,87.5,69.0,1.75,17.95,87.0,55.09,42.51
2018,7,28,6,30,113.0,90.0,1.7,18.4,117.0,70.53,56.27
2018,7,28,6,45,171.0,110.0,1.7,18.9,162.5,85.13,68.99
2018,7,28,7,0,229.0,130.0,1.7,19.4,208.0,95.09,77.42
2018,7,28,7,15,251.0,147.0,1.65,19.9,245.0,105.81,86.28
2018,7,28,7,30,273.0,164.0,1.6,20.4,282.0,116.08,94.58
2018,7,28,7,45,303.0,188.0,1.5,20.9,334.0,130.23,105.98
2018,7,28,8,0,333.0,212.0,1.4,21.4,386.0,143.7,116.61
2018,7,28,8,15,370.0,231.5,1.35,22.0,442.0,154.01,124.43
2018,7,28,8,30,407.0,251.0,1.3,22.6,498.0,187.34,133.4
2018,7,28,8,45,427.0,264.5,1.25,23.15,541.0,215.48,147.98
2018,7,28,9,0,447.0,278.0,1.2,23.7,584.0,255.4,175.81
2018,7,28,9,15,471.5,285.0,1.25,24.2,625.0,294.48,205.16
2018,7,28,9,30,496.0,292.0,1.3,24.7,666.0,336.39,237.74
2018,7,28,9,45,521.0,294.5,1.35,25.2,703.5,378.05,270.46
2018,7,28,10,0,546.0,297.0,1.4,25.7,741.0,422.24,304.88
2018,7,28,10,15,558.0,302.0,1.5,26.05,770.0,465.06,338.36
2018,7,28,10,30,570.0,307.0,1.6,26.4,799.0,508.83,371.87
2018,7,28,10,45,579.0,310.5,1.75,26.7,821.5,550.7,403.67
2018,7,28,11,0,588.0,314.0,1.9,27.0,844.0,592.9,435.09
2018,7,28,11,15,594.5,316.0,2.0,27.25,859.5,632.53,464.01
2018,7,28,11,30,601.0,318.0,2.1,27.5,875.0,671.91,492.24
2018,7,28,11,45,605.5,318.5,2.2,27.75,884.0,705.06,515.86
2018,7,28,12,0,610.0,319.0,2.3,28.0,893.0,740.77,540.81
2018,7,28,12,15,648.0,295.0,2.4,28.2,905.0,781.26,569.61
2018,7,28,12,30,686.0,271.0,2.5,28.4,917.0,821.81,598.2
2018,7,28,12,45,735.5,238.0,2.6,28.55,926.0,863.34,627.71
2018,7,28,13,0,785.0,205.0,2.7,28.7,935.0,898.01,651.44
2018,7,28,13,15,782.5,202.5,2.8,28.7,921.0,919.1,666.02
2018,7,28,13,30,780.0,200.0,2.9,28.7,907.0,937.39,678.97
2018,7,28,13,45,776.0,197.0,3.0,28.7,886.0,950.88,688.94
2018,7,28,14,0,772.0,194.0,3.1,28.7,865.0,968.78,701.93
2018,7,28,14,15,761.0,192.5,3.1,28.55,836.0,971.3,704.7
2018,7,28,14,30,750.0,191.0,3.1,28.4,807.0,970.65,705.67
2018,7,28,14,45,736.0,188.5,3.15,28.3,772.0,962.82,702.35
2018,7,28,15,0,722.0,186.0,3.2,28.2,737.0,951.94,697.18
2018,7,28,15,15,707.0,181.5,3.2,28.2,697.5,934.91,687.43
2018,7,28,15,30,692.0,177.0,3.2,28.2,658.0,915.07,675.91
2018,7,28,15,45,669.0,173.0,3.25,27.7,613.5,885.29,659.37
2018,7,28,16,0,646.0,169.0,3.3,27.2,569.0,853.19,641.1
2018,7,28,16,15,616.5,163.5,3.3,26.8,520.5,811.14,615.14
2018,7,28,16,30,587.0,158.0,3.3,26.4,472.0,767.46,587.64
2018,7,28,16,45,554.5,149.5,3.35,26.0,423.0,710.38,550.17
2018,7,28,17,0,522.0,141.0,3.4,25.6,374.0,659.99,516.64
2018,7,28,17,15,482.5,130.0,3.3,24.95,324.5,600.42,474.82
2018,7,28,17,30,443.0,119.0,3.2,24.3,275.0,541.62,432.21
2018,7,28,17,45,394.5,105.0,3.1,23.65,227.5,473.04,380.51
2018,7,28,18,0,346.0,91.0,3.0,23.0,180.0,406.71,328.61
2018,7,28,18,15,287.5,73.5,2.95,22.3,136.5,331.25,267.5
2018,7,28,18,30,229.0,56.0,2.9,21.6,93.0,259.62,207.31
2018,7,28,18,45,162.0,38.5,2.8,20.9,60.0,186.92,143.05
2018,7,28,19,0,95.0,21.0,2.7,20.2,27.0,107.76,43.51
2018,7,28,19,15,49.5,11.0,2.7,19.8,14.0,36.9,0.0
2018,7,28,19,30,4.0,1.0,2.7,19.4,1.0,0.0,0.0
2018,7,28,19,45,2.0,0.5,2.7,19.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,5,15,21.5,6.0,1.8,16.7,7.0,5.46,0.0
2018,7,29,5,30,43.0,12.0,1.8,17.0,14.0,10.04,0.0
2018,7,29,5,45,60.0,30.0,1.8,17.25,36.5,25.12,14.49
2018,7,29,6,0,77.0,48.0,1.8,17.5,59.0,39.22,28.12
2018,7,29,6,15,102.0,68.0,1.75,17.8,89.0,54.4,41.91
2018,7,29,6,30,127.0,88.0,1.7,18.1,119.0,69.22,55.18
2018,7,29,6,45,182.5,108.0,1.7,18.4,163.5,80.48,65.09
2018,7,29,7,0,238.0,128.0,1.7,18.7,208.0,93.85,76.58
2018,7,29,7,15,236.5,148.5,1.65,19.1,239.0,106.68,87.32
2018,7,29,7,30,235.0,169.0,1.6,19.5,270.0,118.92,97.35
2018,7,29,7,45,242.5,191.5,1.6,19.9,307.0,131.86,107.81
2018,7,29,8,0,250.0,214.0,1.6,20.3,344.0,144.15,117.56
2018,7,29,8,15,336.5,220.5,1.6,21.0,413.5,147.4,119.53
2018,7,29,8,30,423.0,227.0,1.6,21.7,483.0,162.64,114.52
2018,7,29,8,45,487.5,228.0,1.55,22.35,544.5,197.13,132.18
2018,7,29,9,0,552.0,229.0,1.5,23.0,606.0,238.74,159.54
2018,7,29,9,15,585.0,228.5,1.6,23.6,649.5,279.67,190.71
2018,7,29,9,30,618.0,228.0,1.7,24.2,693.0,322.15,224.64
2018,7,29,9,45,651.0,222.5,1.75,24.75,732.5,365.5,259.8
2018,7,29,10,0,684.0,217.0,1.8,25.3,772.0,412.22,297.38
2018,7,29,10,15,700.5,217.0,1.85,25.5,803.5,459.13,335.19
2018,7,29,10,30,717.0,217.0,1.9,25.7,835.0,507.21,373.05
2018,7,29,10,45,710.0,226.5,2.0,25.85,851.5,551.3,407.4
2018,7,29,11,0,703.0,236.0,2.1,26.0,868.0,594.13,439.98
2018,7,29,11,15,707.0,239.5,2.2,25.9,884.5,637.61,472.82
2018,7,29,11,30,711.0,243.0,2.3,25.8,901.0,680.48,504.64
2018,7,29,11,45,731.5,233.0,2.4,25.7,915.0,722.91,536.04
2018,7,29,12,0,752.0,223.0,2.5,25.6,929.0,765.13,566.95
2018,7,29,12,15,753.5,221.5,2.55,25.4,929.5,799.48,591.77
2018,7,29,12,30,755.0,220.0,2.6,25.2,930.0,831.99,615.16
2018,7,29,12,45,731.0,232.5,2.7,25.05,916.0,853.78,630.79
2018,7,29,13,0,707.0,245.0,2.8,24.9,902.0,872.31,644.21
2018,7,29,13,15,679.0,258.5,2.85,24.75,881.5,884.86,653.19
2018,7,29,13,30,651.0,272.0,2.9,24.6,861.0,893.9,659.85
2018,7,29,13,45,656.0,261.0,2.95,24.45,842.5,907.43,670.67
2018,7,29,14,0,661.0,250.0,3.0,24.3,824.0,918.22,679.71
2018,7,29,14,15,580.0,272.5,3.05,24.15,764.0,871.97,648.48
2018,7,29,14,30,499.0,295.0,3.1,24.0,704.0,826.59,617.63
2018,7,29,14,45,529.0,268.0,3.15,23.8,685.5,835.93,627.42
2018,7,29,15,0,559.0,241.0,3.2,23.6,667.0,842.29,634.92
2018,7,29,15,15,538.5,234.0,3.2,23.6,626.5,817.78,619.06
2018,7,29,15,30,518.0,227.0,3.2,23.6,586.0,791.11,601.85
2018,7,29,15,45,450.0,229.0,3.3,23.2,526.5,726.29,557.76
2018,7,29,16,0,382.0,231.0,3.4,22.8,467.0,642.22,499.18
2018,7,29,16,15,319.5,221.5,3.4,22.55,408.0,569.94,447.07
2018,7,29,16,30,257.0,212.0,3.4,22.3,349.0,498.71,394.33
2018,7,29,16,45,241.0,187.5,3.4,22.0,306.0,452.53,361.14
2018,7,29,17,0,225.0,163.0,3.4,21.7,263.0,405.63,326.53
2018,7,29,17,15,284.0,140.0,3.4,21.35,250.0,424.4,344.43
2018,7,29,17,30,343.0,117.0,3.4,21.0,237.0,456.16,371.42
2018,7,29,17,45,328.5,104.0,3.35,20.6,204.0,419.2,342.63
2018,7,29,18,0,314.0,91.0,3.3,20.2,171.0,382.33,312.95
2018,7,29,18,15,255.5,73.0,3.2,19.8,128.5,307.54,250.84
2018,7,29,18,30,197.0,55.0,3.1,19.4,86.0,221.99,178.69
2018,7,29,18,45,138.5,37.5,3.0,19.0,55.5,156.08,119.42
2018,7,29,19,0,80.0,20.0,2.9,18.6,25.0,84.77,27.12
2018,7,29,19,15,42.0,10.5,2.85,18.4,13.0,32.31,0.0
2018,7,29,19,30,4.0,1.0,2.8,18.2,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,2.75,18.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,30,5,15,11.5,4.5,2.1,15.7,5.0,4.09,0.0
2018,7,30,5,30,23.0,9.0,2.1,15.9,10.0,7.6,0.0
2018,7,30,5,45,24.0,25.0,2.1,16.1,27.5,21.88,11.77
2018,7,30,6,0,25.0,41.0,2.1,16.3,45.0,35.05,24.63
2018,7,30,6,15,33.5,63.5,2.1,16.7,70.5,52.6,40.5
2018,7,30,6,30,42.0,86.0,2.1,17.1,96.0,69.68,55.79
2018,7,30,6,45,88.0,109.0,2.1,17.5,136.5,83.93,68.34
2018,7,30,7,0,134.0,132.0,2.1,17.9,177.0,99.96,82.14
2018,7,30,7,15,172.5,154.0,2.0,18.5,221.5,114.91,94.64
2018,7,30,7,30,211.0,176.0,1.9,19.1,266.0,129.43,106.52
2018,7,30,7,45,271.5,198.5,1.8,19.7,329.5,136.35,111.72
2018,7,30,8,0,332.0,221.0,1.7,20.3,393.0,149.05,121.7
2018,7,30,8,15,355.5,238.5,1.65,20.95,439.0,157.98,128.37
2018,7,30,8,30,379.0,256.0,1.6,21.6,485.0,186.77,135.07
2018,7,30,8,45,396.5,269.5,1.55,22.25,525.0,222.56,155.7
2018,7,30,9,0,414.0,283.0,1.5,22.9,565.0,260.5,181.95
2018,7,30,9,15,429.0,295.5,1.6,23.45,603.0,290.59,204.77
2018,7,30,9,30,444.0,308.0,1.7,24.0,641.0,331.57,236.94
2018,7,30,9,45,455.5,318.5,1.8,24.55,674.5,371.93,268.93
2018,7,30,10,0,467.0,329.0,1.9,25.1,708.0,413.64,301.67
2018,7,30,10,15,477.5,336.5,2.0,25.4,736.0,454.05,333.3
2018,7,30,10,30,488.0,344.0,2.1,25.7,764.0,495.43,365.1
2018,7,30,10,45,497.0,350.0,2.15,26.0,787.0,535.78,395.41
2018,7,30,11,0,506.0,356.0,2.2,26.3,810.0,576.69,425.49
2018,7,30,11,15,513.0,358.0,2.3,26.4,825.5,613.67,452.86
2018,7,30,11,30,520.0,360.0,2.4,26.5,841.0,650.63,479.81
2018,7,30,11,45,525.5,360.5,2.5,26.6,850.0,685.12,504.7
2018,7,30,12,0,531.0,361.0,2.6,26.7,859.0,719.07,528.94
2018,7,30,12,15,574.0,334.5,2.65,26.85,873.0,758.32,557.14
2018,7,30,12,30,617.0,308.0,2.7,27.0,887.0,796.23,584.25
2018,7,30,12,45,672.0,271.5,2.75,27.15,898.0,838.48,614.42
2018,7,30,13,0,727.0,235.0,2.8,27.3,909.0,879.86,643.8
2018,7,30,13,15,712.0,240.0,2.85,27.25,891.5,896.57,655.4
2018,7,30,13,30,697.0,245.0,2.9,27.2,874.0,910.24,665.17
2018,7,30,13,45,689.5,242.5,2.95,27.1,852.5,920.6,673.26
2018,7,30,14,0,682.0,240.0,3.0,27.0,831.0,927.98,679.48
2018,7,30,14,15,661.5,242.0,3.0,26.8,800.0,924.24,678.07
2018,7,30,14,30,641.0,244.0,3.0,26.6,769.0,917.33,674.73
2018,7,30,14,45,613.0,246.0,3.0,26.35,731.0,899.95,664.51
2018,7,30,15,0,585.0,248.0,3.0,26.1,693.0,875.31,649.61
2018,7,30,15,15,569.0,240.5,3.0,26.1,654.5,854.79,637.18
2018,7,30,15,30,553.0,233.0,3.0,26.1,616.0,831.94,623.12
2018,7,30,15,45,519.5,229.0,3.0,25.65,570.0,793.84,599.16
2018,7,30,16,0,486.0,225.0,3.0,25.2,524.0,754.3,573.93
2018,7,30,16,15,445.5,217.5,3.0,24.8,474.5,703.05,539.8
2018,7,30,16,30,405.0,210.0,3.0,24.4,425.0,633.94,492.48
2018,7,30,16,45,370.0,194.5,3.0,24.0,376.0,578.64,454.09
2018,7,30,17,0,335.0,179.0,3.0,23.6,327.0,523.67,414.86
2018,7,30,17,15,302.0,159.0,2.9,22.9,280.0,465.14,372.2
2018,7,30,17,30,269.0,139.0,2.8,22.2,233.0,407.33,328.81
2018,7,30,17,45,232.0,116.5,2.75,21.55,188.0,343.79,279.44
2018,7,30,18,0,195.0,94.0,2.7,20.9,143.0,281.52,229.43
2018,7,30,18,15,157.5,71.0,2.7,20.3,105.0,219.42,177.94
2018,7,30,18,30,120.0,48.0,2.7,19.7,67.0,158.24,125.9
2018,7,30,18,45,81.5,30.0,2.65,19.15,41.0,105.75,78.82
2018,7,30,19,0,43.0,12.0,2.6,18.6,15.0,46.88,8.07
2018,7,30,19,15,21.5,6.0,2.65,18.3,7.5,17.08,0.0
2018,7,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.0,1.7,15.65,4.5,3.64,0.0
2018,7,31,5,30,26.0,8.0,1.7,16.0,9.0,6.78,0.0
2018,7,31,5,45,58.0,23.0,1.75,16.4,30.0,18.85,9.16
2018,7,31,6,0,90.0,38.0,1.8,16.8,51.0,30.51,20.64
2018,7,31,6,15,121.0,61.0,1.7,17.25,85.5,47.59,36.04
2018,7,31,6,30,152.0,84.0,1.6,17.7,120.0,64.01,50.7
2018,7,31,6,45,184.5,108.0,1.55,18.15,162.0,80.49,65.16
2018,7,31,7,0,217.0,132.0,1.5,18.6,204.0,96.33,78.75
2018,7,31,7,15,246.0,154.0,1.45,19.05,248.5,110.26,90.4
2018,7,31,7,30,275.0,176.0,1.4,19.5,293.0,123.61,101.32
2018,7,31,7,45,303.5,196.5,1.4,20.0,341.0,135.47,110.78
