Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,8,0,332.0,217.0,1.4,20.5,389.0,146.78,119.63
2018,7,31,8,15,356.0,233.5,1.45,21.0,434.0,155.2,125.99
2018,7,31,8,30,380.0,250.0,1.5,21.5,479.0,182.33,131.95
2018,7,31,8,45,401.5,264.0,1.55,22.05,522.0,218.76,152.84
2018,7,31,9,0,423.0,278.0,1.6,22.6,565.0,248.71,172.86
2018,7,31,9,15,480.5,269.5,1.65,23.3,614.5,283.0,197.26
2018,7,31,9,30,538.0,261.0,1.7,24.0,664.0,323.3,227.86
2018,7,31,9,45,606.5,239.0,1.75,24.7,713.5,361.38,257.54
2018,7,31,10,0,675.0,217.0,1.8,25.4,763.0,406.61,293.09
2018,7,31,10,15,689.5,218.5,1.9,25.75,793.5,453.4,330.79
2018,7,31,10,30,704.0,220.0,2.0,26.1,824.0,501.21,368.41
2018,7,31,10,45,718.0,218.0,2.05,26.5,848.0,546.86,403.43
2018,7,31,11,0,732.0,216.0,2.1,26.9,872.0,592.97,437.91
2018,7,31,11,15,741.0,214.5,2.15,27.1,888.5,636.63,470.19
2018,7,31,11,30,750.0,213.0,2.2,27.3,905.0,679.85,501.49
2018,7,31,11,45,759.0,209.5,2.3,27.5,915.0,720.72,530.89
2018,7,31,12,0,768.0,206.0,2.4,27.7,925.0,758.34,557.71
2018,7,31,12,15,774.0,202.5,2.45,27.75,927.5,793.91,582.75
2018,7,31,12,30,780.0,199.0,2.5,27.8,930.0,827.9,606.33
2018,7,31,12,45,786.5,193.0,2.6,27.85,925.5,858.23,626.9
2018,7,31,13,0,793.0,187.0,2.7,27.9,921.0,886.43,646.09
2018,7,31,13,15,793.5,183.0,2.75,27.85,908.0,908.74,661.36
2018,7,31,13,30,794.0,179.0,2.8,27.8,895.0,928.31,674.97
2018,7,31,13,45,794.0,174.0,2.85,27.75,875.5,943.56,685.87
2018,7,31,14,0,794.0,169.0,2.9,27.7,856.0,955.79,694.97
2018,7,31,14,15,790.5,164.0,2.95,27.55,829.0,961.55,700.29
2018,7,31,14,30,787.0,159.0,3.0,27.4,802.0,964.12,703.73
2018,7,31,14,45,782.0,153.0,3.05,27.3,769.0,960.96,703.45
2018,7,31,15,0,777.0,147.0,3.1,27.2,736.0,954.61,701.24
2018,7,31,15,15,763.5,143.5,3.1,27.2,696.5,939.46,692.7
2018,7,31,15,30,750.0,140.0,3.1,27.2,657.0,927.8,686.64
2018,7,31,15,45,736.5,134.5,3.15,26.75,614.5,904.84,674.6
2018,7,31,16,0,723.0,129.0,3.2,26.3,572.0,879.27,660.78
2018,7,31,16,15,703.5,123.0,3.2,25.9,525.5,844.98,640.36
2018,7,31,16,30,684.0,117.0,3.2,25.5,479.0,808.68,618.3
2018,7,31,16,45,653.5,111.5,3.2,25.1,429.5,761.26,587.93
2018,7,31,17,0,623.0,106.0,3.2,24.7,380.0,712.86,556.18
2018,7,31,17,15,580.5,99.5,3.15,24.1,329.5,652.33,514.79
2018,7,31,17,30,538.0,93.0,3.1,23.5,279.0,592.17,472.31
2018,7,31,17,45,481.0,84.5,3.05,22.9,230.5,518.99,418.15
2018,7,31,18,0,424.0,76.0,3.0,22.3,182.0,444.27,359.86
2018,7,31,18,15,352.5,63.5,2.9,21.65,138.0,363.09,293.73
2018,7,31,18,30,281.0,51.0,2.8,21.0,94.0,287.22,229.36
2018,7,31,18,45,192.0,35.5,2.75,20.35,60.0,201.78,152.51
2018,7,31,19,0,103.0,20.0,2.7,19.7,26.0,108.42,12.63
2018,7,31,19,15,51.5,10.0,2.7,19.35,13.0,36.86,0.0
2018,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,15,2.0,4.5,2.05,14.85,4.5,4.09,0.0
2018,8,1,5,30,4.0,9.0,2.0,15.2,9.0,8.19,0.0
2018,8,1,5,45,13.5,22.0,2.0,15.5,23.5,19.44,9.43
2018,8,1,6,0,23.0,35.0,2.0,15.8,38.0,30.44,20.63
2018,8,1,6,15,31.0,51.0,1.9,16.25,57.0,43.54,32.62
2018,8,1,6,30,39.0,67.0,1.8,16.7,76.0,56.44,44.25
2018,8,1,6,45,58.5,90.0,1.75,17.15,107.5,74.06,59.81
2018,8,1,7,0,78.0,113.0,1.7,17.6,139.0,87.5,71.41
2018,8,1,7,15,93.5,137.5,1.65,18.25,173.5,104.17,85.49
2018,8,1,7,30,109.0,162.0,1.6,18.9,208.0,120.25,98.76
2018,8,1,7,45,106.0,188.5,1.5,19.5,238.0,136.77,112.15
2018,8,1,8,0,103.0,215.0,1.4,20.1,268.0,161.3,131.97
2018,8,1,8,15,284.5,213.5,1.45,20.8,379.5,143.0,115.91
2018,8,1,8,30,466.0,212.0,1.5,21.5,491.0,151.94,106.37
2018,8,1,8,45,530.0,211.0,1.55,22.15,551.5,187.0,123.22
2018,8,1,9,0,594.0,210.0,1.6,22.8,612.0,229.09,150.57
2018,8,1,9,15,646.5,198.5,1.75,23.35,660.5,266.04,178.11
2018,8,1,9,30,699.0,187.0,1.9,23.9,709.0,309.88,213.13
2018,8,1,9,45,759.0,165.0,2.0,24.5,756.5,354.04,249.21
2018,8,1,10,0,819.0,143.0,2.1,25.1,804.0,408.46,293.25
2018,8,1,10,15,828.0,144.5,2.2,25.5,833.5,458.84,334.74
2018,8,1,10,30,837.0,146.0,2.3,25.9,863.0,509.4,375.31
2018,8,1,10,45,844.0,146.5,2.4,26.3,886.0,558.09,413.47
2018,8,1,11,0,851.0,147.0,2.5,26.7,909.0,607.06,450.77
2018,8,1,11,15,853.5,148.5,2.6,26.95,924.0,651.47,484.22
2018,8,1,11,30,856.0,150.0,2.7,27.2,939.0,694.61,516.03
2018,8,1,11,45,857.0,151.0,2.8,27.4,946.5,734.9,545.33
2018,8,1,12,0,858.0,152.0,2.9,27.6,954.0,773.51,572.95
2018,8,1,12,15,860.5,150.5,3.0,27.65,955.5,809.37,597.52
2018,8,1,12,30,863.0,149.0,3.1,27.7,957.0,843.26,620.55
2018,8,1,12,45,865.0,146.5,3.15,27.8,951.0,873.69,640.82
2018,8,1,13,0,867.0,144.0,3.2,27.9,945.0,901.7,659.49
2018,8,1,13,15,862.5,144.0,3.25,27.95,930.5,923.58,674.28
2018,8,1,13,30,858.0,144.0,3.3,28.0,916.0,942.54,687.27
2018,8,1,13,45,850.5,143.0,3.35,28.0,893.0,954.71,696.05
2018,8,1,14,0,843.0,142.0,3.4,28.0,870.0,974.27,709.86
2018,8,1,14,15,831.0,142.5,3.45,27.9,840.5,977.7,713.46
2018,8,1,14,30,819.0,143.0,3.5,27.8,811.0,977.84,715.17
2018,8,1,14,45,802.5,143.5,3.55,27.7,775.0,970.3,711.99
2018,8,1,15,0,786.0,144.0,3.6,27.6,739.0,959.57,706.86
2018,8,1,15,15,772.5,141.0,3.6,27.6,699.5,944.93,698.64
2018,8,1,15,30,759.0,138.0,3.6,27.6,660.0,927.31,688.55
2018,8,1,15,45,733.5,137.0,3.65,27.1,614.5,904.26,676.47
2018,8,1,16,0,708.0,136.0,3.7,26.6,569.0,872.62,658.43
2018,8,1,16,15,672.5,135.0,3.7,26.1,519.5,829.43,631.88
2018,8,1,16,30,637.0,134.0,3.7,25.6,470.0,784.74,603.83
2018,8,1,16,45,597.5,129.0,3.7,25.15,419.0,730.59,568.25
2018,8,1,17,0,558.0,124.0,3.7,24.7,368.0,675.83,531.34
2018,8,1,17,15,514.0,116.0,3.7,23.95,318.5,607.76,483.93
2018,8,1,17,30,470.0,108.0,3.7,23.2,269.0,548.14,441.02
2018,8,1,17,45,414.0,96.0,3.65,22.5,220.5,475.35,385.46
2018,8,1,18,0,358.0,84.0,3.6,21.8,172.0,405.42,329.97
2018,8,1,18,15,295.5,68.0,3.5,21.05,129.5,328.81,266.94
2018,8,1,18,30,233.0,52.0,3.4,20.3,87.0,256.58,205.23
2018,8,1,18,45,158.5,34.5,3.35,19.6,54.5,179.41,134.56
2018,8,1,19,0,84.0,17.0,3.3,18.9,22.0,90.83,0.0
2018,8,1,19,15,42.0,8.5,3.25,18.55,11.0,30.31,0.0
2018,8,1,19,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,15,22.5,6.0,2.3,14.6,7.0,5.46,0.0
2018,8,2,5,30,45.0,12.0,2.3,15.0,14.0,10.91,0.0
2018,8,2,5,45,57.0,23.5,2.3,15.35,29.0,19.21,8.98
2018,8,2,6,0,69.0,35.0,2.3,15.7,44.0,29.56,19.83
2018,8,2,6,15,61.0,51.0,2.3,16.2,61.5,42.15,31.37
2018,8,2,6,30,53.0,67.0,2.3,16.7,79.0,56.44,44.23
2018,8,2,6,45,136.5,91.0,2.3,17.15,133.0,72.25,58.22
2018,8,2,7,0,220.0,115.0,2.3,17.6,187.0,85.24,69.47
2018,8,2,7,15,273.5,130.5,2.3,18.25,235.5,95.44,78.0
2018,8,2,7,30,327.0,146.0,2.3,18.9,284.0,105.29,86.04
2018,8,2,7,45,316.5,172.5,2.3,19.5,320.0,121.08,99.02
2018,8,2,8,0,306.0,199.0,2.3,20.1,356.0,136.02,111.06
2018,8,2,8,15,450.0,191.0,2.3,20.6,447.0,120.92,97.75
2018,8,2,8,30,594.0,183.0,2.3,21.1,538.0,137.98,93.27
2018,8,2,8,45,613.5,190.0,2.35,21.65,581.5,179.14,114.5
2018,8,2,9,0,633.0,197.0,2.4,22.2,625.0,223.34,145.25
2018,8,2,9,15,667.0,194.0,2.45,22.7,669.5,265.72,177.95
2018,8,2,9,30,701.0,191.0,2.5,23.2,714.0,312.0,215.69
2018,8,2,9,45,737.5,182.0,2.6,23.7,755.5,358.28,254.23
2018,8,2,10,0,774.0,173.0,2.7,24.2,797.0,413.54,299.48
2018,8,2,10,15,785.5,174.5,2.8,24.6,827.5,462.91,340.21
2018,8,2,10,30,797.0,176.0,2.9,25.0,858.0,512.8,380.39
2018,8,2,10,45,807.0,176.0,2.95,25.35,882.0,561.06,418.34
2018,8,2,11,0,817.0,176.0,3.0,25.7,906.0,609.25,455.23
2018,8,2,11,15,822.5,176.5,3.1,25.85,922.5,654.8,489.88
2018,8,2,11,30,828.0,177.0,3.2,26.0,939.0,699.48,523.17
2018,8,2,11,45,832.0,177.0,3.3,26.15,948.0,741.61,554.06
2018,8,2,12,0,836.0,177.0,3.4,26.3,957.0,782.35,583.45
2018,8,2,12,15,841.5,174.0,3.45,26.3,959.5,820.0,610.29
2018,8,2,12,30,847.0,171.0,3.5,26.3,962.0,855.83,634.68
2018,8,2,12,45,851.5,166.0,3.55,26.3,956.5,886.91,655.81
2018,8,2,13,0,856.0,161.0,3.6,26.3,951.0,915.56,675.33
2018,8,2,13,15,850.0,161.5,3.6,26.25,935.5,937.49,690.25
2018,8,2,13,30,844.0,162.0,3.6,26.2,920.0,956.37,703.26
2018,8,2,13,45,835.5,163.0,3.65,26.15,898.0,970.28,713.41
2018,8,2,14,0,827.0,164.0,3.7,26.1,876.0,980.95,721.6
2018,8,2,14,15,814.0,165.0,3.65,25.95,846.5,984.01,724.53
2018,8,2,14,30,801.0,166.0,3.6,25.8,817.0,983.73,725.46
2018,8,2,14,45,782.5,166.5,3.6,25.7,780.0,974.25,720.63
2018,8,2,15,0,764.0,167.0,3.6,25.6,743.0,969.28,719.02
2018,8,2,15,15,749.5,162.5,3.6,25.6,702.5,952.51,709.3
2018,8,2,15,30,735.0,158.0,3.6,25.6,662.0,932.82,697.77
2018,8,2,15,45,707.0,157.5,3.6,25.1,616.0,901.83,679.92
2018,8,2,16,0,679.0,157.0,3.6,24.6,570.0,868.51,660.35
2018,8,2,16,15,640.5,155.0,3.65,24.15,519.5,821.46,630.99
2018,8,2,16,30,602.0,153.0,3.7,23.7,469.0,772.9,600.0
2018,8,2,16,45,561.5,146.5,3.7,23.25,417.5,710.58,558.02
2018,8,2,17,0,521.0,140.0,3.7,22.8,366.0,655.55,520.38
2018,8,2,17,15,476.5,129.0,3.65,22.15,315.5,591.92,474.76
2018,8,2,17,30,432.0,118.0,3.6,21.5,265.0,529.39,428.45
2018,8,2,17,45,376.5,104.0,3.55,20.85,216.5,455.98,371.79
2018,8,2,18,0,321.0,90.0,3.5,20.2,168.0,385.43,315.22
2018,8,2,18,15,262.0,71.5,3.4,19.55,125.5,309.79,252.44
2018,8,2,18,30,203.0,53.0,3.3,18.9,83.0,238.11,190.8
2018,8,2,18,45,136.5,34.5,3.15,18.3,51.5,151.61,112.65
2018,8,2,19,0,70.0,16.0,3.0,17.7,20.0,70.15,0.0
2018,8,2,19,15,35.0,8.0,2.95,17.35,10.0,26.04,0.0
2018,8,2,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,1.9,14.4,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,1.9,14.8,7.0,5.46,0.0
2018,8,3,5,45,44.0,20.0,1.9,15.2,25.0,17.29,7.24
2018,8,3,6,0,70.0,34.0,1.9,15.6,43.0,27.43,17.97
2018,8,3,6,15,100.5,57.0,1.9,16.15,76.5,46.51,35.17
2018,8,3,6,30,131.0,80.0,1.9,16.7,110.0,63.62,50.51
2018,8,3,6,45,160.5,107.0,1.95,17.25,153.0,82.76,67.36
2018,8,3,7,0,190.0,134.0,2.0,17.8,196.0,101.23,83.29
2018,8,3,7,15,219.5,157.5,1.9,18.3,241.0,112.32,92.52
2018,8,3,7,30,249.0,181.0,1.8,18.8,286.0,126.54,104.22
2018,8,3,7,45,276.5,203.5,1.75,19.3,333.5,139.52,114.65
2018,8,3,8,0,304.0,226.0,1.7,19.8,381.0,151.89,124.39
2018,8,3,8,15,327.5,244.5,1.65,20.55,426.5,161.35,131.45
2018,8,3,8,30,351.0,263.0,1.6,21.3,472.0,185.58,136.47
2018,8,3,8,45,373.5,278.0,1.55,22.05,516.0,221.47,156.46
2018,8,3,9,0,396.0,293.0,1.5,22.8,560.0,260.11,182.53
2018,8,3,9,15,464.0,281.5,1.5,23.6,613.0,284.67,198.49
2018,8,3,9,30,532.0,270.0,1.5,24.4,666.0,324.75,228.11
2018,8,3,9,45,614.5,242.5,1.45,25.25,720.5,363.31,257.19
2018,8,3,10,0,697.0,215.0,1.4,26.1,775.0,409.76,292.75
2018,8,3,10,15,703.5,219.5,1.35,26.6,802.5,456.71,329.77
2018,8,3,10,30,710.0,224.0,1.3,27.1,830.0,503.9,365.78
2018,8,3,10,45,713.0,229.0,1.3,27.55,851.5,549.76,400.0
2018,8,3,11,0,716.0,234.0,1.3,28.0,873.0,595.21,432.87
2018,8,3,11,15,713.0,240.5,1.35,28.25,886.0,637.63,463.38
2018,8,3,11,30,710.0,247.0,1.4,28.5,899.0,678.87,492.34
2018,8,3,11,45,701.5,254.0,1.5,28.75,903.0,715.36,517.87
2018,8,3,12,0,693.0,261.0,1.6,29.0,907.0,749.99,541.72
2018,8,3,12,15,682.5,268.0,1.8,29.05,904.5,781.09,564.16
2018,8,3,12,30,672.0,275.0,2.0,29.1,902.0,809.94,584.9
2018,8,3,12,45,656.0,282.5,2.15,29.15,890.5,832.22,600.7
2018,8,3,13,0,640.0,290.0,2.3,29.2,879.0,851.68,614.59
2018,8,3,13,15,633.5,288.5,2.45,29.1,864.0,868.61,627.52
2018,8,3,13,30,627.0,287.0,2.6,29.0,849.0,882.85,638.72
2018,8,3,13,45,617.0,284.5,2.7,28.95,826.5,890.11,644.89
2018,8,3,14,0,607.0,282.0,2.8,28.9,804.0,894.44,649.25
2018,8,3,14,15,596.5,277.5,2.9,28.7,776.0,890.77,648.94
2018,8,3,14,30,586.0,273.0,3.0,28.5,748.0,886.77,648.46
2018,8,3,14,45,573.5,265.5,3.05,28.35,714.0,874.97,642.45
2018,8,3,15,0,561.0,258.0,3.1,28.2,680.0,860.56,634.78
2018,8,3,15,15,544.5,250.0,3.1,28.2,641.5,839.21,621.73
2018,8,3,15,30,528.0,242.0,3.1,28.2,603.0,815.59,607.16
2018,8,3,15,45,509.0,231.5,3.25,27.55,560.5,784.68,589.85
2018,8,3,16,0,490.0,221.0,3.4,26.9,518.0,751.94,570.89
2018,8,3,16,15,465.5,207.5,3.35,26.4,471.0,708.99,543.1
2018,8,3,16,30,441.0,194.0,3.3,25.9,424.0,664.87,513.99
2018,8,3,16,45,410.5,179.5,3.25,25.4,376.5,613.3,478.74
2018,8,3,17,0,380.0,165.0,3.2,24.9,329.0,544.39,430.11
2018,8,3,17,15,345.5,147.5,3.2,24.25,282.0,486.39,388.31
2018,8,3,17,30,311.0,130.0,3.2,23.6,235.0,429.24,345.68
2018,8,3,17,45,270.5,110.0,3.15,22.95,190.0,364.98,295.82
2018,8,3,18,0,230.0,90.0,3.1,22.3,145.0,302.44,245.56
2018,8,3,18,15,184.5,68.5,3.0,21.8,106.0,235.8,190.13
2018,8,3,18,30,139.0,47.0,2.9,21.3,67.0,170.96,134.78
2018,8,3,18,45,92.5,29.5,2.85,20.85,40.5,114.34,81.85
2018,8,3,19,0,46.0,12.0,2.8,20.4,14.0,48.19,0.0
2018,8,3,19,15,23.0,6.0,2.75,20.15,7.0,17.75,0.0
2018,8,3,19,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.25,18.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,17.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,1.9,17.7,8.0,6.37,0.0
2018,8,4,5,45,54.0,21.0,1.9,18.1,27.0,17.25,6.71
2018,8,4,6,0,86.0,35.0,1.9,18.5,46.0,28.21,18.33
2018,8,4,6,15,122.5,58.0,1.95,19.0,81.5,45.41,33.76
2018,8,4,6,30,159.0,81.0,2.0,19.5,117.0,61.94,48.46
2018,8,4,6,45,193.5,105.5,2.05,20.0,160.5,78.86,63.25
2018,8,4,7,0,228.0,130.0,2.1,20.5,204.0,95.13,77.17
2018,8,4,7,15,263.0,152.0,2.1,21.1,251.5,109.18,88.86
2018,8,4,7,30,298.0,174.0,2.1,21.7,299.0,122.67,99.82
2018,8,4,7,45,331.5,192.0,2.1,22.25,347.5,133.16,108.08
2018,8,4,8,0,365.0,210.0,2.1,22.8,396.0,143.19,115.83
2018,8,4,8,15,394.5,224.0,2.15,23.45,443.0,150.39,121.09
2018,8,4,8,30,424.0,238.0,2.2,24.1,490.0,163.47,116.85
2018,8,4,8,45,451.5,248.0,2.3,24.7,535.0,200.03,135.91
2018,8,4,9,0,479.0,258.0,2.4,25.3,580.0,239.96,162.66
2018,8,4,9,15,550.5,242.5,2.5,25.85,634.5,274.96,187.03
2018,8,4,9,30,622.0,227.0,2.6,26.4,689.0,315.6,217.93
2018,8,4,9,45,707.5,195.5,2.75,26.95,744.5,356.23,250.01
2018,8,4,10,0,793.0,164.0,2.9,27.5,800.0,410.97,293.43
2018,8,4,10,15,790.0,173.0,3.0,27.7,826.5,461.14,334.87
2018,8,4,10,30,787.0,182.0,3.1,27.9,853.0,510.44,374.59
2018,8,4,10,45,764.5,201.5,3.25,28.1,867.5,553.92,409.16
2018,8,4,11,0,742.0,221.0,3.4,28.3,882.0,598.63,443.44
2018,8,4,11,15,732.0,231.5,3.5,28.25,893.0,641.09,475.67
2018,8,4,11,30,722.0,242.0,3.6,28.2,904.0,681.78,505.97
2018,8,4,11,45,699.5,258.5,3.7,28.2,904.5,716.91,531.51
2018,8,4,12,0,677.0,275.0,3.8,28.2,905.0,749.25,554.66
2018,8,4,12,15,705.5,259.0,3.9,28.2,915.5,790.44,584.72
2018,8,4,12,30,734.0,243.0,4.0,28.2,926.0,831.18,614.21
2018,8,4,12,45,770.0,218.5,4.05,28.2,930.5,869.42,641.89
2018,8,4,13,0,806.0,194.0,4.1,28.2,935.0,901.2,663.57
2018,8,4,13,15,778.5,206.5,4.2,28.0,913.0,920.56,677.73
2018,8,4,13,30,751.0,219.0,4.3,27.8,891.0,931.4,686.38
2018,8,4,13,45,712.5,235.0,4.35,27.65,860.0,931.76,687.81
2018,8,4,14,0,674.0,251.0,4.4,27.5,829.0,928.14,686.23
2018,8,4,14,15,646.5,256.5,4.4,27.15,796.0,921.08,682.85
2018,8,4,14,30,619.0,262.0,4.4,26.8,763.0,910.64,677.26
2018,8,4,14,45,583.0,267.0,4.45,26.45,722.5,885.4,661.79
2018,8,4,15,0,547.0,272.0,4.5,26.1,682.0,861.35,647.0
2018,8,4,15,15,530.5,263.0,4.5,26.1,643.0,839.12,632.97
2018,8,4,15,30,514.0,254.0,4.5,26.1,604.0,814.63,617.38
2018,8,4,15,45,492.0,243.0,4.45,25.25,560.0,780.53,596.74
2018,8,4,16,0,470.0,232.0,4.4,24.4,516.0,744.69,574.54
2018,8,4,16,15,457.5,214.5,4.35,23.95,472.0,708.98,551.57
2018,8,4,16,30,445.0,197.0,4.3,23.5,428.0,671.6,526.98
2018,8,4,16,45,432.0,178.5,4.2,23.1,384.0,631.12,499.42
2018,8,4,17,0,419.0,160.0,4.1,22.7,340.0,589.37,470.33
2018,8,4,17,15,404.5,140.0,4.0,22.2,295.5,543.45,437.49
2018,8,4,17,30,390.0,120.0,3.9,21.7,251.0,496.7,402.96
2018,8,4,17,45,369.5,101.5,3.75,21.2,208.5,446.54,364.21
2018,8,4,18,0,349.0,83.0,3.6,20.7,166.0,396.47,323.9
2018,8,4,18,15,299.0,66.0,3.5,20.2,125.0,328.02,266.63
2018,8,4,18,30,249.0,49.0,3.4,19.7,84.0,262.88,209.83
2018,8,4,18,45,175.0,33.0,3.25,19.15,53.0,188.6,136.64
2018,8,4,19,0,101.0,17.0,3.1,18.6,22.0,98.6,0.0
2018,8,4,19,15,50.5,8.5,3.1,18.3,11.0,34.65,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,7.0,3.5,1.85,13.9,3.5,0.0,0.0
2018,8,5,5,30,14.0,7.0,1.9,14.2,7.0,6.37,0.0
2018,8,5,5,45,40.5,22.0,2.0,14.5,26.0,18.77,7.52
2018,8,5,6,0,67.0,37.0,2.1,14.8,45.0,30.91,20.92
2018,8,5,6,15,101.0,59.5,2.05,15.25,78.5,48.13,36.65
2018,8,5,6,30,135.0,82.0,2.0,15.7,112.0,64.82,51.73
2018,8,5,6,45,165.5,104.0,2.0,16.15,150.5,80.73,65.87
2018,8,5,7,0,196.0,126.0,2.0,16.6,189.0,92.36,75.95
2018,8,5,7,15,215.5,149.5,1.95,17.15,230.0,107.3,88.63
2018,8,5,7,30,235.0,173.0,1.9,17.7,271.0,121.6,100.49
2018,8,5,7,45,223.0,192.0,1.8,18.3,294.5,139.6,115.22
2018,8,5,8,0,211.0,211.0,1.7,18.9,318.0,151.21,124.29
2018,8,5,8,15,206.0,233.0,1.7,19.55,346.0,164.08,134.29
2018,8,5,8,30,201.0,255.0,1.7,20.2,374.0,184.69,140.07
2018,8,5,8,45,306.5,266.5,1.65,20.85,464.0,206.6,148.52
2018,8,5,9,0,412.0,278.0,1.6,21.5,554.0,251.26,176.19
2018,8,5,9,15,466.0,278.0,1.65,22.15,608.5,280.76,196.67
2018,8,5,9,30,520.0,278.0,1.7,22.8,663.0,325.07,230.28
2018,8,5,9,45,572.5,267.0,1.75,23.5,709.5,366.97,262.98
2018,8,5,10,0,625.0,256.0,1.8,24.2,756.0,412.14,298.48
2018,8,5,10,15,636.0,259.0,1.85,24.7,784.0,456.42,333.88
2018,8,5,10,30,647.0,262.0,1.9,25.2,812.0,501.55,369.06
2018,8,5,10,45,655.5,265.0,2.0,25.7,835.0,546.04,403.09
2018,8,5,11,0,664.0,268.0,2.1,26.2,858.0,590.77,436.43
2018,8,5,11,15,656.0,277.0,2.15,26.45,868.5,630.25,465.41
2018,8,5,11,30,648.0,286.0,2.2,26.7,879.0,668.27,492.68
2018,8,5,11,45,610.0,306.0,2.3,26.9,868.0,692.79,510.05
2018,8,5,12,0,572.0,326.0,2.4,27.1,857.0,716.27,526.26
2018,8,5,12,15,438.5,359.5,2.45,27.25,766.5,671.3,493.87
2018,8,5,12,30,305.0,393.0,2.5,27.4,676.0,612.71,451.57
2018,8,5,12,45,474.0,336.5,2.6,27.5,773.0,727.13,535.18
2018,8,5,13,0,643.0,280.0,2.7,27.6,870.0,844.05,617.58
2018,8,5,13,15,680.5,258.0,2.75,27.6,873.5,881.36,643.41
2018,8,5,13,30,718.0,236.0,2.8,27.6,877.0,917.0,668.63
2018,8,5,13,45,702.0,238.5,2.85,27.6,852.5,924.66,674.33
2018,8,5,14,0,686.0,241.0,2.9,27.6,828.0,929.1,678.17
2018,8,5,14,15,666.0,243.0,2.95,27.5,797.0,926.0,677.36
2018,8,5,14,30,646.0,245.0,3.0,27.4,766.0,919.69,674.55
2018,8,5,14,45,619.5,245.5,3.0,27.25,728.0,902.39,664.26
2018,8,5,15,0,593.0,246.0,3.0,27.1,690.0,877.96,649.4
2018,8,5,15,15,576.0,238.5,3.0,27.1,650.5,856.48,636.4
2018,8,5,15,30,559.0,231.0,3.0,27.1,611.0,832.64,621.74
2018,8,5,15,45,527.0,226.0,3.1,26.6,565.0,794.96,598.92
2018,8,5,16,0,495.0,221.0,3.2,26.1,519.0,755.76,574.65
2018,8,5,16,15,456.0,212.5,3.1,25.7,469.5,704.82,540.39
2018,8,5,16,30,417.0,204.0,3.0,25.3,420.0,653.31,505.16
2018,8,5,16,45,380.0,189.5,2.95,24.85,370.5,580.12,454.13
2018,8,5,17,0,343.0,175.0,2.9,24.4,321.0,524.7,414.64
2018,8,5,17,15,306.0,155.5,2.85,23.7,273.0,463.47,370.02
2018,8,5,17,30,269.0,136.0,2.8,23.0,225.0,403.29,324.75
2018,8,5,17,45,227.5,112.5,2.7,22.3,179.0,335.15,271.54
2018,8,5,18,0,186.0,89.0,2.6,21.6,133.0,268.49,217.74
2018,8,5,18,15,144.0,66.0,2.55,21.0,95.0,203.78,163.79
2018,8,5,18,30,102.0,43.0,2.5,20.4,57.0,140.14,109.45
2018,8,5,18,45,64.0,26.0,2.45,19.85,33.5,90.81,61.78
2018,8,5,19,0,26.0,9.0,2.4,19.3,10.0,23.12,0.0
2018,8,5,19,15,13.0,4.5,2.4,19.0,5.0,4.09,0.0
2018,8,5,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,1.7,15.65,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,1.7,16.0,5.0,4.55,0.0
2018,8,6,5,45,32.0,16.5,1.7,16.35,19.5,14.41,3.98
2018,8,6,6,0,52.0,28.0,1.7,16.7,34.0,24.03,14.83
2018,8,6,6,15,78.5,50.0,1.7,17.35,64.5,41.3,30.38
2018,8,6,6,30,105.0,72.0,1.7,18.0,95.0,57.91,45.22
2018,8,6,6,45,130.5,98.5,1.7,18.6,135.0,76.95,61.94
2018,8,6,7,0,156.0,125.0,1.7,19.2,175.0,95.3,77.71
2018,8,6,7,15,191.5,150.0,1.65,19.8,222.0,112.2,91.88
2018,8,6,7,30,227.0,175.0,1.6,20.4,269.0,122.8,100.39
2018,8,6,7,45,261.0,198.5,1.6,21.0,320.0,136.54,111.4
2018,8,6,8,0,295.0,222.0,1.6,21.6,371.0,149.66,121.68
2018,8,6,8,15,320.0,240.5,1.6,22.35,417.0,159.22,128.8
2018,8,6,8,30,345.0,259.0,1.6,23.1,463.0,180.16,132.62
2018,8,6,8,45,368.5,274.0,1.55,23.8,507.0,215.75,151.68
2018,8,6,9,0,392.0,289.0,1.5,24.5,551.0,254.21,177.1
2018,8,6,9,15,414.5,299.0,1.55,25.1,591.5,292.13,204.76
2018,8,6,9,30,437.0,309.0,1.6,25.7,632.0,324.23,229.41
2018,8,6,9,45,459.0,315.5,1.6,26.35,669.0,364.87,260.82
2018,8,6,10,0,481.0,322.0,1.6,27.0,706.0,407.9,293.8
2018,8,6,10,15,491.5,329.0,1.65,27.45,734.0,448.82,325.34
2018,8,6,10,30,502.0,336.0,1.7,27.9,762.0,490.68,356.92
2018,8,6,10,45,509.5,341.0,1.8,28.4,783.5,530.33,386.41
2018,8,6,11,0,517.0,346.0,1.9,28.9,805.0,570.32,415.5
2018,8,6,11,15,518.5,352.0,2.0,29.1,819.0,607.67,442.63
2018,8,6,11,30,520.0,358.0,2.1,29.3,833.0,644.59,469.0
2018,8,6,11,45,518.0,362.5,2.2,29.5,839.0,677.29,492.08
2018,8,6,12,0,516.0,367.0,2.3,29.7,845.0,708.98,514.15
2018,8,6,12,15,563.0,338.0,2.4,29.95,860.0,748.58,542.38
2018,8,6,12,30,610.0,309.0,2.5,30.2,875.0,787.18,569.76
2018,8,6,12,45,671.0,269.5,2.65,30.4,887.5,831.28,601.41
2018,8,6,13,0,732.0,230.0,2.8,30.6,900.0,874.59,632.41
2018,8,6,13,15,715.0,235.5,2.85,30.6,881.5,890.27,643.05
2018,8,6,13,30,698.0,241.0,2.9,30.6,863.0,902.77,651.82
2018,8,6,13,45,674.5,247.5,3.0,30.55,836.5,906.97,655.6
2018,8,6,14,0,651.0,254.0,3.1,30.5,810.0,907.8,657.27
2018,8,6,14,15,625.0,259.0,3.15,30.35,778.0,901.43,654.23
2018,8,6,14,30,599.0,264.0,3.2,30.2,746.0,888.3,646.91
2018,8,6,14,45,564.0,268.0,3.25,30.0,706.0,866.7,633.93
2018,8,6,15,0,529.0,272.0,3.3,29.8,666.0,842.59,619.22
2018,8,6,15,15,512.5,262.5,3.3,29.8,627.5,819.86,605.3
2018,8,6,15,30,496.0,253.0,3.3,29.8,589.0,794.92,589.82
2018,8,6,15,45,461.5,246.5,3.3,29.1,542.5,753.87,564.34
2018,8,6,16,0,427.0,240.0,3.3,28.4,496.0,711.49,537.55
2018,8,6,16,15,390.5,228.5,3.2,27.85,447.5,644.09,492.17
2018,8,6,16,30,354.0,217.0,3.1,27.3,399.0,593.95,457.96
2018,8,6,16,45,323.5,198.5,3.0,26.7,351.5,540.62,420.95
2018,8,6,17,0,293.0,180.0,2.9,26.1,304.0,487.44,383.13
2018,8,6,17,15,263.0,158.0,2.8,25.35,258.5,430.45,341.66
2018,8,6,17,30,233.0,136.0,2.7,24.6,213.0,374.02,299.31
2018,8,6,17,45,198.5,111.5,2.6,23.85,169.0,311.2,250.45
2018,8,6,18,0,164.0,87.0,2.5,23.1,125.0,249.32,200.69
2018,8,6,18,15,126.0,63.5,2.45,22.45,88.5,187.37,149.26
2018,8,6,18,30,88.0,40.0,2.4,21.8,52.0,125.95,97.09
2018,8,6,18,45,54.5,24.0,2.35,21.2,30.5,81.06,52.81
2018,8,6,19,0,21.0,8.0,2.3,20.6,9.0,19.3,0.0
2018,8,6,19,15,10.5,4.0,2.3,20.3,4.5,3.64,0.0
2018,8,6,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.7,15.95,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.7,16.5,8.0,6.37,0.0
2018,8,7,5,45,77.5,23.5,1.7,17.0,32.0,19.15,6.43
2018,8,7,6,0,128.0,40.0,1.7,17.5,56.0,31.97,21.42
2018,8,7,6,15,181.5,61.0,1.7,17.95,95.0,47.67,35.78
2018,8,7,6,30,235.0,82.0,1.7,18.4,134.0,62.9,49.45
2018,8,7,6,45,278.0,99.0,1.7,18.85,176.0,74.9,60.08
2018,8,7,7,0,321.0,116.0,1.7,19.3,218.0,86.53,70.09
2018,8,7,7,15,339.5,130.5,1.65,19.8,255.0,95.96,77.97
2018,8,7,7,30,358.0,145.0,1.6,20.3,292.0,99.02,80.2
2018,8,7,7,45,369.5,163.0,1.55,20.8,332.0,108.66,87.98
2018,8,7,8,0,381.0,181.0,1.5,21.3,372.0,117.72,95.12
2018,8,7,8,15,418.0,193.0,1.5,21.9,422.5,122.62,98.65
2018,8,7,8,30,455.0,205.0,1.5,22.5,473.0,140.34,100.22
2018,8,7,8,45,508.0,213.0,1.5,23.1,534.0,179.11,118.73
2018,8,7,9,0,561.0,221.0,1.5,23.7,595.0,224.0,147.59
2018,8,7,9,15,553.5,241.5,1.55,24.1,629.5,271.45,184.6
2018,8,7,9,30,546.0,262.0,1.6,24.5,664.0,318.58,222.77
2018,8,7,9,45,521.5,289.0,1.6,24.85,688.0,364.64,260.62
2018,8,7,10,0,497.0,316.0,1.6,25.2,712.0,408.54,296.01
2018,8,7,10,15,512.5,320.5,1.75,25.45,742.0,450.49,329.15
2018,8,7,10,30,528.0,325.0,1.9,25.7,772.0,493.81,362.81
2018,8,7,10,45,543.0,326.0,2.0,25.9,796.5,535.45,394.67
2018,8,7,11,0,558.0,327.0,2.1,26.1,821.0,577.98,426.59
2018,8,7,11,15,570.0,326.5,2.2,26.2,838.5,618.2,456.55
2018,8,7,11,30,582.0,326.0,2.3,26.3,856.0,658.6,486.16
2018,8,7,11,45,594.5,322.0,2.4,26.4,867.5,696.42,513.64
2018,8,7,12,0,607.0,318.0,2.5,26.5,879.0,733.86,540.54
2018,8,7,12,15,608.0,317.5,2.6,26.55,880.0,762.7,561.29
2018,8,7,12,30,609.0,317.0,2.7,26.6,881.0,792.56,582.54
2018,8,7,12,45,607.5,315.0,2.75,26.65,874.0,817.34,599.9
2018,8,7,13,0,606.0,313.0,2.8,26.7,867.0,840.78,616.29
2018,8,7,13,15,607.5,307.0,2.85,26.7,854.5,859.55,629.82
2018,8,7,13,30,609.0,301.0,2.9,26.7,842.0,876.7,642.29
2018,8,7,13,45,610.0,292.5,3.0,26.65,823.0,888.55,651.82
2018,8,7,14,0,611.0,284.0,3.1,26.6,804.0,897.71,659.68
2018,8,7,14,15,607.5,275.0,3.1,26.5,777.5,899.27,662.02
2018,8,7,14,30,604.0,266.0,3.1,26.4,751.0,894.69,660.51
2018,8,7,14,45,599.5,256.0,3.15,26.3,719.5,888.07,658.03
2018,8,7,15,0,595.0,246.0,3.2,26.2,688.0,878.73,653.81
2018,8,7,15,15,578.5,238.0,3.2,26.2,648.5,857.19,640.59
2018,8,7,15,30,562.0,230.0,3.2,26.2,609.0,833.28,625.8
2018,8,7,15,45,549.0,217.5,3.25,25.75,567.0,805.49,609.83
2018,8,7,16,0,536.0,205.0,3.3,25.3,525.0,775.56,592.15
2018,8,7,16,15,519.5,191.5,3.25,24.9,480.0,739.23,569.06
2018,8,7,16,30,503.0,178.0,3.2,24.5,435.0,701.3,544.47
2018,8,7,16,45,476.0,164.5,3.15,24.15,387.5,652.56,511.25
2018,8,7,17,0,449.0,151.0,3.1,23.8,340.0,603.27,476.86
2018,8,7,17,15,411.5,135.5,3.0,23.1,291.0,542.44,433.15
2018,8,7,17,30,374.0,120.0,2.9,22.4,242.0,482.38,388.57
2018,8,7,17,45,328.0,102.5,2.75,21.75,195.5,414.36,335.83
2018,8,7,18,0,282.0,85.0,2.6,21.1,149.0,333.9,271.59
2018,8,7,18,15,224.5,65.0,2.55,20.5,108.0,259.43,209.59
2018,8,7,18,30,167.0,45.0,2.5,19.9,67.0,188.01,148.03
2018,8,7,18,45,106.5,27.5,2.45,19.25,39.5,120.59,79.22
2018,8,7,19,0,46.0,10.0,2.4,18.6,12.0,35.33,0.0
2018,8,7,19,15,23.0,5.0,2.4,18.3,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,5,15,10.5,3.0,1.15,15.45,3.5,0.0,0.0
2018,8,8,5,30,21.0,6.0,1.1,15.8,7.0,5.46,0.0
2018,8,8,5,45,60.5,22.0,1.05,16.15,28.5,17.97,4.96
2018,8,8,6,0,100.0,38.0,1.0,16.5,50.0,30.41,20.15
2018,8,8,6,15,146.0,61.0,1.0,17.0,88.0,47.54,35.79
2018,8,8,6,30,192.0,84.0,1.0,17.5,126.0,64.08,50.65
2018,8,8,6,45,231.0,102.0,1.0,18.0,165.5,76.69,61.81
2018,8,8,7,0,270.0,120.0,1.0,18.5,205.0,88.87,72.31
2018,8,8,7,15,253.5,139.0,1.0,19.0,230.0,100.91,82.41
2018,8,8,7,30,237.0,158.0,1.0,19.5,255.0,112.39,91.81
2018,8,8,7,45,222.0,182.0,1.05,20.0,282.5,126.36,103.15
2018,8,8,8,0,207.0,206.0,1.1,20.5,310.0,148.24,120.92
2018,8,8,8,15,206.5,229.0,1.1,21.1,341.5,161.8,131.4
2018,8,8,8,30,206.0,252.0,1.1,21.7,373.0,181.13,136.86
2018,8,8,8,45,271.5,263.0,1.15,22.3,435.5,199.08,143.25
2018,8,8,9,0,337.0,274.0,1.2,22.9,498.0,235.38,165.98
2018,8,8,9,15,454.0,263.0,1.2,23.4,585.0,265.41,183.94
2018,8,8,9,30,571.0,252.0,1.2,23.9,672.0,316.88,220.46
2018,8,8,9,45,574.5,263.0,1.25,24.4,703.0,361.58,256.67
2018,8,8,10,0,578.0,274.0,1.3,24.9,734.0,406.7,292.83
2018,8,8,10,15,593.0,277.0,1.35,25.3,764.0,451.01,327.7
2018,8,8,10,30,608.0,280.0,1.4,25.7,794.0,494.49,361.3
2018,8,8,10,45,622.0,280.5,1.45,26.05,818.5,538.17,394.37
2018,8,8,11,0,636.0,281.0,1.5,26.4,843.0,582.65,427.23
2018,8,8,11,15,645.5,280.5,1.55,26.6,859.5,624.19,457.59
2018,8,8,11,30,655.0,280.0,1.6,26.8,876.0,665.65,487.29
2018,8,8,11,45,663.0,278.5,1.6,27.05,886.0,704.94,514.49
2018,8,8,12,0,671.0,277.0,1.6,27.3,896.0,743.55,540.7
2018,8,8,12,15,672.5,275.5,1.7,27.45,896.5,776.2,563.54
2018,8,8,12,30,674.0,274.0,1.8,27.6,897.0,807.2,585.1
2018,8,8,12,45,673.0,272.5,1.85,27.7,890.5,834.25,603.53
2018,8,8,13,0,672.0,271.0,1.9,27.8,884.0,859.07,620.43
2018,8,8,13,15,671.0,266.5,1.95,27.8,870.0,878.73,634.24
2018,8,8,13,30,670.0,262.0,2.0,27.8,856.0,895.78,646.42
2018,8,8,13,45,668.5,256.0,2.05,27.85,836.5,908.2,655.57
2018,8,8,14,0,667.0,250.0,2.1,27.9,817.0,917.76,662.98
2018,8,8,14,15,660.5,244.0,2.2,27.75,789.5,919.6,666.47
2018,8,8,14,30,654.0,238.0,2.3,27.6,762.0,918.42,668.13
2018,8,8,14,45,645.0,231.0,2.35,27.5,728.5,910.78,665.08
2018,8,8,15,0,636.0,224.0,2.4,27.4,695.0,900.17,660.21
2018,8,8,15,15,620.0,217.0,2.4,27.4,655.5,879.82,648.19
2018,8,8,15,30,604.0,210.0,2.4,27.4,616.0,850.96,630.7
2018,8,8,15,45,586.0,201.0,2.5,26.9,572.5,821.67,614.68
2018,8,8,16,0,568.0,192.0,2.6,26.4,529.0,790.35,596.91
2018,8,8,16,15,546.0,180.5,2.6,26.0,482.5,750.52,572.01
2018,8,8,16,30,524.0,169.0,2.6,25.6,436.0,709.25,545.66
2018,8,8,16,45,493.5,157.5,2.65,25.2,387.5,659.21,512.48
2018,8,8,17,0,463.0,146.0,2.7,24.8,339.0,608.79,478.09
2018,8,8,17,15,423.0,131.0,2.65,24.05,289.5,546.04,433.55
2018,8,8,17,30,383.0,116.0,2.6,23.3,240.0,484.18,388.11
2018,8,8,17,45,332.0,99.5,2.55,22.55,193.0,413.23,333.61
2018,8,8,18,0,281.0,83.0,2.5,21.8,146.0,344.9,278.96
2018,8,8,18,15,220.5,63.5,2.45,21.15,105.0,254.41,204.68
2018,8,8,18,30,160.0,44.0,2.4,20.5,64.0,182.14,142.47
2018,8,8,18,45,102.0,27.0,2.35,19.85,37.5,116.43,72.7
2018,8,8,19,0,44.0,10.0,2.3,19.2,11.0,34.1,0.0
2018,8,8,19,15,22.0,5.0,2.25,18.9,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.45,15.85,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.4,16.3,7.0,5.46,0.0
2018,8,9,5,45,65.5,21.0,1.35,16.8,27.5,17.19,3.57
2018,8,9,6,0,106.0,36.0,1.3,17.3,48.0,28.92,18.72
2018,8,9,6,15,150.5,57.5,1.3,17.95,84.5,45.05,33.45
2018,8,9,6,30,195.0,79.0,1.3,18.6,121.0,60.64,47.41
2018,8,9,6,45,246.5,100.5,1.3,19.25,168.0,75.75,60.68
2018,8,9,7,0,298.0,122.0,1.3,19.9,215.0,90.34,73.19
2018,8,9,7,15,334.5,141.0,1.25,20.55,263.0,102.74,83.5
2018,8,9,7,30,371.0,160.0,1.2,21.2,311.0,114.66,93.16
2018,8,9,7,45,402.5,176.0,1.1,21.9,359.5,117.99,95.36
2018,8,9,8,0,434.0,192.0,1.0,22.6,408.0,125.74,101.22
2018,8,9,8,15,460.0,205.0,1.0,23.3,455.0,131.04,104.96
2018,8,9,8,30,486.0,218.0,1.0,24.0,502.0,147.2,105.6
2018,8,9,8,45,508.5,228.0,1.0,24.7,546.0,186.48,123.9
2018,8,9,9,0,531.0,238.0,1.0,25.4,590.0,228.61,150.99
2018,8,9,9,15,556.0,243.0,1.0,25.95,632.0,270.64,181.69
2018,8,9,9,30,581.0,248.0,1.0,26.5,674.0,315.48,216.31
2018,8,9,9,45,605.0,249.5,1.0,27.1,712.0,360.25,251.46
2018,8,9,10,0,629.0,251.0,1.0,27.7,750.0,405.63,286.91
2018,8,9,10,15,639.5,255.5,1.05,28.15,779.0,451.17,322.46
2018,8,9,10,30,650.0,260.0,1.1,28.6,808.0,497.52,357.71
2018,8,9,10,45,658.5,262.5,1.15,29.1,830.5,541.92,390.65
2018,8,9,11,0,667.0,265.0,1.2,29.6,853.0,586.52,422.84
2018,8,9,11,15,673.5,266.5,1.3,29.8,869.0,629.12,453.76
2018,8,9,11,30,680.0,268.0,1.4,30.0,885.0,671.34,483.81
2018,8,9,11,45,684.5,267.0,1.55,30.25,893.0,709.53,510.97
2018,8,9,12,0,689.0,266.0,1.7,30.5,901.0,746.68,537.06
2018,8,9,12,15,694.5,263.0,1.8,30.55,903.0,781.62,561.46
2018,8,9,12,30,700.0,260.0,1.9,30.6,905.0,815.06,584.67
2018,8,9,12,45,704.5,255.0,2.05,30.7,900.0,844.13,605.21
2018,8,9,13,0,709.0,250.0,2.2,30.8,895.0,871.09,624.33
2018,8,9,13,15,708.0,246.0,2.3,30.75,881.0,891.79,639.24
2018,8,9,13,30,707.0,242.0,2.4,30.7,867.0,909.79,652.48
2018,8,9,13,45,704.5,236.0,2.5,30.65,846.0,921.63,661.8
2018,8,9,14,0,702.0,230.0,2.6,30.6,825.0,930.48,669.1
2018,8,9,14,15,696.0,224.5,2.65,30.5,797.5,933.46,672.48
2018,8,9,14,30,690.0,219.0,2.7,30.4,770.0,933.35,674.06
2018,8,9,14,45,682.0,212.0,2.75,30.3,736.5,926.66,671.53
2018,8,9,15,0,674.0,205.0,2.8,30.2,703.0,916.93,667.17
2018,8,9,15,15,658.0,199.0,2.8,30.2,662.5,897.48,655.88
2018,8,9,15,30,642.0,193.0,2.8,30.2,622.0,875.24,642.85
2018,8,9,15,45,626.5,183.5,2.85,29.75,578.5,847.14,627.38
2018,8,9,16,0,611.0,174.0,2.9,29.3,535.0,816.6,610.07
2018,8,9,16,15,591.5,163.5,2.85,28.9,488.5,779.0,586.95
2018,8,9,16,30,572.0,153.0,2.8,28.5,442.0,733.18,557.76
2018,8,9,16,45,544.5,142.0,2.8,28.15,393.5,685.15,526.55
2018,8,9,17,0,517.0,131.0,2.8,27.8,345.0,636.46,494.05
2018,8,9,17,15,478.0,118.0,2.6,27.05,295.0,575.26,451.05
2018,8,9,17,30,439.0,105.0,2.4,26.3,245.0,514.81,407.06
2018,8,9,17,45,390.0,90.0,2.25,25.55,198.0,445.18,354.43
2018,8,9,18,0,341.0,75.0,2.1,24.8,151.0,377.92,301.44
2018,8,9,18,15,271.5,59.5,2.05,24.1,110.0,298.61,236.67
2018,8,9,18,30,202.0,44.0,2.0,23.4,69.0,224.71,173.28
2018,8,9,18,45,125.0,27.5,1.95,22.7,40.5,144.15,84.4
2018,8,9,19,0,48.0,11.0,1.9,22.0,12.0,37.19,0.0
2018,8,9,19,15,24.0,5.5,1.95,21.7,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,5,15,23.5,4.5,1.65,16.5,5.0,0.0,0.0
2018,8,10,5,30,47.0,9.0,1.7,17.1,10.0,8.19,0.0
2018,8,10,5,45,124.5,24.0,1.75,17.7,36.0,18.87,3.22
2018,8,10,6,0,202.0,39.0,1.8,18.3,62.0,30.24,19.62
2018,8,10,6,15,273.0,53.5,1.75,18.85,101.5,40.84,29.64
2018,8,10,6,30,344.0,68.0,1.7,19.4,141.0,51.06,38.94
2018,8,10,6,45,411.0,80.5,1.65,19.95,191.0,59.44,46.38
