Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,3,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,1.4,14.7,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,1.4,14.9,2.0,0.0,0.0
2018,8,20,5,45,6.0,8.0,1.4,15.15,8.5,7.28,0.0
2018,8,20,6,0,7.0,14.0,1.4,15.4,15.0,12.56,4.0
2018,8,20,6,15,3.5,26.5,1.35,15.65,27.0,23.35,14.56
2018,8,20,6,30,0.0,39.0,1.3,15.9,39.0,34.4,24.69
2018,8,20,6,45,0.0,53.5,1.25,16.15,53.5,47.02,36.1
2018,8,20,7,0,0.0,68.0,1.2,16.4,68.0,59.3,47.03
2018,8,20,7,15,0.0,76.0,1.2,16.8,76.0,66.38,53.16
2018,8,20,7,30,0.0,84.0,1.2,17.2,84.0,73.4,59.09
2018,8,20,7,45,0.0,94.0,1.15,17.55,94.0,81.94,66.23
2018,8,20,8,0,0.0,104.0,1.1,17.9,104.0,90.41,73.2
2018,8,20,8,15,0.0,117.5,1.1,18.35,117.5,101.57,82.34
2018,8,20,8,30,0.0,131.0,1.1,18.8,131.0,112.62,91.26
2018,8,20,8,45,1.0,145.5,1.15,19.3,146.0,124.83,96.52
2018,8,20,9,0,2.0,160.0,1.2,19.8,161.0,137.29,105.93
2018,8,20,9,15,5.5,186.0,1.2,20.35,189.5,159.4,122.73
2018,8,20,9,30,9.0,212.0,1.2,20.9,218.0,182.06,139.73
2018,8,20,9,45,20.0,249.0,1.25,21.45,264.0,216.0,165.06
2018,8,20,10,0,31.0,286.0,1.3,22.0,310.0,242.63,184.56
2018,8,20,10,15,200.5,305.5,1.35,22.4,469.5,313.66,235.5
2018,8,20,10,30,370.0,325.0,1.4,22.8,629.0,418.89,312.31
2018,8,20,10,45,554.0,271.5,1.45,23.25,740.5,488.88,363.77
2018,8,20,11,0,738.0,218.0,1.5,23.7,852.0,577.45,428.86
2018,8,20,11,15,743.5,219.5,1.55,24.0,867.5,622.45,462.04
2018,8,20,11,30,749.0,221.0,1.6,24.3,883.0,666.72,494.22
2018,8,20,11,45,752.0,221.5,1.65,24.6,891.0,707.51,523.31
2018,8,20,12,0,755.0,222.0,1.7,24.9,899.0,746.92,550.88
2018,8,20,12,15,776.0,209.0,1.75,25.0,905.0,786.21,578.8
2018,8,20,12,30,797.0,196.0,1.8,25.1,911.0,821.06,603.54
2018,8,20,12,45,823.0,178.5,1.85,25.25,911.0,857.33,627.89
2018,8,20,13,0,849.0,161.0,1.9,25.4,911.0,891.77,650.52
2018,8,20,13,15,844.0,160.0,2.0,25.35,894.5,913.07,665.61
2018,8,20,13,30,839.0,159.0,2.1,25.3,878.0,931.23,678.91
2018,8,20,13,45,832.0,157.5,2.15,25.25,854.5,943.86,688.26
2018,8,20,14,0,825.0,156.0,2.2,25.2,831.0,953.16,695.64
2018,8,20,14,15,815.5,154.0,2.3,25.0,801.0,956.25,700.08
2018,8,20,14,30,806.0,152.0,2.4,24.8,771.0,955.97,702.51
2018,8,20,14,45,793.5,149.0,2.45,24.6,734.5,948.42,699.83
2018,8,20,15,0,781.0,146.0,2.5,24.4,698.0,937.58,695.16
2018,8,20,15,15,765.0,142.0,2.5,24.4,656.0,925.76,688.97
2018,8,20,15,30,749.0,138.0,2.5,24.4,614.0,904.69,676.67
2018,8,20,15,45,667.5,147.5,2.6,23.7,548.0,834.76,633.57
2018,8,20,16,0,586.0,157.0,2.7,23.0,482.0,763.16,588.2
2018,8,20,16,15,556.5,148.0,2.7,22.5,434.0,710.8,554.19
2018,8,20,16,30,527.0,139.0,2.7,22.0,386.0,665.35,524.25
2018,8,20,16,45,516.5,125.0,2.75,21.5,343.5,629.44,500.78
2018,8,20,17,0,506.0,111.0,2.8,21.0,301.0,592.03,475.34
2018,8,20,17,15,456.0,98.5,2.75,20.35,250.0,523.1,424.46
2018,8,20,17,30,406.0,86.0,2.7,19.7,199.0,455.8,372.54
2018,8,20,17,45,347.5,72.5,2.7,19.0,155.0,382.98,314.02
2018,8,20,18,0,289.0,59.0,2.7,18.3,111.0,313.68,255.8
2018,8,20,18,15,204.5,44.0,2.65,17.8,75.0,229.02,182.15
2018,8,20,18,30,120.0,29.0,2.6,17.3,39.0,134.29,87.52
2018,8,20,18,45,66.5,16.0,2.5,16.85,21.0,53.3,0.0
2018,8,20,19,0,13.0,3.0,2.4,16.4,3.0,0.0,0.0
2018,8,20,19,15,6.5,1.5,2.35,16.15,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,21,5,45,14.5,13.0,1.8,13.95,14.0,11.82,0.0
2018,8,21,6,0,24.0,24.0,1.9,14.2,26.0,20.92,10.13
2018,8,21,6,15,36.5,44.5,1.9,14.6,50.0,37.37,26.67
2018,8,21,6,30,49.0,65.0,1.9,15.0,74.0,53.43,41.45
2018,8,21,6,45,65.0,86.0,1.95,15.35,102.0,69.57,56.05
2018,8,21,7,0,81.0,107.0,2.0,15.7,130.0,82.52,67.58
2018,8,21,7,15,70.0,126.0,2.0,16.1,148.5,99.59,82.41
2018,8,21,7,30,59.0,145.0,2.0,16.5,167.0,113.45,94.14
2018,8,21,7,45,56.0,166.5,1.95,16.9,190.0,128.58,106.73
2018,8,21,8,0,53.0,188.0,1.9,17.3,213.0,143.33,118.77
2018,8,21,8,15,58.5,209.5,1.9,17.7,240.0,157.78,130.39
2018,8,21,8,30,64.0,231.0,1.9,18.1,267.0,171.84,141.53
2018,8,21,8,45,56.0,245.5,1.9,18.5,279.0,187.77,145.68
2018,8,21,9,0,48.0,260.0,1.9,18.9,291.0,203.94,157.39
2018,8,21,9,15,44.0,273.5,1.95,19.25,303.0,219.28,168.89
2018,8,21,9,30,40.0,287.0,2.0,19.6,315.0,234.21,180.25
2018,8,21,9,45,40.0,301.0,2.0,20.0,330.5,250.25,192.25
2018,8,21,10,0,40.0,315.0,2.0,20.4,346.0,266.46,204.31
2018,8,21,10,15,44.0,332.5,2.05,20.7,367.5,286.97,219.63
2018,8,21,10,30,48.0,350.0,2.1,21.0,389.0,308.25,235.45
2018,8,21,10,45,44.5,352.5,2.1,21.25,389.5,315.11,240.35
2018,8,21,11,0,41.0,355.0,2.1,21.5,390.0,321.46,244.86
2018,8,21,11,15,31.5,336.0,2.15,21.7,363.0,306.3,233.28
2018,8,21,11,30,22.0,317.0,2.2,21.9,336.0,290.83,221.45
2018,8,21,11,45,24.0,327.0,2.25,22.1,348.0,303.29,230.78
2018,8,21,12,0,26.0,337.0,2.3,22.3,360.0,317.71,241.46
2018,8,21,12,15,30.0,349.0,2.35,22.35,375.5,335.83,255.09
2018,8,21,12,30,34.0,361.0,2.4,22.4,391.0,354.59,269.17
2018,8,21,12,45,33.0,355.5,2.4,22.5,384.5,353.61,268.39
2018,8,21,13,0,32.0,350.0,2.4,22.6,378.0,352.27,267.47
2018,8,21,13,15,31.5,344.0,2.45,22.55,371.0,350.55,266.53
2018,8,21,13,30,31.0,338.0,2.5,22.5,364.0,348.54,265.42
2018,8,21,13,45,31.5,329.0,2.5,22.4,355.0,344.18,262.62
2018,8,21,14,0,32.0,320.0,2.5,22.3,346.0,339.52,259.65
2018,8,21,14,15,33.5,312.5,2.5,22.15,339.0,337.12,258.5
2018,8,21,14,30,35.0,305.0,2.5,22.0,332.0,334.58,257.27
2018,8,21,14,45,59.0,305.0,2.5,21.8,347.5,361.69,279.4
2018,8,21,15,0,83.0,305.0,2.5,21.6,363.0,389.28,301.79
2018,8,21,15,15,150.0,289.0,2.5,21.6,386.5,457.59,355.91
2018,8,21,15,30,217.0,273.0,2.5,21.6,410.0,507.29,395.67
2018,8,21,15,45,261.5,252.5,2.45,21.05,405.5,546.47,427.44
2018,8,21,16,0,306.0,232.0,2.4,20.5,401.0,565.03,444.38
2018,8,21,16,15,318.0,212.0,2.4,20.1,373.0,551.62,436.91
2018,8,21,16,30,330.0,192.0,2.4,19.7,345.0,536.21,428.01
2018,8,21,16,45,311.0,175.0,2.35,19.3,305.5,495.78,398.88
2018,8,21,17,0,292.0,158.0,2.3,18.9,266.0,455.2,369.02
2018,8,21,17,15,257.0,135.5,2.25,18.45,220.0,393.96,321.87
2018,8,21,17,30,222.0,113.0,2.2,18.0,174.0,333.61,273.91
2018,8,21,17,45,182.0,88.0,2.15,17.5,131.0,266.67,218.94
2018,8,21,18,0,142.0,63.0,2.1,17.0,88.0,200.63,163.03
2018,8,21,18,15,99.5,42.0,2.05,16.65,56.5,140.58,110.21
2018,8,21,18,30,57.0,21.0,2.0,16.3,25.0,76.76,44.65
2018,8,21,18,45,30.0,11.0,1.95,16.0,13.0,27.4,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.55,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.9,14.1,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,1.0,14.4,8.0,7.28,0.0
2018,8,22,6,0,6.0,15.0,1.1,14.7,15.0,13.46,4.22
2018,8,22,6,15,3.0,26.5,1.1,15.1,26.5,23.36,14.53
2018,8,22,6,30,0.0,38.0,1.1,15.5,38.0,33.52,23.92
2018,8,22,6,45,0.0,51.5,1.1,15.85,51.5,45.35,34.64
2018,8,22,7,0,0.0,65.0,1.1,16.2,65.0,56.85,44.9
2018,8,22,7,15,0.0,73.0,1.05,16.65,73.0,63.93,51.05
2018,8,22,7,30,0.0,81.0,1.0,17.1,81.0,70.94,56.98
2018,8,22,7,45,0.0,92.5,1.0,17.55,92.5,80.69,65.16
2018,8,22,8,0,0.0,104.0,1.0,18.0,104.0,90.36,73.14
2018,8,22,8,15,2.5,135.0,1.0,18.45,136.5,115.0,93.75
2018,8,22,8,30,5.0,166.0,1.0,18.9,169.0,138.92,113.35
2018,8,22,8,45,21.5,206.5,1.0,19.35,220.0,171.22,132.82
2018,8,22,9,0,38.0,247.0,1.0,19.8,271.0,194.38,149.26
2018,8,22,9,15,99.0,283.0,1.1,20.25,351.5,234.33,176.94
2018,8,22,9,30,160.0,319.0,1.2,20.7,432.0,272.29,203.35
2018,8,22,9,45,287.5,313.0,1.25,21.1,528.5,309.14,227.77
2018,8,22,10,0,415.0,307.0,1.3,21.5,625.0,361.81,265.82
2018,8,22,10,15,524.5,282.0,1.4,21.85,699.5,414.39,305.53
2018,8,22,10,30,634.0,257.0,1.5,22.2,774.0,475.52,352.11
2018,8,22,10,45,657.0,253.0,1.55,22.55,802.0,521.47,387.81
2018,8,22,11,0,680.0,249.0,1.6,22.9,830.0,568.88,423.89
2018,8,22,11,15,689.0,249.0,1.7,23.1,846.5,612.49,456.96
2018,8,22,11,30,698.0,249.0,1.8,23.3,863.0,655.77,489.16
2018,8,22,11,45,705.5,246.5,1.9,23.5,871.5,695.4,518.27
2018,8,22,12,0,713.0,244.0,2.0,23.7,880.0,734.02,546.25
2018,8,22,12,15,726.5,235.5,2.05,23.7,883.5,770.6,572.72
2018,8,22,12,30,740.0,227.0,2.1,23.7,887.0,805.85,598.02
2018,8,22,12,45,756.5,215.0,2.2,23.7,884.0,838.62,621.98
2018,8,22,13,0,773.0,203.0,2.3,23.7,881.0,869.45,644.12
2018,8,22,13,15,770.5,200.5,2.35,23.5,866.5,890.86,659.46
2018,8,22,13,30,768.0,198.0,2.4,23.3,852.0,909.36,673.06
2018,8,22,13,45,763.5,194.5,2.45,23.15,829.5,922.01,682.81
2018,8,22,14,0,759.0,191.0,2.5,23.0,807.0,931.51,690.66
2018,8,22,14,15,750.0,186.5,2.5,22.75,776.5,932.52,692.89
2018,8,22,14,30,741.0,182.0,2.5,22.5,746.0,930.27,693.16
2018,8,22,14,45,729.5,177.0,2.5,22.25,710.0,921.86,689.48
2018,8,22,15,0,718.0,172.0,2.5,22.0,674.0,910.3,683.86
2018,8,22,15,15,700.5,167.0,2.5,22.0,632.5,889.98,671.75
2018,8,22,15,30,683.0,162.0,2.5,22.0,591.0,866.82,657.8
2018,8,22,15,45,662.5,155.5,2.5,21.35,546.0,836.5,640.48
2018,8,22,16,0,642.0,149.0,2.5,20.7,501.0,803.8,621.29
2018,8,22,16,15,614.0,142.0,2.45,20.3,453.0,761.55,594.04
2018,8,22,16,30,586.0,135.0,2.4,19.9,405.0,717.64,565.14
2018,8,22,16,45,548.5,125.5,2.35,19.45,354.5,655.8,522.39
2018,8,22,17,0,511.0,116.0,2.3,19.0,304.0,600.71,483.53
2018,8,22,17,15,445.0,105.5,2.25,18.5,250.5,521.67,424.19
2018,8,22,17,30,379.0,95.0,2.2,18.0,197.0,445.44,364.61
2018,8,22,17,45,322.0,78.5,2.1,17.5,152.0,371.38,304.47
2018,8,22,18,0,265.0,62.0,2.0,17.0,107.0,300.67,244.6
2018,8,22,18,15,193.5,44.0,1.95,16.6,71.0,222.19,175.36
2018,8,22,18,30,122.0,26.0,1.9,16.2,35.0,140.59,77.59
2018,8,22,18,45,64.0,13.5,1.8,15.85,18.0,49.21,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,15.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.25,13.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.4,13.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.55,13.95,10.0,9.1,0.0
2018,8,23,6,0,0.0,19.0,1.7,14.4,19.0,16.74,6.21
2018,8,23,6,15,0.0,36.5,1.75,14.85,36.5,31.65,21.61
2018,8,23,6,30,0.0,54.0,1.8,15.3,54.0,46.22,35.02
2018,8,23,6,45,6.0,75.0,1.85,15.8,76.5,63.27,50.39
2018,8,23,7,0,12.0,96.0,1.9,16.3,99.0,80.14,65.33
2018,8,23,7,15,8.5,106.0,1.9,16.65,108.5,88.99,72.99
2018,8,23,7,30,5.0,116.0,1.9,17.0,118.0,97.7,80.33
2018,8,23,7,45,2.5,120.5,1.85,17.4,121.5,102.21,83.87
2018,8,23,8,0,0.0,125.0,1.8,17.8,125.0,106.54,87.17
2018,8,23,8,15,1.0,137.5,1.8,18.2,138.0,116.83,95.52
2018,8,23,8,30,2.0,150.0,1.8,18.6,151.0,127.02,103.67
2018,8,23,8,45,3.5,165.0,1.8,19.0,167.0,139.74,108.73
2018,8,23,9,0,5.0,180.0,1.8,19.4,183.0,152.92,118.64
2018,8,23,9,15,11.0,210.0,1.8,19.75,217.5,178.58,138.19
2018,8,23,9,30,17.0,240.0,1.8,20.1,252.0,205.14,158.24
2018,8,23,9,45,29.5,276.0,1.8,20.45,298.0,229.47,176.2
2018,8,23,10,0,42.0,312.0,1.8,20.8,344.0,264.65,202.5
2018,8,23,10,15,63.0,344.5,1.85,21.1,394.5,302.68,230.74
2018,8,23,10,30,84.0,377.0,1.9,21.4,445.0,343.7,261.13
2018,8,23,10,45,99.0,393.0,1.95,21.65,475.5,372.35,282.28
2018,8,23,11,0,114.0,409.0,2.0,21.9,506.0,398.58,301.65
2018,8,23,11,15,153.5,418.5,2.1,22.05,551.5,441.2,333.45
2018,8,23,11,30,193.0,428.0,2.2,22.2,597.0,487.51,367.79
2018,8,23,11,45,376.0,371.5,2.25,22.4,704.5,578.37,436.22
2018,8,23,12,0,559.0,315.0,2.3,22.6,812.0,685.05,514.59
2018,8,23,12,15,619.5,290.5,2.35,22.6,841.0,737.23,552.44
2018,8,23,12,30,680.0,266.0,2.4,22.6,870.0,792.74,592.61
2018,8,23,12,45,684.0,259.0,2.45,22.65,862.0,818.91,611.33
2018,8,23,13,0,688.0,252.0,2.5,22.7,854.0,842.85,628.67
2018,8,23,13,15,685.0,250.0,2.55,22.65,840.0,863.01,643.44
2018,8,23,13,30,682.0,248.0,2.6,22.6,826.0,880.45,656.41
2018,8,23,13,45,678.0,242.5,2.65,22.5,804.0,890.78,664.86
2018,8,23,14,0,674.0,237.0,2.7,22.4,782.0,898.12,671.44
2018,8,23,14,15,664.5,232.0,2.75,22.25,752.5,897.75,672.98
2018,8,23,14,30,655.0,227.0,2.8,22.1,723.0,894.28,672.56
2018,8,23,14,45,643.0,220.0,2.85,21.9,687.5,883.33,667.32
2018,8,23,15,0,631.0,213.0,2.9,21.7,652.0,869.35,660.1
2018,8,23,15,15,613.0,206.0,2.9,21.7,611.0,846.75,646.02
2018,8,23,15,30,595.0,199.0,2.9,21.7,570.0,816.18,626.54
2018,8,23,15,45,574.0,189.5,2.95,21.15,525.5,783.47,606.88
2018,8,23,16,0,553.0,180.0,3.0,20.6,481.0,748.84,585.46
2018,8,23,16,15,525.5,169.0,3.0,20.15,433.0,704.87,556.27
2018,8,23,16,30,498.0,158.0,3.0,19.7,385.0,659.8,525.64
2018,8,23,16,45,461.0,145.0,3.0,19.3,335.5,603.33,485.41
2018,8,23,17,0,424.0,132.0,3.0,18.9,286.0,546.95,444.05
2018,8,23,17,15,376.0,117.0,2.95,18.4,237.5,479.75,392.68
2018,8,23,17,30,328.0,102.0,2.9,17.9,189.0,414.28,340.76
2018,8,23,17,45,269.0,82.5,2.9,17.4,143.5,322.95,266.28
2018,8,23,18,0,210.0,63.0,2.9,16.9,98.0,249.61,203.67
2018,8,23,18,15,146.0,42.5,2.85,16.55,63.0,174.41,136.77
2018,8,23,18,30,82.0,22.0,2.8,16.2,28.0,93.86,42.51
2018,8,23,18,45,42.5,11.5,2.7,15.8,14.5,34.87,0.0
2018,8,23,19,0,3.0,1.0,2.6,15.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.6,15.3,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.7,12.85,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,1.95,13.5,7.5,6.82,0.0
2018,8,24,6,0,0.0,14.0,2.1,13.8,14.0,12.31,2.72
2018,8,24,6,15,0.0,27.0,2.1,14.2,27.0,23.8,14.85
2018,8,24,6,30,0.0,40.0,2.1,14.6,40.0,35.3,25.5
2018,8,24,6,45,0.0,57.5,2.1,15.0,57.5,50.0,38.83
2018,8,24,7,0,0.0,75.0,2.1,15.4,75.0,64.53,51.81
2018,8,24,7,15,0.0,86.5,2.05,15.9,86.5,74.38,60.4
2018,8,24,7,30,0.0,98.0,2.0,16.4,98.0,84.15,68.73
2018,8,24,7,45,0.0,113.0,1.9,16.85,113.0,96.51,79.14
2018,8,24,8,0,0.0,128.0,1.8,17.3,128.0,108.75,89.27
2018,8,24,8,15,1.0,145.5,1.75,17.75,146.0,122.75,100.75
2018,8,24,8,30,2.0,163.0,1.7,18.2,164.0,136.59,111.92
2018,8,24,8,45,5.0,178.0,1.65,18.65,181.0,149.44,116.6
2018,8,24,9,0,8.0,193.0,1.6,19.1,198.0,162.99,126.62
2018,8,24,9,15,11.5,214.5,1.65,19.5,222.5,181.97,140.91
2018,8,24,9,30,15.0,236.0,1.7,19.9,247.0,201.55,155.59
2018,8,24,9,45,18.0,255.0,1.7,20.35,268.5,219.68,169.02
2018,8,24,10,0,21.0,274.0,1.7,20.8,290.0,238.32,182.8
2018,8,24,10,15,33.5,307.5,1.75,21.15,334.0,264.11,201.9
2018,8,24,10,30,46.0,341.0,1.8,21.5,378.0,300.22,228.77
2018,8,24,10,45,58.5,365.0,1.85,21.85,413.5,331.18,251.57
2018,8,24,11,0,71.0,389.0,1.9,22.2,449.0,364.01,275.66
2018,8,24,11,15,113.5,402.5,1.95,22.45,500.5,405.15,306.16
2018,8,24,11,30,156.0,416.0,2.0,22.7,552.0,454.38,342.42
2018,8,24,11,45,305.0,385.0,2.05,22.95,654.5,541.7,407.62
2018,8,24,12,0,454.0,354.0,2.1,23.2,757.0,642.89,481.41
2018,8,24,12,15,538.0,323.5,2.15,23.3,800.5,705.02,526.32
2018,8,24,12,30,622.0,293.0,2.2,23.4,844.0,770.0,573.01
2018,8,24,12,45,623.5,290.0,2.2,23.5,838.0,796.3,591.03
2018,8,24,13,0,625.0,287.0,2.2,23.6,832.0,820.54,607.82
2018,8,24,13,15,620.0,284.0,2.25,23.55,816.5,836.89,619.91
2018,8,24,13,30,615.0,281.0,2.3,23.5,801.0,850.54,630.28
2018,8,24,13,45,607.5,276.5,2.35,23.45,778.0,855.58,634.99
2018,8,24,14,0,600.0,272.0,2.4,23.4,755.0,859.65,639.15
2018,8,24,14,15,590.0,265.0,2.45,23.25,725.5,856.02,638.48
2018,8,24,14,30,580.0,258.0,2.5,23.1,696.0,849.59,636.05
2018,8,24,14,45,567.5,250.5,2.55,22.95,661.5,837.54,629.85
2018,8,24,15,0,555.0,243.0,2.6,22.8,627.0,822.89,621.92
2018,8,24,15,15,536.5,234.0,2.6,22.8,586.5,798.43,606.47
2018,8,24,15,30,518.0,225.0,2.6,22.8,546.0,771.72,589.45
2018,8,24,15,45,498.0,212.5,2.65,22.3,502.0,737.64,568.57
2018,8,24,16,0,478.0,200.0,2.7,21.8,458.0,701.78,546.04
2018,8,24,16,15,454.5,185.5,2.7,21.4,412.0,658.9,517.48
2018,8,24,16,30,431.0,171.0,2.7,21.0,366.0,614.9,487.47
2018,8,24,16,45,399.0,154.5,2.7,20.55,318.0,560.37,448.73
2018,8,24,17,0,367.0,138.0,2.7,20.1,270.0,489.76,396.83
2018,8,24,17,15,326.0,119.5,2.6,19.55,223.0,426.49,348.32
2018,8,24,17,30,285.0,101.0,2.5,19.0,176.0,364.64,299.11
2018,8,24,17,45,229.0,80.5,2.45,18.4,132.0,290.38,237.95
2018,8,24,18,0,173.0,60.0,2.4,17.8,88.0,218.98,177.16
2018,8,24,18,15,110.0,39.5,2.35,17.35,55.0,145.67,112.16
2018,8,24,18,30,47.0,19.0,2.3,16.9,22.0,65.56,20.19
2018,8,24,18,45,23.5,9.5,2.2,16.4,11.0,22.07,0.0
2018,8,24,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.0,12.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,25,5,45,17.0,10.0,0.95,13.5,11.0,9.1,0.0
2018,8,25,6,0,30.0,19.0,0.9,13.8,21.0,16.37,4.9
2018,8,25,6,15,30.5,36.5,0.9,14.3,40.0,31.26,21.22
2018,8,25,6,30,31.0,54.0,0.9,14.8,59.0,45.39,34.33
2018,8,25,6,45,24.5,73.0,0.9,15.25,78.0,60.29,47.85
2018,8,25,7,0,18.0,92.0,0.9,15.7,97.0,77.13,62.8
2018,8,25,7,15,12.0,108.0,0.85,16.25,111.5,90.28,74.17
2018,8,25,7,30,6.0,124.0,0.8,16.8,126.0,103.32,85.16
2018,8,25,7,45,12.0,144.0,0.75,17.35,149.0,119.16,98.29
2018,8,25,8,0,18.0,164.0,0.7,17.9,172.0,134.83,111.0
2018,8,25,8,15,24.5,185.5,0.7,18.6,198.0,151.37,124.15
2018,8,25,8,30,31.0,207.0,0.7,19.3,224.0,157.23,128.21
2018,8,25,8,45,28.0,219.5,0.7,20.0,236.0,169.38,130.66
2018,8,25,9,0,25.0,232.0,0.7,20.7,248.0,193.17,148.16
2018,8,25,9,15,26.0,247.5,0.75,21.2,265.0,208.66,159.3
2018,8,25,9,30,27.0,263.0,0.8,21.7,282.0,214.28,162.97
2018,8,25,9,45,30.0,281.5,0.8,22.25,303.5,233.19,176.75
2018,8,25,10,0,33.0,300.0,0.8,22.8,325.0,252.78,190.89
2018,8,25,10,15,49.5,329.0,0.85,23.15,368.0,285.89,215.04
2018,8,25,10,30,66.0,358.0,0.9,23.5,411.0,321.43,240.82
2018,8,25,10,45,153.5,378.5,0.95,23.9,507.0,382.18,284.68
2018,8,25,11,0,241.0,399.0,1.0,24.3,603.0,453.84,336.12
2018,8,25,11,15,410.5,348.5,1.1,24.55,703.5,529.1,391.19
2018,8,25,11,30,580.0,298.0,1.2,24.8,804.0,620.65,457.34
2018,8,25,11,45,637.5,278.5,1.3,25.05,838.5,673.87,495.35
2018,8,25,12,0,695.0,259.0,1.4,25.3,873.0,731.22,536.03
2018,8,25,12,15,703.0,253.5,1.5,25.4,874.5,765.9,560.71
2018,8,25,12,30,711.0,248.0,1.6,25.5,876.0,799.04,584.34
2018,8,25,12,45,719.0,241.0,1.7,25.6,871.0,829.01,605.73
2018,8,25,13,0,727.0,234.0,1.8,25.7,866.0,856.88,625.66
2018,8,25,13,15,723.5,231.0,1.9,25.6,850.0,876.31,640.27
2018,8,25,13,30,720.0,228.0,2.0,25.5,834.0,892.85,653.09
2018,8,25,13,45,714.0,224.0,2.15,25.45,811.0,903.17,662.11
2018,8,25,14,0,708.0,220.0,2.3,25.4,788.0,910.38,669.09
2018,8,25,14,15,698.5,215.5,2.35,25.15,758.0,910.67,671.28
2018,8,25,14,30,689.0,211.0,2.4,24.9,728.0,907.78,671.56
2018,8,25,14,45,676.5,205.0,2.5,24.7,692.0,897.35,667.26
2018,8,25,15,0,664.0,199.0,2.6,24.5,656.0,883.83,660.98
2018,8,25,15,15,645.5,192.0,2.6,24.5,614.0,860.59,646.88
2018,8,25,15,30,627.0,185.0,2.6,24.5,572.0,834.58,630.93
2018,8,25,15,45,605.0,177.0,2.7,23.85,526.5,795.47,608.0
2018,8,25,16,0,583.0,169.0,2.8,23.2,481.0,761.13,588.01
2018,8,25,16,15,516.0,160.5,2.85,22.7,417.0,683.88,535.27
2018,8,25,16,30,449.0,152.0,2.9,22.2,353.0,607.11,481.09
2018,8,25,16,45,426.5,137.0,2.9,21.65,309.0,561.83,449.75
2018,8,25,17,0,404.0,122.0,2.9,21.1,265.0,515.96,416.71
2018,8,25,17,15,377.0,107.5,2.85,20.45,224.0,466.88,379.83
2018,8,25,17,30,350.0,93.0,2.8,19.8,183.0,418.25,341.66
2018,8,25,17,45,290.0,75.5,2.7,19.1,138.5,342.21,279.37
2018,8,25,18,0,230.0,58.0,2.6,18.4,94.0,269.85,217.77
2018,8,25,18,15,156.5,38.5,2.5,17.9,59.0,189.89,145.75
2018,8,25,18,30,83.0,19.0,2.4,17.4,24.0,98.8,16.75
2018,8,25,18,45,41.5,9.5,2.35,16.9,12.0,32.24,0.0
2018,8,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,26,5,45,7.5,6.0,1.85,13.05,6.5,5.46,0.0
2018,8,26,6,0,11.0,11.0,1.9,13.4,12.0,9.87,0.27
2018,8,26,6,15,8.5,20.0,1.95,13.8,21.0,17.96,9.77
2018,8,26,6,30,6.0,29.0,2.0,14.2,30.0,25.56,16.93
2018,8,26,6,45,3.0,40.0,2.0,14.65,40.5,35.29,25.81
2018,8,26,7,0,0.0,51.0,2.0,15.1,51.0,45.02,34.58
2018,8,26,7,15,0.0,55.0,1.95,15.6,55.0,48.56,37.68
2018,8,26,7,30,0.0,59.0,1.9,16.1,59.0,52.11,40.68
2018,8,26,7,45,0.0,68.0,1.85,16.6,68.0,60.11,47.51
2018,8,26,8,0,0.0,77.0,1.8,17.1,77.0,68.12,54.23
2018,8,26,8,15,0.0,96.0,1.75,17.6,96.0,84.31,67.92
2018,8,26,8,30,0.0,115.0,1.7,18.1,115.0,99.91,80.9
2018,8,26,8,45,0.0,127.5,1.7,18.6,127.5,110.39,85.35
2018,8,26,9,0,0.0,140.0,1.7,19.1,140.0,121.02,93.49
2018,8,26,9,15,1.0,154.5,1.75,19.6,155.0,133.47,102.98
2018,8,26,9,30,2.0,169.0,1.8,20.1,170.0,146.13,112.54
2018,8,26,9,45,4.0,182.0,1.85,20.6,185.0,158.05,121.43
2018,8,26,10,0,6.0,195.0,1.9,21.1,200.0,170.29,130.54
2018,8,26,10,15,8.0,209.5,1.95,21.5,216.0,184.08,140.88
2018,8,26,10,30,10.0,224.0,2.0,21.9,232.0,198.21,151.43
2018,8,26,10,45,13.0,248.0,2.05,22.25,259.0,221.07,168.68
2018,8,26,11,0,16.0,272.0,2.1,22.6,286.0,244.5,186.21
2018,8,26,11,15,42.0,303.0,2.2,22.8,339.5,285.02,216.98
2018,8,26,11,30,68.0,334.0,2.3,23.0,393.0,332.14,252.5
2018,8,26,11,45,284.0,302.0,2.35,23.15,552.0,456.62,348.24
2018,8,26,12,0,500.0,270.0,2.4,23.3,711.0,602.11,456.47
2018,8,26,12,15,592.0,245.0,2.5,23.35,766.5,674.8,509.68
2018,8,26,12,30,684.0,220.0,2.6,23.4,822.0,751.59,565.57
2018,8,26,12,45,552.0,263.0,2.7,23.45,746.0,712.42,536.56
2018,8,26,13,0,420.0,306.0,2.8,23.5,670.0,663.4,500.65
2018,8,26,13,15,324.0,328.5,2.85,23.45,606.0,609.65,461.72
2018,8,26,13,30,228.0,351.0,2.9,23.4,542.0,560.41,424.99
2018,8,26,13,45,416.0,292.0,3.0,23.3,629.0,695.29,527.65
2018,8,26,14,0,604.0,233.0,3.1,23.2,716.0,826.06,624.01
2018,8,26,14,15,719.0,178.5,3.1,23.05,731.5,889.79,669.35
2018,8,26,14,30,834.0,124.0,3.1,22.9,747.0,943.59,706.83
2018,8,26,14,45,823.5,120.5,3.15,22.75,710.5,936.97,704.0
2018,8,26,15,0,813.0,117.0,3.2,22.6,674.0,927.01,699.54
2018,8,26,15,15,797.5,114.0,3.2,22.6,632.0,909.68,689.41
2018,8,26,15,30,782.0,111.0,3.2,22.6,590.0,889.32,677.31
2018,8,26,15,45,763.5,106.0,3.25,22.15,543.5,860.97,661.13
2018,8,26,16,0,745.0,101.0,3.3,21.7,497.0,830.01,642.94
2018,8,26,16,15,721.5,95.5,3.3,21.35,448.5,796.83,622.33
2018,8,26,16,30,698.0,90.0,3.3,21.0,400.0,756.82,596.37
2018,8,26,16,45,656.5,85.5,3.3,20.65,348.0,701.19,558.22
2018,8,26,17,0,615.0,81.0,3.3,20.3,296.0,645.27,518.68
2018,8,26,17,15,498.0,79.0,3.2,19.8,234.5,532.05,433.39
2018,8,26,17,30,381.0,77.0,3.1,19.3,173.0,419.46,344.35
2018,8,26,17,45,295.5,64.5,3.05,18.75,128.5,330.13,270.64
2018,8,26,18,0,210.0,52.0,3.0,18.2,84.0,246.87,199.25
2018,8,26,18,15,138.5,35.5,2.95,17.75,53.5,158.27,120.0
2018,8,26,18,30,67.0,19.0,2.9,17.3,23.0,77.34,0.0
2018,8,26,18,45,33.5,9.5,2.85,16.85,11.5,27.59,0.0
2018,8,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,1.85,13.15,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,1.9,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.5,2.0,13.85,4.5,4.09,0.0
2018,8,27,6,0,3.0,8.0,2.1,14.2,8.0,7.16,0.0
2018,8,27,6,15,1.5,14.5,2.1,14.6,14.5,12.74,5.22
2018,8,27,6,30,0.0,21.0,2.1,15.0,21.0,18.47,10.61
2018,8,27,6,45,0.0,32.5,2.1,15.35,32.5,28.63,19.82
2018,8,27,7,0,0.0,44.0,2.1,15.7,44.0,38.81,28.97
2018,8,27,7,15,0.0,46.0,2.0,16.15,46.0,40.57,30.52
2018,8,27,7,30,0.0,48.0,1.9,16.6,48.0,42.35,31.99
2018,8,27,7,45,0.0,53.0,1.85,17.05,53.0,46.79,35.74
2018,8,27,8,0,0.0,58.0,1.8,17.5,58.0,51.24,39.44
2018,8,27,8,15,0.0,79.0,1.75,17.95,79.0,69.92,55.43
2018,8,27,8,30,0.0,100.0,1.7,18.4,100.0,87.85,70.52
2018,8,27,8,45,1.5,135.0,1.7,18.85,136.0,116.34,90.09
2018,8,27,9,0,3.0,170.0,1.7,19.3,172.0,144.77,112.37
2018,8,27,9,15,5.5,185.5,1.7,19.7,189.5,158.57,122.69
2018,8,27,9,30,8.0,201.0,1.7,20.1,207.0,172.76,133.29
2018,8,27,9,45,8.5,208.0,1.7,20.5,214.5,180.08,138.55
2018,8,27,10,0,9.0,215.0,1.7,20.9,222.0,187.43,143.85
2018,8,27,10,15,13.0,241.5,1.75,21.2,252.0,211.98,162.48
2018,8,27,10,30,17.0,268.0,1.8,21.5,282.0,237.22,181.46
2018,8,27,10,45,37.0,311.0,1.85,21.8,342.0,278.61,212.55
2018,8,27,11,0,57.0,354.0,1.9,22.1,402.0,328.64,249.82
2018,8,27,11,15,176.0,353.0,1.95,22.3,505.0,401.36,304.73
2018,8,27,11,30,295.0,352.0,2.0,22.5,608.0,486.47,368.29
2018,8,27,11,45,387.5,324.0,2.05,22.65,663.0,545.11,412.2
2018,8,27,12,0,480.0,296.0,2.1,22.8,718.0,609.9,460.32
2018,8,27,12,15,569.0,262.5,2.15,22.9,762.0,672.21,506.33
2018,8,27,12,30,658.0,229.0,2.2,23.0,806.0,738.57,554.65
2018,8,27,12,45,701.5,209.5,2.25,23.05,819.5,783.34,586.92
2018,8,27,13,0,745.0,190.0,2.3,23.1,833.0,827.45,618.32
2018,8,27,13,15,770.0,175.0,2.35,23.05,828.5,854.6,637.21
2018,8,27,13,30,795.0,160.0,2.4,23.0,824.0,883.98,657.81
2018,8,27,13,45,790.5,156.5,2.45,22.95,801.0,895.84,666.72
2018,8,27,14,0,786.0,153.0,2.5,22.9,778.0,904.52,673.81
2018,8,27,14,15,778.5,149.5,2.5,22.75,748.5,907.19,676.89
2018,8,27,14,30,771.0,146.0,2.5,22.6,719.0,906.6,678.0
2018,8,27,14,45,760.5,141.5,2.5,22.5,683.5,898.88,674.34
2018,8,27,15,0,750.0,137.0,2.5,22.4,648.0,893.71,672.61
2018,8,27,15,15,733.0,133.5,2.5,22.4,607.0,875.06,661.55
2018,8,27,15,30,716.0,130.0,2.5,22.4,566.0,853.6,648.71
2018,8,27,15,45,696.5,124.5,2.45,21.9,521.0,824.79,631.62
2018,8,27,16,0,677.0,119.0,2.4,21.4,476.0,793.61,612.74
2018,8,27,16,15,650.0,112.5,2.4,21.05,428.0,752.35,586.39
2018,8,27,16,30,623.0,106.0,2.4,20.7,380.0,709.52,558.38
2018,8,27,16,45,585.0,99.0,2.4,20.3,330.5,655.41,521.37
2018,8,27,17,0,547.0,92.0,2.4,19.9,281.0,600.91,482.86
2018,8,27,17,15,493.0,83.0,2.35,19.4,232.0,531.29,431.13
2018,8,27,17,30,439.0,74.0,2.3,18.9,183.0,458.72,374.65
2018,8,27,17,45,360.5,62.0,2.25,18.35,137.5,373.3,304.72
2018,8,27,18,0,282.0,50.0,2.2,17.8,92.0,293.36,236.3
2018,8,27,18,15,177.0,33.5,2.2,17.4,56.5,195.54,146.66
2018,8,27,18,30,72.0,17.0,2.2,17.0,21.0,75.88,0.0
2018,8,27,18,45,36.0,8.5,2.2,16.6,10.5,28.0,0.0
2018,8,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.25,13.3,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.4,13.7,1.0,0.0,0.0
2018,8,28,5,45,10.5,5.5,1.5,14.05,6.0,5.0,0.0
2018,8,28,6,0,16.0,10.0,1.6,14.4,11.0,8.96,0.0
2018,8,28,6,15,8.0,16.5,1.65,14.85,17.0,14.81,6.93
2018,8,28,6,30,0.0,23.0,1.7,15.3,23.0,20.24,12.13
2018,8,28,6,45,0.0,32.5,1.7,15.8,32.5,28.63,19.78
2018,8,28,7,0,0.0,42.0,1.7,16.3,42.0,37.03,27.33
2018,8,28,7,15,0.0,53.0,1.7,16.75,53.0,46.78,35.94
2018,8,28,7,30,0.0,64.0,1.7,17.2,64.0,56.55,44.41
2018,8,28,7,45,0.0,73.0,1.7,17.7,73.0,64.56,51.19
2018,8,28,8,0,0.0,82.0,1.7,18.2,82.0,72.52,57.81
2018,8,28,8,15,0.0,106.0,1.7,18.7,106.0,92.28,74.49
2018,8,28,8,30,0.0,130.0,1.7,19.2,130.0,111.59,90.49
2018,8,28,8,45,3.5,158.5,1.7,19.65,160.5,134.46,104.34
2018,8,28,9,0,7.0,187.0,1.7,20.1,191.0,158.01,122.38
2018,8,28,9,15,6.0,185.0,1.75,20.5,188.5,158.19,121.99
2018,8,28,9,30,5.0,183.0,1.8,20.9,186.0,157.87,121.33
2018,8,28,9,45,4.0,177.0,1.85,21.25,179.5,153.92,117.88
2018,8,28,10,0,3.0,171.0,1.9,21.6,173.0,149.55,114.14
2018,8,28,10,15,5.5,189.0,1.95,21.9,193.0,166.15,126.82
2018,8,28,10,30,8.0,207.0,2.0,22.2,213.0,183.17,139.72
2018,8,28,10,45,9.0,216.0,2.05,22.5,223.0,192.35,146.52
2018,8,28,11,0,10.0,225.0,2.1,22.8,233.0,201.7,153.46
2018,8,28,11,15,9.0,209.5,2.15,22.95,217.0,189.1,143.6
2018,8,28,11,30,8.0,194.0,2.2,23.1,201.0,176.06,133.46
2018,8,28,11,45,7.5,190.5,2.25,23.25,197.0,173.49,131.41
2018,8,28,12,0,7.0,187.0,2.3,23.4,193.0,170.8,129.26
2018,8,28,12,15,9.5,216.5,2.35,23.45,224.5,199.53,151.45
2018,8,28,12,30,12.0,246.0,2.4,23.5,256.0,228.83,173.88
2018,8,28,12,45,13.5,257.0,2.45,23.55,268.5,241.21,183.34
2018,8,28,13,0,15.0,268.0,2.5,23.6,281.0,253.86,193.06
2018,8,28,13,15,15.5,270.5,2.5,23.5,283.5,258.06,196.46
2018,8,28,13,30,16.0,273.0,2.5,23.4,286.0,262.34,199.98
2018,8,28,13,45,18.0,273.5,2.55,23.3,288.0,266.18,203.32
2018,8,28,14,0,20.0,274.0,2.6,23.2,290.0,270.16,206.81
2018,8,28,14,15,46.5,297.0,2.6,23.0,332.0,333.85,256.51
2018,8,28,14,30,73.0,320.0,2.6,22.8,374.0,387.51,298.07
2018,8,28,14,45,302.5,259.0,2.65,22.6,466.0,574.98,444.73
2018,8,28,15,0,532.0,198.0,2.7,22.4,558.0,746.79,574.09
2018,8,28,15,15,669.5,148.5,2.7,22.4,572.5,831.2,634.27
2018,8,28,15,30,807.0,99.0,2.7,22.4,587.0,895.0,679.27
2018,8,28,15,45,789.0,95.5,2.7,21.7,541.5,868.49,664.16
2018,8,28,16,0,771.0,92.0,2.7,21.0,496.0,839.36,647.82
2018,8,28,16,15,746.5,88.0,2.65,20.55,447.0,801.36,623.96
2018,8,28,16,30,722.0,84.0,2.6,20.1,398.0,766.39,601.85
2018,8,28,16,45,686.5,79.0,2.6,19.65,347.0,714.74,567.19
2018,8,28,17,0,651.0,74.0,2.6,19.2,296.0,662.49,530.94
2018,8,28,17,15,598.5,67.5,2.55,18.65,245.0,594.54,481.11
2018,8,28,17,30,546.0,61.0,2.5,18.1,194.0,527.89,429.94
2018,8,28,17,45,466.5,52.5,2.4,17.55,147.0,440.92,359.75
2018,8,28,18,0,387.0,44.0,2.3,17.0,100.0,358.23,288.52
2018,8,28,18,15,241.0,30.5,2.25,16.7,60.5,233.41,172.81
2018,8,28,18,30,95.0,17.0,2.2,16.4,21.0,98.58,0.0
2018,8,28,18,45,47.5,8.5,2.1,16.05,10.5,34.33,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,5,45,14.5,9.5,1.25,14.25,10.5,8.64,0.0
2018,8,29,6,0,29.0,19.0,1.3,14.7,21.0,16.21,0.77
2018,8,29,6,15,118.5,36.0,1.35,15.3,54.0,28.92,18.75
2018,8,29,6,30,208.0,53.0,1.4,15.9,87.0,40.26,29.54
2018,8,29,6,45,243.0,67.0,1.45,16.5,120.5,49.91,38.42
2018,8,29,7,0,278.0,81.0,1.5,17.1,154.0,59.14,46.69
2018,8,29,7,15,252.0,107.5,1.55,17.55,184.5,80.48,65.34
2018,8,29,7,30,226.0,134.0,1.6,18.0,215.0,97.53,79.91
2018,8,29,7,45,319.0,141.0,1.6,18.45,274.5,102.23,83.59
2018,8,29,8,0,412.0,148.0,1.6,18.9,334.0,99.28,80.64
2018,8,29,8,15,557.5,131.0,1.65,19.35,413.5,85.68,68.61
2018,8,29,8,30,703.0,114.0,1.7,19.8,493.0,71.91,56.51
2018,8,29,8,45,778.0,101.5,1.7,20.25,554.5,95.49,56.05
2018,8,29,9,0,853.0,89.0,1.7,20.7,616.0,148.97,81.59
2018,8,29,9,15,866.5,91.0,1.8,21.05,657.5,202.23,119.52
2018,8,29,9,30,880.0,93.0,1.9,21.4,699.0,256.7,164.03
2018,8,29,9,45,890.5,94.0,1.95,21.75,734.5,310.65,210.5
2018,8,29,10,0,901.0,95.0,2.0,22.1,770.0,365.04,257.69
2018,8,29,10,15,876.0,111.0,2.05,22.3,788.5,417.89,303.77
2018,8,29,10,30,851.0,127.0,2.1,22.5,807.0,467.24,345.76
2018,8,29,10,45,825.0,143.5,2.2,22.75,817.5,510.85,382.15
2018,8,29,11,0,799.0,160.0,2.3,23.0,828.0,554.93,417.51
2018,8,29,11,15,774.0,176.0,2.35,23.1,832.5,595.7,449.37
2018,8,29,11,30,749.0,192.0,2.4,23.2,837.0,632.53,477.46
2018,8,29,11,45,737.0,199.5,2.45,23.3,838.0,668.97,504.7
2018,8,29,12,0,725.0,207.0,2.5,23.4,839.0,702.99,529.67
2018,8,29,12,15,669.0,230.5,2.55,23.4,813.5,716.33,539.25
2018,8,29,12,30,613.0,254.0,2.6,23.4,788.0,724.28,544.87
2018,8,29,12,45,570.5,271.5,2.65,23.35,764.5,732.52,550.88
2018,8,29,13,0,528.0,289.0,2.7,23.3,741.0,735.68,553.21
2018,8,29,13,15,558.5,271.5,2.75,23.15,741.5,765.45,576.07
2018,8,29,13,30,589.0,254.0,2.8,23.0,742.0,797.27,600.06
2018,8,29,13,45,585.5,249.0,2.8,22.85,722.5,806.64,607.56
2018,8,29,14,0,582.0,244.0,2.8,22.7,703.0,813.34,613.47
2018,8,29,14,15,586.0,232.5,2.8,22.5,679.5,817.89,618.42
2018,8,29,14,30,590.0,221.0,2.8,22.3,656.0,819.68,621.6
2018,8,29,14,45,718.5,163.5,2.8,22.05,666.0,886.76,670.72
2018,8,29,15,0,847.0,106.0,2.8,21.8,676.0,941.15,709.29
2018,8,29,15,15,831.5,103.5,2.8,21.8,633.5,924.1,698.91
2018,8,29,15,30,816.0,101.0,2.8,21.8,591.0,903.94,687.11
2018,8,29,15,45,794.0,98.0,2.7,21.2,543.5,874.25,669.55
2018,8,29,16,0,772.0,95.0,2.6,20.6,496.0,841.98,650.08
2018,8,29,16,15,741.0,91.5,2.55,20.25,445.0,798.74,622.3
2018,8,29,16,30,710.0,88.0,2.5,19.9,394.0,759.4,596.83
2018,8,29,16,45,669.5,83.5,2.45,19.55,342.5,704.49,559.22
2018,8,29,17,0,629.0,79.0,2.4,19.2,291.0,649.2,520.18
2018,8,29,17,15,563.5,73.0,2.3,18.8,238.5,572.21,462.87
2018,8,29,17,30,498.0,67.0,2.2,18.4,186.0,497.11,404.59
2018,8,29,17,45,379.0,56.5,2.1,17.95,134.0,377.09,307.27
2018,8,29,18,0,260.0,46.0,2.0,17.5,82.0,271.64,217.63
2018,8,29,18,15,179.0,31.5,1.85,17.2,51.5,194.55,139.14
2018,8,29,18,30,98.0,17.0,1.7,16.9,21.0,74.04,0.0
2018,8,29,18,45,49.0,8.5,1.6,16.6,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
