Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.2,15.1,3.5,3.18,0.0
2018,8,30,6,0,0.0,7.0,1.3,15.4,7.0,6.14,0.0
2018,8,30,6,15,0.0,14.0,1.3,15.8,14.0,12.3,4.68
2018,8,30,6,30,0.0,21.0,1.3,16.2,21.0,18.47,10.51
2018,8,30,6,45,0.0,30.5,1.25,16.55,30.5,26.86,18.13
2018,8,30,7,0,0.0,40.0,1.2,16.9,40.0,35.26,25.69
2018,8,30,7,15,15.5,64.5,1.15,17.3,70.0,55.72,43.74
2018,8,30,7,30,31.0,89.0,1.1,17.7,100.0,74.87,60.34
2018,8,30,7,45,141.5,132.0,1.0,18.05,194.0,101.43,83.02
2018,8,30,8,0,252.0,175.0,0.9,18.4,288.0,122.43,100.5
2018,8,30,8,15,209.0,184.0,0.85,18.8,285.0,126.6,103.46
2018,8,30,8,30,166.0,193.0,0.8,19.2,282.0,140.72,114.76
2018,8,30,8,45,99.5,201.0,0.75,19.6,255.5,150.08,114.48
2018,8,30,9,0,33.0,209.0,0.7,20.0,229.0,167.44,128.34
2018,8,30,9,15,38.0,240.0,0.75,20.35,265.0,194.24,148.36
2018,8,30,9,30,43.0,271.0,0.8,20.7,301.0,222.17,169.23
2018,8,30,9,45,62.0,293.0,0.8,21.1,338.0,248.8,188.47
2018,8,30,10,0,81.0,315.0,0.8,21.5,375.0,277.95,209.7
2018,8,30,10,15,174.0,337.0,0.9,21.8,473.5,330.32,247.39
2018,8,30,10,30,267.0,359.0,1.0,22.1,572.0,394.12,294.0
2018,8,30,10,45,347.5,347.5,1.1,22.4,632.5,444.25,331.12
2018,8,30,11,0,428.0,336.0,1.2,22.7,693.0,498.32,371.35
2018,8,30,11,15,479.0,322.5,1.3,22.95,728.5,544.81,406.05
2018,8,30,11,30,530.0,309.0,1.4,23.2,764.0,594.59,442.84
2018,8,30,11,45,580.5,281.5,1.5,23.4,783.5,634.99,473.1
2018,8,30,12,0,631.0,254.0,1.6,23.6,803.0,677.09,504.41
2018,8,30,12,15,753.5,194.5,1.7,23.75,849.0,745.13,554.59
2018,8,30,12,30,876.0,135.0,1.8,23.9,895.0,809.31,600.24
2018,8,30,12,45,877.5,132.0,1.85,24.0,887.0,838.92,619.82
2018,8,30,13,0,879.0,129.0,1.9,24.1,879.0,865.83,637.95
2018,8,30,13,15,874.5,128.5,2.0,24.1,862.5,887.17,653.22
2018,8,30,13,30,870.0,128.0,2.1,24.1,846.0,905.38,666.58
2018,8,30,13,45,863.0,126.5,2.15,24.1,821.5,917.15,675.36
2018,8,30,14,0,856.0,125.0,2.2,24.1,797.0,925.59,682.16
2018,8,30,14,15,845.5,123.5,2.3,24.0,765.5,936.81,691.73
2018,8,30,14,30,835.0,122.0,2.4,23.9,734.0,935.65,693.25
2018,8,30,14,45,821.0,120.5,2.5,23.8,696.5,927.82,690.57
2018,8,30,15,0,807.0,119.0,2.6,23.7,659.0,916.7,685.82
2018,8,30,15,15,791.0,115.5,2.6,23.7,616.5,898.24,675.1
2018,8,30,15,30,775.0,112.0,2.6,23.7,574.0,876.75,662.42
2018,8,30,15,45,751.0,108.5,2.7,23.15,527.0,850.3,648.44
2018,8,30,16,0,727.0,105.0,2.8,22.6,480.0,816.65,629.15
2018,8,30,16,15,694.5,101.5,2.9,22.15,430.0,773.37,602.31
2018,8,30,16,30,662.0,98.0,3.0,21.7,380.0,728.63,573.66
2018,8,30,16,45,619.5,92.0,3.05,21.25,329.0,671.2,534.38
2018,8,30,17,0,577.0,86.0,3.1,20.8,278.0,613.54,493.5
2018,8,30,17,15,473.5,80.5,3.1,20.2,220.0,508.44,414.18
2018,8,30,17,30,370.0,75.0,3.1,19.6,162.0,405.26,331.86
2018,8,30,17,45,259.0,60.0,3.1,18.95,113.5,295.64,241.08
2018,8,30,18,0,148.0,45.0,3.1,18.3,65.0,178.45,141.76
2018,8,30,18,15,112.0,30.0,3.1,17.85,41.5,133.32,90.54
2018,8,30,18,30,76.0,15.0,3.1,17.4,18.0,58.82,0.0
2018,8,30,18,45,38.0,7.5,3.1,16.95,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,31,5,45,6.0,7.0,1.95,14.95,7.5,6.37,0.0
2018,8,31,6,0,12.0,14.0,2.0,15.4,15.0,12.57,0.0
2018,8,31,6,15,13.0,31.0,1.95,15.95,32.5,26.72,16.6
2018,8,31,6,30,14.0,48.0,1.9,16.5,50.0,40.56,29.63
2018,8,31,6,45,25.5,68.5,1.9,17.0,74.5,56.64,44.17
2018,8,31,7,0,37.0,89.0,1.9,17.5,99.0,72.41,58.19
2018,8,31,7,15,37.5,108.0,1.85,18.15,119.5,86.83,70.69
2018,8,31,7,30,38.0,127.0,1.8,18.8,140.0,100.97,82.65
2018,8,31,7,45,46.0,148.5,1.7,19.45,167.0,116.44,95.46
2018,8,31,8,0,54.0,170.0,1.6,20.1,194.0,131.54,107.69
2018,8,31,8,15,114.0,198.0,1.6,20.8,256.5,142.68,116.36
2018,8,31,8,30,174.0,226.0,1.6,21.5,319.0,159.67,129.77
2018,8,31,8,45,432.0,182.5,1.6,22.25,440.5,129.02,90.63
2018,8,31,9,0,690.0,139.0,1.6,23.0,562.0,149.67,88.17
2018,8,31,9,15,777.5,118.0,1.55,23.6,625.0,196.75,117.71
2018,8,31,9,30,865.0,97.0,1.5,24.2,688.0,253.11,159.5
2018,8,31,9,45,876.5,97.5,1.4,24.85,723.5,306.25,204.03
2018,8,31,10,0,888.0,98.0,1.3,25.5,759.0,359.93,249.12
2018,8,31,10,15,896.0,99.5,1.25,25.95,788.5,413.41,293.57
2018,8,31,10,30,904.0,101.0,1.2,26.4,818.0,466.67,336.53
2018,8,31,10,45,910.0,101.0,1.15,26.8,840.0,517.34,376.25
2018,8,31,11,0,916.0,101.0,1.1,27.2,862.0,567.11,413.86
2018,8,31,11,15,919.5,102.0,1.3,27.4,877.0,615.19,451.11
2018,8,31,11,30,923.0,103.0,1.5,27.6,892.0,661.76,486.49
2018,8,31,11,45,925.5,103.0,1.65,27.75,899.5,705.11,518.7
2018,8,31,12,0,928.0,103.0,1.8,27.9,907.0,746.46,548.99
2018,8,31,12,15,929.0,102.5,2.0,27.9,906.5,784.07,575.77
2018,8,31,12,30,930.0,102.0,2.2,27.9,906.0,819.19,600.47
2018,8,31,12,45,930.0,100.5,2.4,27.9,897.5,849.9,622.28
2018,8,31,13,0,930.0,99.0,2.6,27.9,889.0,877.71,642.24
2018,8,31,13,15,927.0,98.5,2.75,27.8,873.0,900.93,659.17
2018,8,31,13,30,924.0,98.0,2.9,27.7,857.0,920.93,674.12
2018,8,31,13,45,919.0,96.5,3.05,27.55,833.0,934.77,685.31
2018,8,31,14,0,914.0,95.0,3.2,27.4,809.0,945.15,694.42
2018,8,31,14,15,906.0,94.0,3.3,27.15,778.0,949.85,699.87
2018,8,31,14,30,898.0,93.0,3.4,26.9,747.0,951.06,703.22
2018,8,31,14,45,888.5,90.5,3.55,26.65,710.0,945.72,702.68
2018,8,31,15,0,879.0,88.0,3.7,26.4,673.0,936.95,699.98
2018,8,31,15,15,864.5,86.0,3.7,26.4,630.5,920.81,690.79
2018,8,31,15,30,850.0,84.0,3.7,26.4,588.0,901.58,679.6
2018,8,31,15,45,832.5,81.0,3.75,25.7,541.0,884.54,672.1
2018,8,31,16,0,815.0,78.0,3.8,25.0,494.0,855.71,656.23
2018,8,31,16,15,791.0,74.5,3.8,24.55,444.5,817.97,632.91
2018,8,31,16,30,767.0,71.0,3.8,24.1,395.0,778.24,607.65
2018,8,31,16,45,731.5,67.0,3.75,23.65,343.0,726.47,572.62
2018,8,31,17,0,696.0,63.0,3.7,23.2,291.0,673.89,535.78
2018,8,31,17,15,642.5,57.5,3.6,22.45,239.0,610.23,489.3
2018,8,31,17,30,589.0,52.0,3.5,21.7,187.0,543.38,437.89
2018,8,31,17,45,504.5,45.0,3.35,20.9,139.5,454.3,366.12
2018,8,31,18,0,420.0,38.0,3.2,20.1,92.0,370.02,292.76
2018,8,31,18,15,264.5,26.5,3.15,19.55,55.0,237.61,154.7
2018,8,31,18,30,109.0,15.0,3.1,19.0,18.0,78.08,0.0
2018,8,31,18,45,54.5,7.5,3.05,18.45,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,1,5,45,35.5,9.5,1.9,15.6,11.5,8.64,0.0
2018,9,1,6,0,71.0,19.0,1.9,16.0,23.0,15.56,0.0
2018,9,1,6,15,149.0,37.0,1.95,16.6,56.5,29.63,18.79
2018,9,1,6,30,227.0,55.0,2.0,17.2,90.0,42.03,30.76
2018,9,1,6,45,312.0,70.0,2.05,17.85,138.0,52.63,40.49
2018,9,1,7,0,397.0,85.0,2.1,18.5,186.0,62.87,49.64
2018,9,1,7,15,445.5,97.5,2.0,19.05,235.0,70.75,56.49
2018,9,1,7,30,494.0,110.0,1.9,19.6,284.0,78.3,62.85
2018,9,1,7,45,528.5,121.5,1.85,20.2,333.5,84.73,68.08
2018,9,1,8,0,563.0,133.0,1.8,20.8,383.0,90.84,72.92
2018,9,1,8,15,592.0,141.0,1.7,21.45,431.0,94.22,75.34
2018,9,1,8,30,621.0,149.0,1.6,22.1,479.0,96.44,76.75
2018,9,1,8,45,643.0,156.5,1.55,22.75,524.5,116.89,77.63
2018,9,1,9,0,665.0,164.0,1.5,23.4,570.0,163.78,100.38
2018,9,1,9,15,689.5,166.5,1.5,23.85,612.5,210.15,131.65
2018,9,1,9,30,714.0,169.0,1.5,24.3,655.0,259.35,169.8
2018,9,1,9,45,736.5,168.5,1.5,24.8,693.0,308.41,209.95
2018,9,1,10,0,759.0,168.0,1.5,25.3,731.0,359.55,252.15
2018,9,1,10,15,770.0,170.5,1.6,25.6,760.5,410.56,294.51
2018,9,1,10,30,781.0,173.0,1.7,25.9,790.0,462.01,336.34
2018,9,1,10,45,789.5,174.0,1.8,26.15,812.5,514.72,378.09
2018,9,1,11,0,798.0,175.0,1.9,26.4,835.0,562.83,415.59
2018,9,1,11,15,803.5,175.5,2.05,26.55,850.0,608.34,450.77
2018,9,1,11,30,809.0,176.0,2.2,26.7,865.0,652.84,484.49
2018,9,1,11,45,813.0,175.5,2.35,26.85,872.5,694.29,515.47
2018,9,1,12,0,817.0,175.0,2.5,27.0,880.0,734.16,544.84
2018,9,1,12,15,818.0,174.5,2.6,27.0,879.5,770.05,571.1
2018,9,1,12,30,819.0,174.0,2.7,27.0,879.0,803.74,595.58
2018,9,1,12,45,819.0,171.5,2.8,27.05,870.5,832.4,615.66
2018,9,1,13,0,819.0,169.0,2.9,27.1,862.0,858.39,633.74
2018,9,1,13,15,817.5,166.5,3.0,27.05,846.5,880.3,649.43
2018,9,1,13,30,816.0,164.0,3.1,27.0,831.0,899.21,663.26
2018,9,1,13,45,813.0,159.5,3.15,26.9,808.0,911.68,672.75
2018,9,1,14,0,810.0,155.0,3.2,26.8,785.0,920.87,680.26
2018,9,1,14,15,802.5,151.5,3.25,26.7,754.5,923.65,683.67
2018,9,1,14,30,795.0,148.0,3.3,26.6,724.0,923.06,685.04
2018,9,1,14,45,785.0,142.5,3.3,26.45,687.0,914.67,681.15
2018,9,1,15,0,775.0,137.0,3.3,26.3,650.0,908.93,679.25
2018,9,1,15,15,757.0,133.0,3.3,26.3,607.0,888.59,667.12
2018,9,1,15,30,739.0,129.0,3.3,26.3,564.0,865.33,653.13
2018,9,1,15,45,718.0,123.5,3.35,25.8,517.5,834.83,635.62
2018,9,1,16,0,697.0,118.0,3.4,25.3,471.0,801.92,616.17
2018,9,1,16,15,668.5,111.5,3.35,24.8,421.5,759.0,588.69
2018,9,1,16,30,640.0,105.0,3.3,24.3,372.0,714.49,559.46
2018,9,1,16,45,599.0,97.0,3.3,23.85,320.5,656.42,519.43
2018,9,1,17,0,558.0,89.0,3.3,23.4,269.0,598.06,477.77
2018,9,1,17,15,462.0,82.0,3.2,22.65,213.0,493.31,398.77
2018,9,1,17,30,366.0,75.0,3.1,21.9,157.0,400.72,324.83
2018,9,1,17,45,231.5,59.0,3.0,21.1,106.0,274.05,220.67
2018,9,1,18,0,97.0,43.0,2.9,20.3,55.0,142.03,109.7
2018,9,1,18,15,53.0,26.0,2.9,19.75,32.0,75.14,41.46
2018,9,1,18,30,9.0,9.0,2.9,19.2,9.0,13.48,0.0
2018,9,1,18,45,4.5,4.5,2.85,18.65,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,2,5,45,9.0,8.0,1.25,15.7,8.5,7.28,0.0
2018,9,2,6,0,18.0,16.0,1.2,16.1,17.0,13.72,0.0
2018,9,2,6,15,99.0,35.5,1.3,16.75,49.5,28.41,17.61
2018,9,2,6,30,180.0,55.0,1.4,17.4,82.0,43.23,31.73
2018,9,2,6,45,215.0,71.5,1.45,18.05,116.5,55.42,42.86
2018,9,2,7,0,250.0,88.0,1.5,18.7,151.0,67.24,53.38
2018,9,2,7,15,211.0,112.5,1.45,19.25,174.0,83.62,67.59
2018,9,2,7,30,172.0,137.0,1.4,19.8,197.0,103.68,84.63
2018,9,2,7,45,196.5,157.5,1.35,20.4,236.5,117.56,96.02
2018,9,2,8,0,221.0,178.0,1.3,21.0,276.0,124.16,101.05
2018,9,2,8,15,232.0,200.0,1.25,21.7,313.0,136.63,110.85
2018,9,2,8,30,243.0,222.0,1.2,22.4,350.0,148.49,119.97
2018,9,2,8,45,247.0,242.5,1.15,23.05,383.0,167.56,124.76
2018,9,2,9,0,251.0,263.0,1.1,23.7,416.0,200.28,144.09
2018,9,2,9,15,337.0,260.5,1.05,24.3,480.5,231.37,162.09
2018,9,2,9,30,423.0,258.0,1.0,24.9,545.0,263.36,182.88
2018,9,2,9,45,573.0,220.0,0.95,25.45,630.5,304.36,210.43
2018,9,2,10,0,723.0,182.0,0.9,26.0,716.0,357.48,249.14
2018,9,2,10,15,738.0,183.5,0.9,26.45,747.0,407.45,289.37
2018,9,2,10,30,753.0,185.0,0.9,26.9,778.0,458.32,329.31
2018,9,2,10,45,760.5,187.5,0.85,27.3,800.5,507.14,366.45
2018,9,2,11,0,768.0,190.0,0.8,27.7,823.0,555.67,402.06
2018,9,2,11,15,773.5,190.5,0.95,27.95,837.5,600.92,436.22
2018,9,2,11,30,779.0,191.0,1.1,28.2,852.0,645.23,469.01
2018,9,2,11,45,782.0,191.5,1.25,28.4,859.5,686.41,499.16
2018,9,2,12,0,785.0,192.0,1.4,28.6,867.0,725.44,527.39
2018,9,2,12,15,787.0,190.0,1.55,28.7,866.0,759.78,552.38
2018,9,2,12,30,789.0,188.0,1.7,28.8,865.0,792.03,575.75
2018,9,2,12,45,789.5,185.5,1.85,28.85,857.0,820.36,596.44
2018,9,2,13,0,790.0,183.0,2.0,28.9,849.0,846.13,614.6
2018,9,2,13,15,786.0,180.5,2.1,28.85,832.0,865.36,628.4
2018,9,2,13,30,782.0,178.0,2.2,28.8,815.0,881.57,640.39
2018,9,2,13,45,775.5,175.0,2.3,28.7,791.0,897.61,652.56
2018,9,2,14,0,769.0,172.0,2.4,28.6,767.0,905.24,659.38
2018,9,2,14,15,759.5,168.5,2.5,28.35,736.5,906.32,662.52
2018,9,2,14,30,750.0,165.0,2.6,28.1,706.0,904.13,663.69
2018,9,2,14,45,737.5,160.5,2.7,27.85,669.5,894.81,660.27
2018,9,2,15,0,725.0,156.0,2.8,27.6,633.0,882.34,654.86
2018,9,2,15,15,706.0,151.5,2.8,27.6,590.5,860.79,642.04
2018,9,2,15,30,687.0,147.0,2.8,27.6,548.0,836.44,627.37
2018,9,2,15,45,654.0,140.5,2.9,26.8,497.0,794.42,602.95
2018,9,2,16,0,621.0,134.0,3.0,26.0,446.0,750.4,576.55
2018,9,2,16,15,571.5,125.0,3.0,25.4,389.0,687.36,534.74
2018,9,2,16,30,522.0,116.0,3.0,24.8,332.0,616.4,485.89
2018,9,2,16,45,490.5,103.0,2.95,24.25,284.0,563.78,448.99
2018,9,2,17,0,459.0,90.0,2.9,23.7,236.0,510.94,410.48
2018,9,2,17,15,419.0,77.5,2.8,22.85,192.0,452.4,365.95
2018,9,2,17,30,379.0,65.0,2.7,22.0,148.0,395.17,320.16
2018,9,2,17,45,307.0,53.0,2.65,21.2,108.5,318.09,255.92
2018,9,2,18,0,235.0,41.0,2.6,20.4,69.0,246.65,192.53
2018,9,2,18,15,141.5,26.0,2.55,19.9,40.5,153.46,78.53
2018,9,2,18,30,48.0,11.0,2.5,19.4,12.0,38.06,0.0
2018,9,2,18,45,24.0,5.5,2.4,18.9,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,3,5,45,8.0,4.0,1.2,14.45,4.5,3.64,0.0
2018,9,3,6,0,16.0,8.0,1.2,14.8,9.0,7.2,0.0
2018,9,3,6,15,8.0,16.0,1.25,15.35,16.5,14.36,6.08
2018,9,3,6,30,0.0,24.0,1.3,15.9,24.0,21.12,12.75
2018,9,3,6,45,0.0,36.5,1.3,16.5,36.5,32.18,22.76
2018,9,3,7,0,0.0,49.0,1.3,17.1,49.0,43.25,32.69
2018,9,3,7,15,0.0,65.5,1.25,17.7,65.5,57.51,45.23
2018,9,3,7,30,0.0,82.0,1.2,18.3,82.0,71.3,57.11
2018,9,3,7,45,4.0,110.0,1.15,18.95,112.0,93.73,76.18
2018,9,3,8,0,8.0,138.0,1.1,19.6,142.0,115.58,94.35
2018,9,3,8,15,22.0,170.5,1.05,20.2,182.0,140.17,114.46
2018,9,3,8,30,36.0,203.0,1.0,20.8,222.0,154.15,125.36
2018,9,3,8,45,169.5,220.5,0.95,21.4,321.5,162.31,122.86
2018,9,3,9,0,303.0,238.0,0.9,22.0,421.0,188.92,134.31
2018,9,3,9,15,526.0,192.5,0.9,22.45,537.0,204.01,134.12
2018,9,3,9,30,749.0,147.0,0.9,22.9,653.0,247.7,159.64
2018,9,3,9,45,754.5,154.5,0.85,23.4,687.0,300.0,202.86
2018,9,3,10,0,760.0,162.0,0.8,23.9,721.0,352.64,246.38
2018,9,3,10,15,770.5,164.5,0.85,24.3,750.5,403.46,288.18
2018,9,3,10,30,781.0,167.0,0.9,24.7,780.0,458.88,332.28
2018,9,3,10,45,789.0,168.5,0.95,25.05,802.5,507.39,370.4
2018,9,3,11,0,797.0,170.0,1.0,25.4,825.0,555.56,407.23
2018,9,3,11,15,802.5,170.5,1.1,25.7,839.5,600.95,441.59
2018,9,3,11,30,808.0,171.0,1.2,26.0,854.0,645.32,474.42
2018,9,3,11,45,811.5,170.5,1.3,26.25,861.0,686.28,504.34
2018,9,3,12,0,815.0,170.0,1.4,26.5,868.0,725.62,532.6
2018,9,3,12,15,813.0,170.5,1.55,26.65,866.0,760.01,557.72
2018,9,3,12,30,811.0,171.0,1.7,26.8,864.0,792.02,580.97
2018,9,3,12,45,779.5,184.0,1.85,26.9,844.5,809.59,593.97
2018,9,3,13,0,748.0,197.0,2.0,27.0,825.0,827.79,607.19
2018,9,3,13,15,713.5,208.5,2.1,26.9,797.5,834.69,612.95
2018,9,3,13,30,679.0,220.0,2.2,26.8,770.0,837.6,616.1
2018,9,3,13,45,696.5,204.5,2.35,26.65,754.5,856.08,631.32
2018,9,3,14,0,714.0,189.0,2.5,26.5,739.0,871.75,644.0
2018,9,3,14,15,658.5,200.0,2.6,26.25,691.0,845.4,628.52
2018,9,3,14,30,603.0,211.0,2.7,26.0,643.0,815.08,609.8
2018,9,3,14,45,615.5,194.0,2.75,25.7,615.0,815.82,613.51
2018,9,3,15,0,628.0,177.0,2.8,25.4,587.0,813.43,614.3
2018,9,3,15,15,537.5,188.0,2.8,25.4,522.5,735.98,561.04
2018,9,3,15,30,447.0,199.0,2.8,25.4,458.0,665.52,511.17
2018,9,3,15,45,392.0,191.5,2.9,24.55,405.0,605.85,471.04
2018,9,3,16,0,337.0,184.0,3.0,23.7,352.0,527.96,416.3
2018,9,3,16,15,382.5,155.0,2.95,23.2,326.5,548.83,435.44
2018,9,3,16,30,428.0,126.0,2.9,22.7,301.0,547.25,437.53
2018,9,3,16,45,455.5,107.5,2.9,22.2,270.5,539.3,434.05
2018,9,3,17,0,483.0,89.0,2.9,21.7,240.0,527.72,426.73
2018,9,3,17,15,454.5,76.5,2.75,21.05,198.0,477.45,388.04
2018,9,3,17,30,426.0,64.0,2.6,20.4,156.0,431.72,350.57
2018,9,3,17,45,338.0,51.0,2.5,19.75,111.5,336.35,271.3
2018,9,3,18,0,250.0,38.0,2.4,19.1,67.0,251.63,196.07
2018,9,3,18,15,147.5,23.5,2.4,18.65,38.5,150.65,61.1
2018,9,3,18,30,45.0,9.0,2.4,18.2,10.0,34.34,0.0
2018,9,3,18,45,22.5,4.5,2.35,17.8,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,1.4,15.0,2.5,2.27,0.0
2018,9,4,6,0,3.0,5.0,1.4,15.3,5.0,4.47,0.0
2018,9,4,6,15,1.5,10.0,1.45,15.8,10.0,8.78,1.43
2018,9,4,6,30,0.0,15.0,1.5,16.3,15.0,13.18,5.8
2018,9,4,6,45,0.0,22.0,1.55,16.8,22.0,19.35,11.43
2018,9,4,7,0,0.0,29.0,1.6,17.3,29.0,25.53,17.0
2018,9,4,7,15,0.0,33.0,1.55,17.85,33.0,29.07,20.14
2018,9,4,7,30,0.0,37.0,1.5,18.4,37.0,32.61,23.21
2018,9,4,7,45,0.0,47.0,1.45,18.9,47.0,41.47,30.86
2018,9,4,8,0,0.0,57.0,1.4,19.4,57.0,50.35,38.42
2018,9,4,8,15,0.0,74.0,1.35,19.95,74.0,65.46,51.23
2018,9,4,8,30,0.0,91.0,1.3,20.5,91.0,80.37,63.65
2018,9,4,8,45,0.0,106.5,1.25,21.05,106.5,93.3,70.86
2018,9,4,9,0,0.0,122.0,1.2,21.6,122.0,106.29,80.89
2018,9,4,9,15,0.5,140.0,1.25,22.05,140.5,121.44,92.55
2018,9,4,9,30,1.0,158.0,1.3,22.5,159.0,136.74,104.2
2018,9,4,9,45,4.5,182.0,1.3,23.0,185.5,157.81,120.1
2018,9,4,10,0,8.0,206.0,1.3,23.5,212.0,179.43,136.26
2018,9,4,10,15,94.5,247.5,1.45,23.8,321.0,234.62,176.76
2018,9,4,10,30,181.0,289.0,1.6,24.1,430.0,310.57,233.29
2018,9,4,10,45,460.0,235.5,1.7,24.45,608.5,404.03,302.16
2018,9,4,11,0,739.0,182.0,1.8,24.8,787.0,531.65,396.27
2018,9,4,11,15,812.5,155.5,1.85,24.9,831.5,592.62,442.12
2018,9,4,11,30,886.0,129.0,1.9,25.0,876.0,654.81,488.68
2018,9,4,11,45,887.5,129.5,2.0,25.1,882.5,696.81,520.09
2018,9,4,12,0,889.0,130.0,2.1,25.2,889.0,736.83,549.68
2018,9,4,12,15,890.5,129.0,2.15,25.15,888.0,773.38,576.39
2018,9,4,12,30,892.0,128.0,2.2,25.1,887.0,807.54,599.82
2018,9,4,12,45,892.0,126.0,2.3,25.05,878.0,837.05,620.48
2018,9,4,13,0,892.0,124.0,2.4,25.0,869.0,863.74,639.35
2018,9,4,13,15,887.5,123.5,2.45,24.9,852.0,885.13,654.51
2018,9,4,13,30,883.0,123.0,2.5,24.8,835.0,903.33,667.71
2018,9,4,13,45,876.0,121.5,2.6,24.65,810.0,915.05,677.31
2018,9,4,14,0,869.0,120.0,2.7,24.5,785.0,923.38,684.87
2018,9,4,14,15,859.5,118.0,2.7,24.25,753.5,934.45,693.91
2018,9,4,14,30,850.0,116.0,2.7,24.0,722.0,933.48,695.07
2018,9,4,14,45,837.5,114.0,2.75,23.75,684.5,926.29,692.74
2018,9,4,15,0,825.0,112.0,2.8,23.5,647.0,915.76,688.31
2018,9,4,15,15,808.0,108.5,2.8,23.5,603.5,896.09,676.73
2018,9,4,15,30,791.0,105.0,2.8,23.5,560.0,873.36,663.16
2018,9,4,15,45,769.5,101.0,2.8,22.9,513.0,843.1,645.83
2018,9,4,16,0,748.0,97.0,2.8,22.3,466.0,815.5,630.15
2018,9,4,16,15,719.0,92.5,2.75,21.9,416.0,773.75,603.24
2018,9,4,16,30,690.0,88.0,2.7,21.5,366.0,730.42,574.64
2018,9,4,16,45,648.5,82.0,2.7,21.05,314.5,673.52,535.49
2018,9,4,17,0,607.0,76.0,2.7,20.6,263.0,616.38,494.64
2018,9,4,17,15,539.0,68.0,2.55,20.0,211.0,536.49,434.08
2018,9,4,17,30,471.0,60.0,2.4,19.4,159.0,458.91,372.51
2018,9,4,17,45,303.5,49.0,2.3,18.85,106.0,308.5,248.95
2018,9,4,18,0,136.0,38.0,2.2,18.3,53.0,161.3,123.69
2018,9,4,18,15,73.5,22.0,2.15,17.85,29.5,88.95,19.82
2018,9,4,18,30,11.0,6.0,2.1,17.4,6.0,11.81,0.0
2018,9,4,18,45,5.5,3.0,2.05,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,5,45,5.0,2.5,1.6,14.15,2.5,2.27,0.0
2018,9,5,6,0,10.0,5.0,1.7,14.5,5.0,4.58,0.0
2018,9,5,6,15,5.0,8.0,1.8,15.0,8.0,7.16,0.07
2018,9,5,6,30,0.0,11.0,1.9,15.5,11.0,9.65,2.74
2018,9,5,6,45,0.0,16.0,1.95,16.0,16.0,14.06,6.78
2018,9,5,7,0,0.0,21.0,2.0,16.5,21.0,18.47,10.78
2018,9,5,7,15,0.0,23.5,2.0,16.95,23.5,20.67,12.77
2018,9,5,7,30,0.0,26.0,2.0,17.4,26.0,22.89,14.7
2018,9,5,7,45,0.0,39.0,2.0,17.85,39.0,34.39,24.77
2018,9,5,8,0,0.0,52.0,2.0,18.3,52.0,45.91,34.73
2018,9,5,8,15,0.0,69.0,2.05,18.7,69.0,61.02,47.66
2018,9,5,8,30,0.0,86.0,2.1,19.1,86.0,76.16,60.44
2018,9,5,8,45,0.0,101.0,2.1,19.55,101.0,88.8,67.69
2018,9,5,9,0,0.0,116.0,2.1,20.0,116.0,101.4,77.57
2018,9,5,9,15,0.0,124.5,2.15,20.3,124.5,108.74,83.17
2018,9,5,9,30,0.0,133.0,2.2,20.6,133.0,116.11,88.78
2018,9,5,9,45,0.5,142.0,2.25,20.9,142.5,124.07,94.8
2018,9,5,10,0,1.0,151.0,2.3,21.2,152.0,132.14,100.89
2018,9,5,10,15,4.0,176.5,2.4,21.4,179.5,154.99,118.65
2018,9,5,10,30,7.0,202.0,2.5,21.6,207.0,178.32,136.63
2018,9,5,10,45,9.5,219.0,2.55,21.75,226.5,194.82,149.25
2018,9,5,11,0,12.0,236.0,2.6,21.9,246.0,211.75,162.17
2018,9,5,11,15,18.0,267.0,2.7,22.0,282.0,242.95,186.1
2018,9,5,11,30,24.0,298.0,2.8,22.1,318.0,274.24,209.94
2018,9,5,11,45,159.0,310.5,2.85,22.15,445.5,378.32,290.85
2018,9,5,12,0,294.0,323.0,2.9,22.2,573.0,495.43,379.8
2018,9,5,12,15,544.5,245.5,3.0,22.15,707.5,631.63,483.81
2018,9,5,12,30,795.0,168.0,3.1,22.1,842.0,774.13,589.94
2018,9,5,12,45,842.5,147.0,3.15,22.05,854.0,821.77,623.26
2018,9,5,13,0,890.0,126.0,3.2,22.0,866.0,862.26,651.62
2018,9,5,13,15,886.0,125.0,3.25,21.85,849.0,883.54,667.09
2018,9,5,13,30,882.0,124.0,3.3,21.7,832.0,901.63,680.64
2018,9,5,13,45,876.5,121.5,3.4,21.5,807.0,913.62,690.64
2018,9,5,14,0,871.0,119.0,3.5,21.3,782.0,922.22,698.53
2018,9,5,14,15,862.5,117.0,3.5,21.1,751.0,934.09,708.24
2018,9,5,14,30,854.0,115.0,3.5,20.9,720.0,934.0,709.89
2018,9,5,14,45,842.5,112.0,3.5,20.7,682.5,926.56,706.74
2018,9,5,15,0,831.0,109.0,3.5,20.5,645.0,915.74,701.43
2018,9,5,15,15,814.5,106.0,3.5,20.5,601.5,897.03,690.23
2018,9,5,15,30,798.0,103.0,3.5,20.5,558.0,875.26,676.96
2018,9,5,15,45,776.0,99.0,3.5,19.9,510.5,844.44,658.76
2018,9,5,16,0,754.0,95.0,3.5,19.3,463.0,811.09,638.49
2018,9,5,16,15,725.0,90.0,3.45,18.9,413.0,773.64,614.09
2018,9,5,16,30,696.0,85.0,3.4,18.5,363.0,729.55,584.21
2018,9,5,16,45,654.5,79.0,3.35,18.1,311.0,672.59,543.71
2018,9,5,17,0,613.0,73.0,3.3,17.7,259.0,615.42,501.56
2018,9,5,17,15,499.0,68.5,3.2,17.2,201.0,504.55,415.43
2018,9,5,17,30,385.0,64.0,3.1,16.7,143.0,395.67,326.45
2018,9,5,17,45,208.5,49.0,3.0,16.2,90.0,241.99,196.97
2018,9,5,18,0,32.0,34.0,2.9,15.7,37.0,62.16,44.25
2018,9,5,18,15,22.0,19.5,2.85,15.4,21.0,43.22,0.0
2018,9,5,18,30,12.0,5.0,2.8,15.1,5.0,11.44,0.0
2018,9,5,18,45,6.0,2.5,2.7,14.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,5,45,49.0,7.0,1.75,12.55,9.0,6.37,0.0
2018,9,6,6,0,98.0,14.0,1.8,12.9,18.0,12.73,0.0
2018,9,6,6,15,162.0,21.0,1.8,13.35,39.0,16.33,7.26
2018,9,6,6,30,226.0,28.0,1.8,13.8,60.0,21.15,12.82
2018,9,6,6,45,191.5,36.5,1.8,14.3,71.5,27.31,18.61
2018,9,6,7,0,157.0,45.0,1.8,14.8,83.0,32.77,23.65
2018,9,6,7,15,97.5,65.0,1.8,15.35,90.5,53.77,42.35
2018,9,6,7,30,38.0,85.0,1.8,15.9,98.0,71.69,58.03
2018,9,6,7,45,40.0,97.5,1.8,16.45,113.0,81.56,66.4
2018,9,6,8,0,42.0,110.0,1.8,17.0,128.0,91.25,74.47
2018,9,6,8,15,23.5,95.5,1.8,17.6,106.0,80.76,64.97
2018,9,6,8,30,5.0,81.0,1.8,18.2,84.0,71.75,56.85
2018,9,6,8,45,3.0,90.0,1.8,18.75,92.0,79.81,60.51
2018,9,6,9,0,1.0,99.0,1.8,19.3,100.0,87.47,66.43
2018,9,6,9,15,2.5,136.5,1.85,19.75,138.5,118.83,91.39
2018,9,6,9,30,4.0,174.0,1.9,20.2,177.0,150.06,115.82
2018,9,6,9,45,15.5,219.0,1.95,20.65,230.5,189.81,146.24
2018,9,6,10,0,27.0,264.0,2.0,21.1,284.0,223.17,171.36
2018,9,6,10,15,63.5,303.0,2.05,21.6,352.0,269.87,206.09
2018,9,6,10,30,100.0,342.0,2.1,22.1,420.0,321.28,244.28
2018,9,6,10,45,236.5,327.5,2.1,22.55,518.0,373.8,282.98
2018,9,6,11,0,373.0,313.0,2.1,23.0,616.0,447.76,338.14
2018,9,6,11,15,639.5,216.5,2.15,23.45,747.0,542.5,409.5
2018,9,6,11,30,906.0,120.0,2.2,23.9,878.0,656.2,493.88
2018,9,6,11,45,909.0,119.5,2.2,24.3,884.5,698.97,524.66
2018,9,6,12,0,912.0,119.0,2.2,24.7,891.0,739.77,553.79
2018,9,6,12,15,917.5,116.0,2.25,25.0,891.5,777.97,580.76
2018,9,6,12,30,923.0,113.0,2.3,25.3,892.0,813.89,604.57
2018,9,6,12,45,928.5,108.5,2.4,25.55,884.5,845.9,626.16
2018,9,6,13,0,934.0,104.0,2.5,25.8,877.0,875.16,645.93
2018,9,6,13,15,931.0,102.0,2.5,25.9,859.5,896.84,660.31
2018,9,6,13,30,928.0,100.0,2.5,26.0,842.0,915.18,672.6
2018,9,6,13,45,922.5,98.5,2.55,26.1,817.0,928.43,682.1
2018,9,6,14,0,917.0,97.0,2.6,26.2,792.0,938.17,689.48
2018,9,6,14,15,910.0,95.0,2.65,26.15,760.5,942.49,693.88
2018,9,6,14,30,903.0,93.0,2.7,26.1,729.0,943.28,696.17
2018,9,6,14,45,893.0,91.0,2.7,26.05,691.5,937.81,694.09
2018,9,6,15,0,883.0,89.0,2.7,26.0,654.0,928.93,689.94
2018,9,6,15,15,867.5,86.5,2.7,26.0,610.0,911.1,679.81
2018,9,6,15,30,852.0,84.0,2.7,26.0,566.0,890.18,667.7
2018,9,6,15,45,833.5,80.5,2.75,25.6,518.5,871.31,658.39
2018,9,6,16,0,815.0,77.0,2.8,25.2,471.0,840.79,640.87
2018,9,6,16,15,790.0,73.0,2.75,24.8,420.5,801.51,616.27
2018,9,6,16,30,765.0,69.0,2.7,24.4,370.0,760.28,589.71
2018,9,6,16,45,728.0,64.0,2.65,23.95,318.0,706.25,553.09
2018,9,6,17,0,691.0,59.0,2.6,23.5,266.0,651.54,514.5
2018,9,6,17,15,620.5,54.5,2.45,22.55,213.0,577.5,459.88
2018,9,6,17,30,550.0,50.0,2.3,21.6,160.0,501.11,400.48
2018,9,6,17,45,402.5,41.0,2.15,20.65,108.5,368.68,293.43
2018,9,6,18,0,255.0,32.0,2.0,19.7,57.0,246.58,184.82
2018,9,6,18,15,158.0,20.0,2.05,19.2,32.5,145.17,0.0
2018,9,6,18,30,61.0,8.0,2.1,18.7,8.0,42.12,0.0
2018,9,6,18,45,30.5,4.0,2.1,18.15,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,7,5,45,7.0,4.0,1.55,15.65,4.5,0.0,0.0
2018,9,7,6,0,14.0,8.0,1.5,16.0,9.0,7.28,0.0
2018,9,7,6,15,10.5,21.5,1.5,16.8,22.5,19.02,8.93
2018,9,7,6,30,7.0,35.0,1.5,17.6,36.0,30.69,20.71
2018,9,7,6,45,14.0,54.0,1.55,18.35,57.0,45.76,34.29
2018,9,7,7,0,21.0,73.0,1.6,19.1,78.0,60.75,47.59
2018,9,7,7,15,29.0,94.0,1.5,19.75,102.5,76.8,61.55
2018,9,7,7,30,37.0,115.0,1.4,20.4,127.0,92.49,74.87
2018,9,7,7,45,67.5,140.5,1.35,21.05,167.5,110.84,90.16
2018,9,7,8,0,98.0,166.0,1.3,21.7,208.0,122.65,99.6
2018,9,7,8,15,125.0,189.0,1.25,22.4,249.0,137.26,111.19
2018,9,7,8,30,152.0,212.0,1.2,23.1,290.0,151.37,122.14
2018,9,7,8,45,185.5,229.5,1.1,23.85,333.5,165.51,125.15
2018,9,7,9,0,219.0,247.0,1.0,24.6,377.0,194.84,141.18
2018,9,7,9,15,314.5,246.0,1.0,25.15,447.0,215.24,150.38
2018,9,7,9,30,410.0,245.0,1.0,25.7,517.0,247.81,171.03
2018,9,7,9,45,607.5,192.0,1.0,26.3,619.5,285.91,194.6
2018,9,7,10,0,805.0,139.0,1.0,26.9,722.0,348.65,239.49
2018,9,7,10,15,828.5,135.5,1.1,27.2,756.0,400.73,282.35
2018,9,7,10,30,852.0,132.0,1.2,27.5,790.0,454.28,325.66
2018,9,7,10,45,860.0,133.0,1.35,27.85,813.0,505.54,366.65
2018,9,7,11,0,868.0,134.0,1.5,28.2,836.0,556.27,406.19
2018,9,7,11,15,873.5,134.0,1.65,28.3,851.0,604.53,443.44
2018,9,7,11,30,879.0,134.0,1.8,28.4,866.0,649.93,477.93
2018,9,7,11,45,882.5,133.5,1.95,28.55,873.0,692.14,509.47
2018,9,7,12,0,886.0,133.0,2.1,28.7,880.0,732.47,539.17
2018,9,7,12,15,896.0,127.0,2.25,28.7,881.5,770.58,567.42
2018,9,7,12,30,906.0,121.0,2.4,28.7,883.0,806.63,592.54
2018,9,7,12,45,917.0,113.5,2.55,28.75,877.0,839.74,615.47
2018,9,7,13,0,928.0,106.0,2.7,28.8,871.0,870.29,636.75
2018,9,7,13,15,925.0,104.5,2.8,28.7,853.5,892.33,652.52
2018,9,7,13,30,922.0,103.0,2.9,28.6,836.0,911.06,666.3
2018,9,7,13,45,916.5,100.5,3.0,28.5,810.5,923.17,675.88
2018,9,7,14,0,911.0,98.0,3.1,28.4,785.0,931.74,683.35
2018,9,7,14,15,903.0,96.0,3.15,28.2,753.0,935.06,687.45
2018,9,7,14,30,895.0,94.0,3.2,28.0,721.0,934.85,689.43
2018,9,7,14,45,885.0,91.5,3.3,27.85,683.0,928.75,687.86
2018,9,7,15,0,875.0,89.0,3.4,27.7,645.0,919.25,684.16
2018,9,7,15,15,859.5,86.5,3.4,27.7,601.5,901.42,673.91
2018,9,7,15,30,844.0,84.0,3.4,27.7,558.0,889.44,667.75
2018,9,7,15,45,825.5,80.5,3.4,27.15,510.5,861.7,652.19
2018,9,7,16,0,807.0,77.0,3.4,26.6,463.0,831.28,634.64
2018,9,7,16,15,778.0,73.0,3.35,26.15,411.5,788.69,607.6
2018,9,7,16,30,749.0,69.0,3.3,25.7,360.0,744.34,578.66
2018,9,7,16,45,709.5,64.0,3.25,25.3,308.0,688.7,540.37
2018,9,7,17,0,670.0,59.0,3.2,24.9,256.0,632.56,500.19
2018,9,7,17,15,604.0,53.5,3.0,24.05,204.5,561.55,447.04
2018,9,7,17,30,538.0,48.0,2.8,23.2,153.0,487.9,389.01
2018,9,7,17,45,434.0,39.5,2.6,22.35,107.5,387.13,305.92
2018,9,7,18,0,330.0,31.0,2.4,21.5,62.0,293.27,214.57
2018,9,7,18,15,193.0,18.5,2.4,20.95,34.0,161.69,0.0
2018,9,7,18,30,56.0,6.0,2.4,20.4,6.0,5.46,0.0
2018,9,7,18,45,28.0,3.0,2.4,19.85,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,8,5,45,46.0,7.5,2.3,15.4,9.0,0.0,0.0
2018,9,8,6,0,92.0,15.0,2.3,15.7,18.0,13.64,0.0
2018,9,8,6,15,261.0,26.5,2.35,16.25,57.0,21.62,10.56
2018,9,8,6,30,430.0,38.0,2.4,16.8,96.0,30.48,20.53
2018,9,8,6,45,511.5,46.5,2.4,17.3,145.0,36.24,26.09
2018,9,8,7,0,593.0,55.0,2.4,17.8,194.0,41.84,31.26
2018,9,8,7,15,643.0,61.0,2.35,18.45,245.5,45.12,34.19
2018,9,8,7,30,693.0,67.0,2.3,19.1,297.0,52.94,40.94
2018,9,8,7,45,707.5,75.0,2.25,19.7,343.5,52.61,40.47
2018,9,8,8,0,722.0,83.0,2.2,20.3,390.0,56.63,43.73
2018,9,8,8,15,753.0,87.0,2.2,21.1,441.5,63.69,49.51
2018,9,8,8,30,784.0,91.0,2.2,21.9,493.0,65.01,50.29
2018,9,8,8,45,813.0,91.5,2.2,22.7,541.5,72.67,46.93
2018,9,8,9,0,842.0,92.0,2.2,23.5,590.0,123.78,64.99
2018,9,8,9,15,857.5,94.5,2.25,24.2,632.0,186.08,106.42
2018,9,8,9,30,873.0,97.0,2.3,24.9,674.0,241.05,149.09
2018,9,8,9,45,884.5,98.5,2.3,25.55,710.0,295.52,194.64
2018,9,8,10,0,896.0,100.0,2.3,26.2,746.0,350.5,241.34
2018,9,8,10,15,904.5,101.0,2.4,26.5,775.5,404.35,287.33
2018,9,8,10,30,913.0,102.0,2.5,26.8,805.0,457.95,332.22
2018,9,8,10,45,919.0,103.0,2.6,27.1,827.0,509.94,374.8
2018,9,8,11,0,925.0,104.0,2.7,27.4,849.0,561.01,415.52
2018,9,8,11,15,930.0,103.5,2.85,27.5,864.0,609.11,453.56
2018,9,8,11,30,935.0,103.0,3.0,27.6,879.0,655.72,489.66
2018,9,8,11,45,938.0,103.0,3.15,27.7,886.0,699.79,523.19
2018,9,8,12,0,941.0,103.0,3.3,27.8,893.0,741.8,554.68
2018,9,8,12,15,942.5,102.0,3.35,27.85,892.0,779.58,581.74
2018,9,8,12,30,944.0,101.0,3.4,27.9,891.0,814.79,605.81
2018,9,8,12,45,944.5,99.5,3.5,27.95,882.5,846.0,627.4
2018,9,8,13,0,945.0,98.0,3.6,28.0,874.0,874.25,647.03
2018,9,8,13,15,944.0,96.5,3.7,28.0,857.5,898.15,663.95
2018,9,8,13,30,943.0,95.0,3.8,28.0,841.0,918.77,678.81
2018,9,8,13,45,941.0,92.5,3.85,28.0,817.5,934.08,689.99
2018,9,8,14,0,939.0,90.0,3.9,28.0,794.0,945.88,699.01
2018,9,8,14,15,933.0,88.5,3.9,27.8,763.0,951.64,704.45
2018,9,8,14,30,927.0,87.0,3.9,27.6,732.0,953.82,707.72
2018,9,8,14,45,919.0,84.5,3.95,27.35,694.5,949.45,707.22
2018,9,8,15,0,911.0,82.0,4.0,27.1,657.0,941.57,704.52
2018,9,8,15,15,896.0,79.5,4.0,27.1,612.5,923.86,694.31
2018,9,8,15,30,881.0,77.0,4.0,27.1,568.0,902.96,682.02
2018,9,8,15,45,861.5,74.5,4.0,26.35,519.5,875.04,666.83
2018,9,8,16,0,842.0,72.0,4.0,25.6,471.0,853.16,655.66
2018,9,8,16,15,815.0,69.0,3.95,25.05,420.0,812.96,630.38
2018,9,8,16,30,788.0,66.0,3.9,24.5,369.0,770.84,603.12
2018,9,8,16,45,747.0,62.0,3.85,23.95,315.5,714.38,564.3
2018,9,8,17,0,706.0,58.0,3.8,23.4,262.0,657.36,523.4
2018,9,8,17,15,641.5,52.0,3.65,22.55,209.0,579.9,464.99
2018,9,8,17,30,577.0,46.0,3.5,21.7,156.0,511.55,410.38
2018,9,8,17,45,469.0,38.0,3.35,20.85,109.0,407.73,323.85
2018,9,8,18,0,361.0,30.0,3.2,20.0,62.0,310.98,223.2
2018,9,8,18,15,206.0,18.5,3.2,19.4,34.0,141.22,0.0
2018,9,8,18,30,51.0,7.0,3.2,18.8,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,3.2,18.25,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
