Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,5,45,51.5,7.5,2.05,14.7,9.0,0.0,0.0
2018,9,9,6,0,103.0,15.0,2.0,15.0,18.0,13.64,0.0
2018,9,9,6,15,223.5,29.0,2.05,15.8,53.0,22.8,10.99
2018,9,9,6,30,344.0,43.0,2.1,16.6,88.0,35.02,24.38
2018,9,9,6,45,428.5,53.0,2.2,17.4,135.0,41.79,30.9
2018,9,9,7,0,513.0,63.0,2.3,18.2,182.0,48.36,36.91
2018,9,9,7,15,570.0,71.0,2.2,18.8,234.0,52.92,40.96
2018,9,9,7,30,627.0,79.0,2.1,19.4,286.0,57.32,44.71
2018,9,9,7,45,666.5,85.5,2.0,20.0,338.0,60.28,47.09
2018,9,9,8,0,706.0,92.0,1.9,20.6,390.0,63.11,49.28
2018,9,9,8,15,730.5,97.5,1.85,21.35,439.0,64.97,50.55
2018,9,9,8,30,755.0,103.0,1.8,22.1,488.0,66.72,51.71
2018,9,9,8,45,748.5,114.0,1.7,22.85,525.0,78.39,61.25
2018,9,9,9,0,742.0,125.0,1.6,23.6,562.0,131.18,74.69
2018,9,9,9,15,708.5,145.0,1.55,24.25,585.5,186.36,112.72
2018,9,9,9,30,675.0,165.0,1.5,24.9,609.0,238.25,154.27
2018,9,9,9,45,759.0,144.0,1.45,25.55,668.5,284.83,189.77
2018,9,9,10,0,843.0,123.0,1.4,26.2,728.0,344.47,236.67
2018,9,9,10,15,819.5,138.0,1.45,26.55,745.5,396.46,280.84
2018,9,9,10,30,796.0,153.0,1.5,26.9,763.0,445.39,321.42
2018,9,9,10,45,852.0,133.5,1.55,27.3,803.0,499.13,363.64
2018,9,9,11,0,908.0,114.0,1.6,27.7,843.0,558.84,409.24
2018,9,9,11,15,910.0,115.5,1.8,27.9,856.5,606.33,446.31
2018,9,9,11,30,912.0,117.0,2.0,28.1,870.0,652.15,481.44
2018,9,9,11,45,911.5,118.5,2.2,28.25,876.0,694.54,513.55
2018,9,9,12,0,911.0,120.0,2.4,28.4,882.0,734.72,543.57
2018,9,9,12,15,912.5,118.5,2.55,28.45,880.5,771.26,570.67
2018,9,9,12,30,914.0,117.0,2.7,28.5,879.0,805.3,594.3
2018,9,9,12,45,913.5,115.5,2.9,28.55,869.5,835.11,615.42
2018,9,9,13,0,913.0,114.0,3.1,28.6,860.0,862.0,634.66
2018,9,9,13,15,908.0,113.5,3.15,28.5,842.0,883.07,649.59
2018,9,9,13,30,903.0,113.0,3.2,28.4,824.0,900.85,662.48
2018,9,9,13,45,896.0,111.5,3.3,28.3,798.5,912.48,671.77
2018,9,9,14,0,889.0,110.0,3.4,28.2,773.0,920.65,678.96
2018,9,9,14,15,881.5,108.5,3.45,28.05,742.0,924.92,683.56
2018,9,9,14,30,874.0,107.0,3.5,27.9,711.0,925.76,686.07
2018,9,9,14,45,863.5,103.5,3.55,27.7,673.0,927.15,689.27
2018,9,9,15,0,853.0,100.0,3.6,27.5,635.0,916.34,684.41
2018,9,9,15,15,835.5,97.0,3.6,27.5,590.5,896.43,672.7
2018,9,9,15,30,818.0,94.0,3.6,27.5,546.0,873.42,658.93
2018,9,9,15,45,799.5,89.0,3.65,26.85,498.5,844.19,642.72
2018,9,9,16,0,781.0,84.0,3.7,26.2,451.0,812.29,624.34
2018,9,9,16,15,757.5,78.5,3.65,25.65,401.0,773.07,599.56
2018,9,9,16,30,734.0,73.0,3.6,25.1,351.0,731.88,572.68
2018,9,9,16,45,695.5,67.0,3.55,24.55,299.0,676.23,534.12
2018,9,9,17,0,657.0,61.0,3.5,24.0,247.0,625.91,497.91
2018,9,9,17,15,593.0,54.0,3.4,23.1,196.0,549.99,440.55
2018,9,9,17,30,529.0,47.0,3.3,22.2,145.0,476.43,381.83
2018,9,9,17,45,425.0,38.0,3.2,21.35,100.5,376.08,297.33
2018,9,9,18,0,321.0,29.0,3.1,20.5,56.0,281.29,193.52
2018,9,9,18,15,181.5,17.5,3.05,19.95,30.5,124.85,0.0
2018,9,9,18,30,42.0,6.0,3.0,19.4,5.0,0.0,0.0
2018,9,9,18,45,21.0,3.0,3.0,18.85,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,5,45,45.5,6.5,2.15,14.25,8.0,0.0,0.0
2018,9,10,6,0,91.0,13.0,2.1,14.6,16.0,11.82,0.0
2018,9,10,6,15,224.0,27.5,2.2,15.35,52.0,22.76,10.41
2018,9,10,6,30,357.0,42.0,2.3,16.1,88.0,34.26,23.72
2018,9,10,6,45,446.0,51.5,2.4,16.8,136.0,40.65,29.95
2018,9,10,7,0,535.0,61.0,2.5,17.5,184.0,46.87,35.7
2018,9,10,7,15,588.0,68.5,2.45,18.2,235.0,51.09,39.46
2018,9,10,7,30,641.0,76.0,2.4,18.9,286.0,55.17,42.93
2018,9,10,7,45,676.0,83.0,2.4,19.6,337.0,58.59,45.7
2018,9,10,8,0,711.0,90.0,2.4,20.3,388.0,61.83,48.24
2018,9,10,8,15,737.5,94.5,2.35,21.1,437.0,63.07,48.99
2018,9,10,8,30,764.0,99.0,2.3,21.9,486.0,71.12,55.53
2018,9,10,8,45,783.0,103.5,2.3,22.7,532.0,77.48,60.54
2018,9,10,9,0,802.0,108.0,2.3,23.5,578.0,129.08,71.59
2018,9,10,9,15,828.0,107.0,2.25,24.15,622.0,179.7,102.85
2018,9,10,9,30,854.0,106.0,2.2,24.8,666.0,233.04,143.49
2018,9,10,9,45,879.0,102.5,2.15,25.45,705.5,293.63,193.0
2018,9,10,10,0,904.0,99.0,2.1,26.1,745.0,348.63,239.16
2018,9,10,10,15,911.5,100.0,2.05,26.55,774.0,402.54,284.8
2018,9,10,10,30,919.0,101.0,2.0,27.0,803.0,456.08,329.03
2018,9,10,10,45,924.0,102.5,2.0,27.45,825.0,508.3,371.09
2018,9,10,11,0,929.0,104.0,2.0,27.9,847.0,559.48,411.0
2018,9,10,11,15,932.0,105.0,2.0,28.2,861.0,607.9,447.94
2018,9,10,11,30,935.0,106.0,2.0,28.5,875.0,654.68,482.6
2018,9,10,11,45,936.0,106.5,2.05,28.75,881.0,697.92,514.26
2018,9,10,12,0,937.0,107.0,2.1,29.0,887.0,738.95,543.7
2018,9,10,12,15,932.5,108.5,2.2,29.1,883.5,774.59,569.29
2018,9,10,12,30,928.0,110.0,2.3,29.2,880.0,807.36,591.49
2018,9,10,12,45,920.0,112.5,2.4,29.25,868.0,835.38,610.67
2018,9,10,13,0,912.0,115.0,2.5,29.3,856.0,860.17,627.8
2018,9,10,13,15,908.5,113.5,2.6,29.25,838.5,881.45,642.99
2018,9,10,13,30,905.0,112.0,2.7,29.2,821.0,899.45,656.16
2018,9,10,13,45,899.0,110.0,2.8,29.1,795.5,911.4,665.67
2018,9,10,14,0,893.0,108.0,2.9,29.0,770.0,919.89,673.09
2018,9,10,14,15,884.5,106.0,3.0,28.8,738.0,922.66,677.21
2018,9,10,14,30,876.0,104.0,3.1,28.6,706.0,921.95,679.22
2018,9,10,14,45,864.5,101.0,3.15,28.35,667.5,922.76,682.21
2018,9,10,15,0,853.0,98.0,3.2,28.1,629.0,911.55,677.3
2018,9,10,15,15,835.5,95.5,3.2,28.1,585.0,892.19,666.06
2018,9,10,15,30,818.0,93.0,3.2,28.1,541.0,869.75,652.8
2018,9,10,15,45,796.0,88.5,3.3,27.35,492.5,837.99,635.54
2018,9,10,16,0,774.0,84.0,3.4,26.6,444.0,803.68,616.09
2018,9,10,16,15,744.0,80.0,3.45,25.95,393.5,760.86,589.47
2018,9,10,16,30,714.0,76.0,3.5,25.3,343.0,721.64,564.61
2018,9,10,16,45,670.0,70.0,3.5,24.65,291.0,662.62,523.79
2018,9,10,17,0,626.0,64.0,3.5,24.0,239.0,603.6,481.15
2018,9,10,17,15,556.5,57.0,3.5,23.05,188.0,524.62,421.31
2018,9,10,17,30,487.0,50.0,3.5,22.1,137.0,448.2,360.0
2018,9,10,17,45,375.5,39.5,3.5,21.15,93.5,342.52,270.4
2018,9,10,18,0,264.0,29.0,3.5,20.2,50.0,240.13,155.71
2018,9,10,18,15,140.5,15.5,3.5,19.65,26.0,97.9,0.0
2018,9,10,18,30,17.0,2.0,3.5,19.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,3.5,18.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,45,49.0,6.5,2.85,12.9,8.0,0.0,0.0
2018,9,11,6,0,98.0,13.0,2.9,13.1,16.0,11.82,0.0
2018,9,11,6,15,223.0,27.0,2.95,13.6,50.5,22.41,9.56
2018,9,11,6,30,348.0,41.0,3.0,14.1,85.0,33.45,23.15
2018,9,11,6,45,430.0,52.0,3.05,14.6,132.0,41.19,30.67
2018,9,11,7,0,512.0,63.0,3.1,15.1,179.0,48.65,37.6
2018,9,11,7,15,568.5,70.5,3.05,15.75,230.0,52.78,41.35
2018,9,11,7,30,625.0,78.0,3.0,16.4,281.0,56.79,44.81
2018,9,11,7,45,664.5,84.0,2.95,17.1,332.5,59.4,46.9
2018,9,11,8,0,704.0,90.0,2.9,17.8,384.0,61.92,48.83
2018,9,11,8,15,734.5,94.0,2.85,18.6,433.5,62.84,49.31
2018,9,11,8,30,765.0,98.0,2.8,19.4,483.0,70.52,55.61
2018,9,11,8,45,788.0,100.5,2.75,20.15,529.5,73.7,57.97
2018,9,11,9,0,811.0,103.0,2.7,20.9,576.0,124.37,68.8
2018,9,11,9,15,829.5,105.0,2.65,21.5,618.0,176.73,101.73
2018,9,11,9,30,848.0,107.0,2.6,22.1,660.0,230.99,143.76
2018,9,11,9,45,863.5,107.0,2.55,22.65,696.5,284.66,188.92
2018,9,11,10,0,879.0,107.0,2.5,23.2,733.0,345.49,240.5
2018,9,11,10,15,891.0,107.5,2.55,23.65,763.5,399.39,286.74
2018,9,11,10,30,903.0,108.0,2.6,24.1,794.0,453.38,332.17
2018,9,11,10,45,913.0,106.0,2.6,24.55,816.5,504.35,374.12
2018,9,11,11,0,923.0,104.0,2.6,25.0,839.0,554.67,414.31
2018,9,11,11,15,930.0,102.5,2.75,25.25,854.0,602.87,452.62
2018,9,11,11,30,937.0,101.0,2.9,25.5,869.0,649.69,489.02
2018,9,11,11,45,943.5,98.5,3.0,25.8,876.5,693.72,522.35
2018,9,11,12,0,950.0,96.0,3.1,26.1,884.0,735.83,553.64
2018,9,11,12,15,950.5,96.0,3.25,26.15,882.5,773.88,581.65
2018,9,11,12,30,951.0,96.0,3.4,26.2,881.0,809.3,606.55
2018,9,11,12,45,950.5,94.5,3.55,26.25,871.0,839.68,628.02
2018,9,11,13,0,950.0,93.0,3.7,26.3,861.0,867.0,647.47
2018,9,11,13,15,947.0,91.5,3.8,26.15,843.0,889.06,663.72
2018,9,11,13,30,944.0,90.0,3.9,26.0,825.0,907.73,677.83
2018,9,11,13,45,938.5,89.0,4.0,25.85,800.0,921.31,688.67
2018,9,11,14,0,933.0,88.0,4.1,25.7,775.0,931.35,697.3
2018,9,11,14,15,925.0,86.0,4.2,25.35,742.5,934.46,701.98
2018,9,11,14,30,917.0,84.0,4.3,25.0,710.0,933.96,704.41
2018,9,11,14,45,906.0,81.5,4.35,24.7,671.0,926.6,701.92
2018,9,11,15,0,895.0,79.0,4.4,24.4,632.0,915.76,697.17
2018,9,11,15,15,879.5,77.0,4.4,24.4,588.0,898.12,686.75
2018,9,11,15,30,864.0,75.0,4.4,24.4,544.0,877.38,674.23
2018,9,11,15,45,843.0,72.0,4.45,23.7,495.5,847.62,657.24
2018,9,11,16,0,822.0,69.0,4.5,23.0,447.0,823.84,644.5
2018,9,11,16,15,792.5,65.5,4.5,22.5,395.5,781.24,616.78
2018,9,11,16,30,763.0,62.0,4.5,22.0,344.0,736.94,587.04
2018,9,11,16,45,719.0,58.0,4.45,21.45,291.5,678.95,545.67
2018,9,11,17,0,675.0,54.0,4.4,20.9,239.0,620.72,502.29
2018,9,11,17,15,607.0,48.5,4.3,20.25,188.0,542.83,441.25
2018,9,11,17,30,539.0,43.0,4.2,19.6,137.0,474.51,384.48
2018,9,11,17,45,423.0,35.0,4.1,18.9,93.5,368.04,292.1
2018,9,11,18,0,307.0,27.0,4.0,18.2,50.0,261.73,156.55
2018,9,11,18,15,164.0,15.0,3.95,17.75,26.0,110.86,0.0
2018,9,11,18,30,21.0,3.0,3.9,17.3,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,3.9,16.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,9,12,6,0,17.0,8.0,2.7,13.6,8.0,7.28,0.0
2018,9,12,6,15,8.5,20.5,2.85,14.1,20.5,17.98,5.84
2018,9,12,6,30,0.0,33.0,3.0,14.6,33.0,28.82,19.07
2018,9,12,6,45,11.0,50.5,3.15,15.05,53.0,43.49,32.59
2018,9,12,7,0,22.0,68.0,3.3,15.5,73.0,56.82,44.73
2018,9,12,7,15,69.0,92.5,3.3,16.05,113.5,75.51,61.33
2018,9,12,7,30,116.0,117.0,3.3,16.6,154.0,90.12,74.04
2018,9,12,7,45,196.0,136.0,3.3,17.1,211.5,98.55,81.13
2018,9,12,8,0,276.0,155.0,3.3,17.6,269.0,110.72,91.29
2018,9,12,8,15,386.0,155.5,3.2,18.1,336.5,103.72,84.78
2018,9,12,8,30,496.0,156.0,3.1,18.6,404.0,102.56,83.35
2018,9,12,8,45,612.5,139.0,3.0,19.05,474.5,89.37,71.66
2018,9,12,9,0,729.0,122.0,2.9,19.5,545.0,123.63,71.8
2018,9,12,9,15,653.5,157.0,2.9,19.8,556.0,183.92,115.82
2018,9,12,9,30,578.0,192.0,2.9,20.1,567.0,236.97,160.8
2018,9,12,9,45,569.0,207.5,2.85,20.35,593.5,283.5,200.06
2018,9,12,10,0,560.0,223.0,2.8,20.6,620.0,328.37,238.53
2018,9,12,10,15,573.5,229.5,2.8,20.75,650.0,373.37,276.4
2018,9,12,10,30,587.0,236.0,2.8,20.9,680.0,418.94,314.23
2018,9,12,10,45,541.0,264.5,2.85,21.0,682.5,456.54,345.82
2018,9,12,11,0,495.0,293.0,2.9,21.1,685.0,489.21,372.49
2018,9,12,11,15,545.5,278.5,2.9,21.1,717.5,535.52,408.86
2018,9,12,11,30,596.0,264.0,2.9,21.1,750.0,584.77,446.98
2018,9,12,11,45,540.0,289.0,2.95,21.15,731.5,602.73,460.79
2018,9,12,12,0,484.0,314.0,3.0,21.2,713.0,615.59,470.45
2018,9,12,12,15,374.5,343.5,3.05,21.15,652.0,585.25,447.94
2018,9,12,12,30,265.0,373.0,3.1,21.1,591.0,550.64,421.66
2018,9,12,12,45,298.0,354.5,3.1,21.05,596.5,574.8,441.04
2018,9,12,13,0,331.0,336.0,3.1,21.0,602.0,599.05,460.21
2018,9,12,13,15,555.5,248.5,3.15,20.9,683.5,724.98,557.17
2018,9,12,13,30,780.0,161.0,3.2,20.8,765.0,846.03,646.29
2018,9,12,13,45,782.0,153.0,3.25,20.65,742.0,857.98,655.11
2018,9,12,14,0,784.0,145.0,3.3,20.5,719.0,866.75,662.73
2018,9,12,14,15,497.0,219.5,3.35,20.3,577.5,700.77,543.83
2018,9,12,14,30,210.0,294.0,3.4,20.1,436.0,500.06,391.3
2018,9,12,14,45,135.5,262.0,3.45,19.85,351.5,402.66,317.89
2018,9,12,15,0,61.0,230.0,3.5,19.6,267.0,287.57,227.85
2018,9,12,15,15,59.5,214.0,3.5,19.6,248.0,271.7,216.31
2018,9,12,15,30,58.0,198.0,3.5,19.6,229.0,255.46,204.12
2018,9,12,15,45,111.5,177.5,3.6,19.2,230.5,297.82,240.88
2018,9,12,16,0,165.0,157.0,3.7,18.8,232.0,321.85,263.01
2018,9,12,16,15,129.0,141.0,3.65,18.55,195.5,272.81,223.46
2018,9,12,16,30,93.0,125.0,3.6,18.3,159.0,224.62,184.01
2018,9,12,16,45,119.0,101.5,3.6,18.0,138.0,217.03,179.29
2018,9,12,17,0,145.0,78.0,3.6,17.7,117.0,221.11,183.37
2018,9,12,17,15,164.5,68.5,3.5,17.35,103.5,223.21,184.63
2018,9,12,17,30,184.0,59.0,3.4,17.0,90.0,224.94,184.03
2018,9,12,17,45,133.5,42.0,3.3,16.6,60.5,166.03,130.55
2018,9,12,18,0,83.0,25.0,3.2,16.2,31.0,102.64,50.24
2018,9,12,18,15,47.5,13.5,3.15,16.0,16.5,40.26,0.0
2018,9,12,18,30,12.0,2.0,3.1,15.8,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.05,15.55,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,13,5,45,59.0,6.5,2.4,12.8,8.0,0.0,0.0
2018,9,13,6,0,118.0,13.0,2.5,13.0,16.0,11.82,0.0
2018,9,13,6,15,261.5,24.5,2.6,13.45,50.5,20.31,6.41
2018,9,13,6,30,405.0,36.0,2.7,13.9,85.0,29.19,19.37
2018,9,13,6,45,474.5,44.5,2.75,14.4,129.0,34.93,25.14
2018,9,13,7,0,544.0,53.0,2.8,14.9,173.0,40.5,30.4
2018,9,13,7,15,482.5,74.0,2.8,15.5,201.0,55.59,43.88
2018,9,13,7,30,421.0,95.0,2.8,16.1,229.0,68.33,55.05
2018,9,13,7,45,481.0,104.0,2.8,16.7,282.0,73.52,59.39
2018,9,13,8,0,541.0,113.0,2.8,17.3,335.0,78.55,63.47
2018,9,13,8,15,672.0,96.5,2.75,17.85,407.5,64.38,50.81
2018,9,13,8,30,803.0,80.0,2.7,18.4,480.0,57.73,44.78
2018,9,13,8,45,830.0,81.0,2.65,18.95,528.0,57.19,44.06
2018,9,13,9,0,857.0,82.0,2.6,19.5,576.0,117.78,63.49
2018,9,13,9,15,869.5,85.0,2.5,19.9,617.0,172.02,97.18
2018,9,13,9,30,882.0,88.0,2.4,20.3,658.0,227.33,140.27
2018,9,13,9,45,890.0,90.5,2.35,20.7,692.5,282.07,186.94
2018,9,13,10,0,898.0,93.0,2.3,21.1,727.0,336.95,234.84
2018,9,13,10,15,906.5,94.0,2.3,21.4,756.0,390.76,281.77
2018,9,13,10,30,915.0,95.0,2.3,21.7,785.0,444.3,327.54
2018,9,13,10,45,921.0,96.0,2.3,21.95,807.0,496.22,370.95
2018,9,13,11,0,927.0,97.0,2.3,22.2,829.0,547.17,412.33
2018,9,13,11,15,931.5,97.5,2.4,22.3,843.5,595.7,451.37
2018,9,13,11,30,936.0,98.0,2.5,22.4,858.0,642.68,488.32
2018,9,13,11,45,938.0,98.0,2.6,22.5,864.0,685.9,521.77
2018,9,13,12,0,940.0,98.0,2.7,22.6,870.0,726.94,553.02
2018,9,13,12,15,942.0,96.5,2.75,22.65,868.5,764.24,580.62
2018,9,13,12,30,944.0,95.0,2.8,22.7,867.0,798.95,604.77
2018,9,13,12,45,944.5,93.0,2.9,22.7,857.5,829.26,626.29
2018,9,13,13,0,945.0,91.0,3.0,22.7,848.0,856.55,645.81
2018,9,13,13,15,941.5,90.0,3.05,22.6,830.0,878.43,661.66
2018,9,13,13,30,938.0,89.0,3.1,22.5,812.0,896.93,675.37
2018,9,13,13,45,933.0,87.5,3.15,22.45,787.0,910.16,685.53
2018,9,13,14,0,928.0,86.0,3.2,22.4,762.0,919.85,693.48
2018,9,13,14,15,919.0,85.0,3.25,22.2,729.5,923.0,697.58
2018,9,13,14,30,910.0,84.0,3.3,22.0,697.0,922.59,699.47
2018,9,13,14,45,898.5,82.5,3.35,21.85,658.5,915.86,697.07
2018,9,13,15,0,887.0,81.0,3.4,21.7,620.0,905.72,692.5
2018,9,13,15,15,870.5,78.5,3.4,21.7,575.5,886.6,681.07
2018,9,13,15,30,854.0,76.0,3.4,21.7,531.0,864.42,667.56
2018,9,13,15,45,833.0,73.0,3.4,21.2,483.0,843.33,656.04
2018,9,13,16,0,812.0,70.0,3.4,20.7,435.0,811.14,636.33
2018,9,13,16,15,782.0,66.5,3.35,20.3,384.0,768.37,608.0
2018,9,13,16,30,752.0,63.0,3.3,19.9,333.0,723.94,577.66
2018,9,13,16,45,707.5,58.5,3.25,19.55,281.0,665.31,535.34
2018,9,13,17,0,663.0,54.0,3.2,19.2,229.0,606.48,490.97
2018,9,13,17,15,592.5,47.5,3.0,18.6,178.0,532.37,432.26
2018,9,13,17,30,522.0,41.0,2.8,18.0,127.0,456.06,368.56
2018,9,13,17,45,394.0,32.5,2.6,17.45,84.0,342.66,268.52
2018,9,13,18,0,266.0,24.0,2.4,16.9,41.0,225.19,88.03
2018,9,13,18,15,133.0,12.0,2.4,16.5,20.5,88.78,0.0
2018,9,13,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,14,5,45,33.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,9,14,6,0,66.0,11.0,1.6,11.7,12.0,10.01,0.0
2018,9,14,6,15,197.5,22.5,1.65,12.3,42.5,18.45,4.3
2018,9,14,6,30,329.0,34.0,1.7,12.9,73.0,27.31,17.78
2018,9,14,6,45,329.5,51.0,1.75,13.45,106.5,38.99,28.8
2018,9,14,7,0,330.0,68.0,1.8,14.0,140.0,50.86,39.7
2018,9,14,7,15,302.0,91.0,1.7,14.65,170.0,66.45,53.64
2018,9,14,7,30,274.0,114.0,1.6,15.3,200.0,84.93,69.83
2018,9,14,7,45,295.5,132.0,1.55,15.95,239.5,96.66,79.78
2018,9,14,8,0,317.0,150.0,1.5,16.6,279.0,107.94,89.12
2018,9,14,8,15,373.0,160.0,1.4,17.3,330.5,106.98,87.76
2018,9,14,8,30,429.0,170.0,1.3,18.0,382.0,111.46,91.05
2018,9,14,8,45,531.0,158.0,1.2,18.7,445.5,102.19,82.61
2018,9,14,9,0,633.0,146.0,1.1,19.4,509.0,131.36,81.94
2018,9,14,9,15,722.5,129.5,1.1,19.95,572.0,169.92,101.42
2018,9,14,9,30,812.0,113.0,1.1,20.5,635.0,224.03,139.66
2018,9,14,9,45,804.5,123.5,1.05,21.1,664.5,278.45,185.38
2018,9,14,10,0,797.0,134.0,1.0,21.7,694.0,331.67,230.74
2018,9,14,10,15,867.5,112.0,1.05,22.1,744.0,389.46,277.73
2018,9,14,10,30,938.0,90.0,1.1,22.5,794.0,447.51,324.81
2018,9,14,10,45,944.0,91.0,1.15,22.9,816.0,500.49,368.04
2018,9,14,11,0,950.0,92.0,1.2,23.3,838.0,552.45,409.19
2018,9,14,11,15,953.5,92.0,1.3,23.5,852.0,600.97,447.34
2018,9,14,11,30,957.0,92.0,1.4,23.7,866.0,647.78,483.3
2018,9,14,11,45,959.0,92.0,1.5,23.9,872.0,691.72,516.41
2018,9,14,12,0,961.0,92.0,1.6,24.1,878.0,733.44,547.3
2018,9,14,12,15,959.5,92.5,1.7,24.15,875.5,770.75,574.51
2018,9,14,12,30,958.0,93.0,1.8,24.2,873.0,805.25,598.35
2018,9,14,12,45,954.5,93.0,1.95,24.25,862.0,834.78,619.33
2018,9,14,13,0,951.0,93.0,2.1,24.3,851.0,861.12,638.27
2018,9,14,13,15,947.0,92.0,2.2,24.2,832.5,882.72,654.1
2018,9,14,13,30,943.0,91.0,2.3,24.1,814.0,900.91,667.83
2018,9,14,13,45,933.5,91.0,2.45,24.0,787.0,911.96,677.42
2018,9,14,14,0,924.0,91.0,2.6,23.9,760.0,919.39,684.81
2018,9,14,14,15,895.0,94.5,2.65,23.7,718.5,909.84,680.41
2018,9,14,14,30,866.0,98.0,2.7,23.5,677.0,896.63,673.79
2018,9,14,14,45,773.5,119.0,2.8,23.3,614.0,851.68,645.84
2018,9,14,15,0,681.0,140.0,2.9,23.1,551.0,800.78,613.44
2018,9,14,15,15,587.5,153.0,2.9,23.1,489.0,732.17,566.76
2018,9,14,15,30,494.0,166.0,2.9,23.1,427.0,655.53,512.25
2018,9,14,15,45,467.5,154.5,3.0,22.4,383.0,616.64,487.17
2018,9,14,16,0,441.0,143.0,3.1,21.7,339.0,576.42,460.11
2018,9,14,16,15,366.0,136.0,3.05,21.2,285.5,500.0,402.81
2018,9,14,16,30,291.0,129.0,3.0,20.7,232.0,408.57,332.51
2018,9,14,16,45,291.5,108.0,3.0,20.2,197.0,378.64,310.42
2018,9,14,17,0,292.0,87.0,3.0,19.7,162.0,363.69,298.52
2018,9,14,17,15,231.5,71.5,2.9,19.05,122.5,277.47,227.52
2018,9,14,17,30,171.0,56.0,2.8,18.4,83.0,211.52,170.82
2018,9,14,17,45,120.0,38.5,2.65,17.75,54.0,152.28,116.67
2018,9,14,18,0,69.0,21.0,2.5,17.1,25.0,84.22,14.16
2018,9,14,18,15,34.5,10.5,2.5,16.75,12.5,29.62,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,5,45,34.0,5.0,2.75,12.55,5.5,0.0,0.0
2018,9,15,6,0,68.0,10.0,2.8,12.7,11.0,9.1,0.0
2018,9,15,6,15,183.0,24.0,2.95,13.15,41.5,18.94,3.16
2018,9,15,6,30,298.0,38.0,3.1,13.6,72.0,31.11,20.83
2018,9,15,6,45,369.0,47.0,3.25,14.05,111.5,37.07,26.98
2018,9,15,7,0,440.0,56.0,3.4,14.5,151.0,42.88,32.51
2018,9,15,7,15,475.0,71.5,3.45,15.0,198.5,53.76,42.32
2018,9,15,7,30,510.0,87.0,3.5,15.5,246.0,64.11,51.46
2018,9,15,7,45,639.0,79.0,3.5,16.0,314.0,55.97,44.1
2018,9,15,8,0,768.0,71.0,3.5,16.5,382.0,54.0,42.17
2018,9,15,8,15,795.0,74.0,3.5,16.95,431.5,54.97,42.81
2018,9,15,8,30,822.0,77.0,3.5,17.4,481.0,55.94,43.43
2018,9,15,8,45,841.5,79.5,3.5,17.9,527.0,56.47,43.66
2018,9,15,9,0,861.0,82.0,3.5,18.4,573.0,114.38,62.18
2018,9,15,9,15,876.5,83.5,3.5,18.75,614.5,168.15,94.67
2018,9,15,9,30,892.0,85.0,3.5,19.1,656.0,223.25,137.46
2018,9,15,9,45,903.5,86.0,3.5,19.5,691.5,278.18,184.56
2018,9,15,10,0,915.0,87.0,3.5,19.9,727.0,333.56,233.47
2018,9,15,10,15,923.5,88.0,3.5,20.15,756.0,388.15,281.91
2018,9,15,10,30,932.0,89.0,3.5,20.4,785.0,442.43,329.25
2018,9,15,10,45,938.0,89.5,3.55,20.65,806.5,494.66,373.96
2018,9,15,11,0,944.0,90.0,3.6,20.9,828.0,545.85,416.65
2018,9,15,11,15,948.0,89.5,3.65,21.0,841.5,593.85,456.08
2018,9,15,11,30,952.0,89.0,3.7,21.1,855.0,640.17,493.26
2018,9,15,11,45,954.0,89.0,3.75,21.2,861.0,683.8,527.59
2018,9,15,12,0,956.0,89.0,3.8,21.3,867.0,725.21,559.58
2018,9,15,12,15,957.0,88.0,3.85,21.35,865.0,762.56,587.75
2018,9,15,12,30,958.0,87.0,3.9,21.4,863.0,797.21,612.38
2018,9,15,12,45,957.0,86.0,3.9,21.45,853.0,827.48,633.66
2018,9,15,13,0,956.0,85.0,3.9,21.5,843.0,854.65,652.79
2018,9,15,13,15,952.0,84.5,3.95,21.45,824.5,876.65,668.87
2018,9,15,13,30,948.0,84.0,4.0,21.4,806.0,895.24,682.73
2018,9,15,13,45,942.5,82.5,4.0,21.4,780.5,907.97,692.29
2018,9,15,14,0,937.0,81.0,4.0,21.4,755.0,917.11,699.55
2018,9,15,14,15,929.0,79.5,4.0,21.25,722.5,920.45,703.39
2018,9,15,14,30,921.0,78.0,4.0,21.1,690.0,920.19,704.94
2018,9,15,14,45,911.0,76.0,4.0,20.95,651.5,914.01,702.56
2018,9,15,15,0,901.0,74.0,4.0,20.8,613.0,904.36,697.92
2018,9,15,15,15,885.0,71.5,4.0,20.8,568.5,885.4,686.44
2018,9,15,15,30,869.0,69.0,4.0,20.8,524.0,863.32,672.8
2018,9,15,15,45,848.5,66.5,4.0,20.3,476.0,834.44,655.46
2018,9,15,16,0,828.0,64.0,4.0,19.8,428.0,803.06,636.01
2018,9,15,16,15,799.0,60.5,3.95,19.35,377.0,769.17,613.88
2018,9,15,16,30,770.0,57.0,3.9,18.9,326.0,725.29,583.51
2018,9,15,16,45,726.0,53.0,3.9,18.45,273.5,667.55,541.52
2018,9,15,17,0,682.0,49.0,3.9,18.0,221.0,609.63,497.31
2018,9,15,17,15,612.0,43.0,3.75,17.45,170.5,530.42,433.52
2018,9,15,17,30,542.0,37.0,3.6,16.9,120.0,453.54,367.97
2018,9,15,17,45,399.0,29.0,3.45,16.3,77.5,338.88,261.93
2018,9,15,18,0,256.0,21.0,3.3,15.7,35.0,208.83,0.0
2018,9,15,18,15,128.0,10.5,3.2,15.3,17.5,83.56,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,5,45,50.5,5.5,1.5,11.3,6.0,0.0,0.0
2018,9,16,6,0,101.0,11.0,1.5,11.6,12.0,10.01,0.0
2018,9,16,6,15,259.5,21.5,1.6,12.25,45.5,17.8,1.08
2018,9,16,6,30,418.0,32.0,1.7,12.9,79.0,25.9,16.39
2018,9,16,6,45,523.0,38.0,1.8,13.55,128.0,32.47,23.0
2018,9,16,7,0,628.0,44.0,1.9,14.2,177.0,36.74,27.11
2018,9,16,7,15,682.0,48.5,1.9,14.9,229.0,39.5,29.68
2018,9,16,7,30,736.0,53.0,1.9,15.6,281.0,42.27,32.1
2018,9,16,7,45,771.5,56.5,1.9,16.25,333.0,44.1,33.59
2018,9,16,8,0,807.0,60.0,1.9,16.9,385.0,45.91,35.0
2018,9,16,8,15,832.0,62.5,1.85,17.55,434.5,54.36,42.19
2018,9,16,8,30,857.0,65.0,1.8,18.2,484.0,56.13,43.46
2018,9,16,8,45,875.0,67.0,1.8,18.85,530.0,57.4,44.3
2018,9,16,9,0,893.0,69.0,1.8,19.5,576.0,105.39,54.22
2018,9,16,9,15,906.0,71.0,1.7,20.0,617.0,160.75,86.96
2018,9,16,9,30,919.0,73.0,1.6,20.5,658.0,217.19,130.08
2018,9,16,9,45,929.0,74.0,1.55,21.0,693.0,273.03,177.16
2018,9,16,10,0,939.0,75.0,1.5,21.5,728.0,329.14,225.71
2018,9,16,10,15,946.0,76.5,1.4,21.85,757.0,384.68,273.58
2018,9,16,10,30,953.0,78.0,1.3,22.2,786.0,439.73,319.82
2018,9,16,10,45,958.0,78.0,1.25,22.6,807.0,491.93,362.57
2018,9,16,11,0,963.0,78.0,1.2,23.0,828.0,542.93,402.89
2018,9,16,11,15,965.5,79.0,1.25,23.2,841.5,592.06,441.39
2018,9,16,11,30,968.0,80.0,1.3,23.4,855.0,639.38,477.5
2018,9,16,11,45,969.5,80.0,1.35,23.65,861.0,683.15,510.13
2018,9,16,12,0,971.0,80.0,1.4,23.9,867.0,724.6,540.39
2018,9,16,12,15,969.5,80.5,1.55,24.0,864.0,761.94,567.88
2018,9,16,12,30,968.0,81.0,1.7,24.1,861.0,796.43,592.09
2018,9,16,12,45,964.0,81.5,1.8,24.2,850.0,826.02,612.57
2018,9,16,13,0,960.0,82.0,1.9,24.3,839.0,852.37,630.98
2018,9,16,13,15,956.0,81.5,2.05,24.25,820.5,874.34,647.43
2018,9,16,13,30,952.0,81.0,2.2,24.2,802.0,892.88,661.75
2018,9,16,13,45,946.0,80.0,2.35,24.15,776.5,905.67,672.41
2018,9,16,14,0,940.0,79.0,2.5,24.1,751.0,914.86,680.86
2018,9,16,14,15,931.5,77.5,2.6,23.9,718.0,917.69,685.2
2018,9,16,14,30,923.0,76.0,2.7,23.7,685.0,916.9,687.33
2018,9,16,14,45,910.5,74.5,2.8,23.5,645.5,908.99,684.8
2018,9,16,15,0,898.0,73.0,2.9,23.3,606.0,897.65,680.05
2018,9,16,15,15,882.0,71.0,2.9,23.3,562.0,879.28,669.31
2018,9,16,15,30,866.0,69.0,2.9,23.3,518.0,857.84,656.5
2018,9,16,15,45,843.5,66.0,3.0,22.6,469.0,826.61,639.09
2018,9,16,16,0,821.0,63.0,3.1,21.9,420.0,792.93,619.5
2018,9,16,16,15,790.0,60.0,3.05,21.45,369.0,758.17,597.07
2018,9,16,16,30,759.0,57.0,3.0,21.0,318.0,713.58,566.62
2018,9,16,16,45,713.5,53.0,3.0,20.5,266.0,655.04,524.74
2018,9,16,17,0,668.0,49.0,3.0,20.0,214.0,596.42,480.64
2018,9,16,17,15,594.5,43.0,2.85,19.25,164.0,515.26,416.32
2018,9,16,17,30,521.0,37.0,2.7,18.5,114.0,436.58,350.12
2018,9,16,17,45,364.0,28.0,2.55,17.8,71.5,313.44,236.18
2018,9,16,18,0,207.0,19.0,2.4,17.1,29.0,173.55,0.0
2018,9,16,18,15,103.5,9.5,2.35,16.7,14.5,68.11,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,1.8,12.0,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,1.8,12.2,8.0,6.37,0.0
2018,9,17,6,15,155.0,22.0,1.9,12.8,37.0,17.36,0.0
2018,9,17,6,30,264.0,37.0,2.0,13.4,66.0,28.86,18.71
2018,9,17,6,45,411.0,43.0,2.15,14.0,116.0,33.89,24.15
2018,9,17,7,0,558.0,49.0,2.3,14.6,166.0,37.64,27.84
2018,9,17,7,15,391.5,81.0,2.25,15.15,174.0,59.77,47.61
2018,9,17,7,30,225.0,113.0,2.2,15.7,182.0,84.01,68.94
2018,9,17,7,45,323.0,121.0,2.1,16.2,239.5,89.7,73.68
2018,9,17,8,0,421.0,129.0,2.0,16.7,297.0,89.06,72.81
2018,9,17,8,15,523.0,123.0,1.95,17.25,359.0,83.87,67.93
2018,9,17,8,30,625.0,117.0,1.9,17.8,421.0,76.82,61.47
2018,9,17,8,45,736.5,100.5,1.9,18.3,491.5,63.99,50.09
2018,9,17,9,0,848.0,84.0,1.9,18.8,562.0,102.6,54.12
2018,9,17,9,15,872.5,83.0,1.9,19.35,606.0,163.64,91.15
2018,9,17,9,30,897.0,82.0,1.9,19.9,650.0,218.18,132.16
2018,9,17,9,45,906.0,84.0,1.9,20.4,685.0,273.49,178.88
2018,9,17,10,0,915.0,86.0,1.9,20.9,720.0,329.0,227.15
2018,9,17,10,15,922.5,87.5,2.0,21.25,748.5,383.6,274.89
2018,9,17,10,30,930.0,89.0,2.1,21.6,777.0,437.79,321.47
2018,9,17,10,45,935.0,90.0,2.2,21.9,798.0,489.83,365.38
2018,9,17,11,0,940.0,91.0,2.3,22.2,819.0,540.76,407.22
2018,9,17,11,15,942.5,91.5,2.4,22.35,832.0,588.59,445.91
2018,9,17,11,30,945.0,92.0,2.5,22.5,845.0,634.63,482.32
2018,9,17,11,45,946.0,92.0,2.6,22.6,850.5,677.32,515.58
2018,9,17,12,0,947.0,92.0,2.7,22.7,856.0,717.72,546.54
2018,9,17,12,15,946.5,92.5,2.8,22.75,853.5,755.07,574.85
2018,9,17,12,30,946.0,93.0,2.9,22.8,851.0,789.71,599.33
2018,9,17,12,45,943.5,92.0,3.0,22.8,840.0,818.48,619.87
2018,9,17,13,0,941.0,91.0,3.1,22.8,829.0,844.1,638.33
2018,9,17,13,15,937.0,90.0,3.15,22.7,810.5,865.24,653.78
2018,9,17,13,30,933.0,89.0,3.2,22.6,792.0,882.99,667.05
2018,9,17,13,45,927.0,88.0,3.3,22.5,766.5,895.58,677.28
2018,9,17,14,0,921.0,87.0,3.4,22.4,741.0,904.65,685.3
2018,9,17,14,15,912.5,85.0,3.45,22.2,708.0,906.85,688.76
2018,9,17,14,30,904.0,83.0,3.5,22.0,675.0,905.49,689.99
2018,9,17,14,45,892.5,81.0,3.55,21.8,636.5,897.97,687.12
2018,9,17,15,0,881.0,79.0,3.6,21.6,598.0,887.05,682.04
2018,9,17,15,15,864.0,76.5,3.6,21.6,553.5,867.39,670.11
2018,9,17,15,30,847.0,74.0,3.6,21.6,509.0,844.72,656.09
2018,9,17,15,45,824.5,71.5,3.65,20.95,461.0,822.88,644.43
2018,9,17,16,0,802.0,69.0,3.7,20.3,413.0,790.19,624.58
2018,9,17,16,15,770.5,65.0,3.65,19.85,362.0,745.84,594.66
2018,9,17,16,30,739.0,61.0,3.6,19.4,311.0,699.95,562.64
2018,9,17,16,45,691.0,56.0,3.55,18.9,259.0,638.66,517.58
2018,9,17,17,0,643.0,51.0,3.5,18.4,207.0,577.44,470.35
2018,9,17,17,15,551.5,45.5,3.4,17.8,156.5,491.52,401.01
2018,9,17,17,30,460.0,40.0,3.3,17.2,106.0,404.37,326.31
2018,9,17,17,45,304.5,29.0,3.15,16.6,65.0,274.67,203.54
2018,9,17,18,0,149.0,18.0,3.0,16.0,24.0,107.07,0.0
2018,9,17,18,15,74.5,9.0,2.95,15.65,12.0,8.19,0.0
2018,9,17,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,5,45,1.0,0.5,1.8,11.4,0.5,0.0,0.0
2018,9,18,6,0,2.0,1.0,1.8,11.6,1.0,0.91,0.0
2018,9,18,6,15,1.0,5.0,1.85,12.25,5.0,4.38,0.0
2018,9,18,6,30,0.0,9.0,1.9,12.9,9.0,7.9,1.0
2018,9,18,6,45,0.0,14.5,1.95,13.5,14.5,12.74,5.58
2018,9,18,7,0,0.0,20.0,2.0,14.1,20.0,17.58,10.05
2018,9,18,7,15,0.0,29.5,1.9,14.65,29.5,25.97,17.63
2018,9,18,7,30,0.0,39.0,1.8,15.2,39.0,34.37,25.13
2018,9,18,7,45,0.0,64.5,1.7,15.7,64.5,57.0,45.11
2018,9,18,8,0,0.0,90.0,1.6,16.2,90.0,78.35,63.63
2018,9,18,8,15,0.0,99.0,1.5,16.75,99.0,86.05,69.96
2018,9,18,8,30,0.0,108.0,1.4,17.3,108.0,93.68,76.16
2018,9,18,8,45,5.0,143.5,1.35,17.85,146.5,121.6,99.58
2018,9,18,9,0,10.0,179.0,1.3,18.4,185.0,149.93,117.15
2018,9,18,9,15,25.0,213.0,1.3,18.95,228.5,179.22,139.06
2018,9,18,9,30,40.0,247.0,1.3,19.5,272.0,201.17,154.9
2018,9,18,9,45,260.0,238.5,1.3,20.0,416.5,235.97,173.26
2018,9,18,10,0,480.0,230.0,1.3,20.5,561.0,304.4,220.36
2018,9,18,10,15,698.0,162.5,1.3,20.95,665.0,355.92,257.54
2018,9,18,10,30,916.0,95.0,1.3,21.4,769.0,435.26,317.73
2018,9,18,10,45,921.5,96.0,1.35,21.8,790.5,486.89,360.33
2018,9,18,11,0,927.0,97.0,1.4,22.2,812.0,537.48,401.03
2018,9,18,11,15,930.0,97.5,1.45,22.5,825.0,585.05,438.49
2018,9,18,11,30,933.0,98.0,1.5,22.8,838.0,630.9,473.66
2018,9,18,11,45,933.5,98.5,1.55,23.05,843.0,673.3,505.58
2018,9,18,12,0,934.0,99.0,1.6,23.3,848.0,713.42,535.15
2018,9,18,12,15,933.5,99.0,1.7,23.4,845.5,749.91,562.39
2018,9,18,12,30,933.0,99.0,1.8,23.5,843.0,783.71,586.15
2018,9,18,12,45,931.0,98.5,1.85,23.65,832.5,813.04,606.04
2018,9,18,13,0,929.0,98.0,1.9,23.8,822.0,839.3,623.91
2018,9,18,13,15,924.5,97.0,2.0,23.8,803.5,859.85,638.88
2018,9,18,13,30,920.0,96.0,2.1,23.8,785.0,877.03,651.77
2018,9,18,13,45,913.0,95.0,2.25,23.8,759.0,888.65,661.58
2018,9,18,14,0,906.0,94.0,2.4,23.8,733.0,896.76,669.22
2018,9,18,14,15,895.5,93.0,2.45,23.65,700.0,898.32,672.16
2018,9,18,14,30,885.0,92.0,2.5,23.5,667.0,896.38,672.97
2018,9,18,14,45,870.5,90.0,2.6,23.4,627.5,886.32,668.72
2018,9,18,15,0,856.0,88.0,2.7,23.3,588.0,881.32,668.05
2018,9,18,15,15,837.5,85.5,2.7,23.3,543.5,860.77,655.72
2018,9,18,15,30,819.0,83.0,2.7,23.3,499.0,837.2,641.38
2018,9,18,15,45,791.5,80.5,2.85,22.7,450.5,803.07,621.9
2018,9,18,16,0,764.0,78.0,3.0,22.1,402.0,766.61,600.14
2018,9,18,16,15,723.0,75.0,3.05,21.55,350.5,716.31,566.8
2018,9,18,16,30,682.0,72.0,3.1,21.0,299.0,670.69,535.72
2018,9,18,16,45,624.0,66.5,3.1,20.45,247.0,603.09,486.19
2018,9,18,17,0,566.0,61.0,3.1,19.9,195.0,536.31,434.91
2018,9,18,17,15,467.5,53.0,3.1,19.1,145.5,438.67,356.58
2018,9,18,17,30,369.0,45.0,3.1,18.3,96.0,345.31,276.79
2018,9,18,17,45,220.5,30.5,3.05,17.5,57.5,220.88,157.19
2018,9,18,18,0,72.0,16.0,3.0,16.7,19.0,58.09,0.0
2018,9,18,18,15,36.0,8.0,2.95,16.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
