Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,29,6,15,3.5,5.0,1.8,14.15,5.5,4.55,0.0
2018,9,29,6,30,7.0,10.0,2.0,14.6,11.0,8.96,0.12
2018,9,29,6,45,3.5,16.5,2.15,15.0,17.0,14.51,6.8
2018,9,29,7,0,0.0,23.0,2.3,15.4,23.0,20.23,12.17
2018,9,29,7,15,0.0,39.0,2.4,15.8,39.0,34.39,24.89
2018,9,29,7,30,0.0,55.0,2.5,16.2,55.0,48.57,37.56
2018,9,29,7,45,9.5,81.0,2.55,16.55,84.5,70.06,56.47
2018,9,29,8,0,19.0,107.0,2.6,16.9,114.0,90.82,74.47
2018,9,29,8,15,10.0,88.0,2.6,17.3,91.5,76.95,62.08
2018,9,29,8,30,1.0,69.0,2.6,17.7,69.0,61.01,47.94
2018,9,29,8,45,0.5,54.0,2.55,18.1,54.0,47.71,36.15
2018,9,29,9,0,0.0,39.0,2.5,18.5,39.0,34.43,23.17
2018,9,29,9,15,0.0,68.5,2.5,18.85,68.5,60.61,44.76
2018,9,29,9,30,0.0,98.0,2.5,19.2,98.0,86.59,65.85
2018,9,29,9,45,0.0,92.5,2.5,19.5,92.5,82.01,61.86
2018,9,29,10,0,0.0,87.0,2.5,19.8,87.0,77.13,57.7
2018,9,29,10,15,0.5,89.5,2.55,20.0,90.0,79.54,59.49
2018,9,29,10,30,1.0,92.0,2.6,20.2,93.0,82.0,61.33
2018,9,29,10,45,1.5,110.5,2.65,20.4,111.5,98.39,74.42
2018,9,29,11,0,2.0,129.0,2.7,20.6,130.0,114.83,87.45
2018,9,29,11,15,3.5,153.0,2.75,20.65,155.5,136.7,104.8
2018,9,29,11,30,5.0,177.0,2.8,20.7,181.0,158.88,122.29
2018,9,29,11,45,4.0,160.5,2.85,20.8,163.5,144.45,110.78
2018,9,29,12,0,3.0,144.0,2.9,20.9,146.0,129.68,99.03
2018,9,29,12,15,6.0,176.0,2.95,20.9,180.5,160.52,123.59
2018,9,29,12,30,9.0,208.0,3.0,20.9,215.0,192.06,148.48
2018,9,29,12,45,7.5,199.0,3.0,20.85,204.5,183.73,141.97
2018,9,29,13,0,6.0,190.0,3.0,20.8,194.0,175.16,135.35
2018,9,29,13,15,3.5,164.0,3.0,20.7,166.5,149.92,115.5
2018,9,29,13,30,1.0,138.0,3.0,20.6,139.0,124.35,95.26
2018,9,29,13,45,1.5,139.5,3.05,20.5,140.5,126.4,97.14
2018,9,29,14,0,2.0,141.0,3.1,20.4,142.0,128.54,99.08
2018,9,29,14,15,16.0,130.0,3.05,20.25,139.5,136.72,106.5
2018,9,29,14,30,30.0,119.0,3.0,20.1,137.0,138.44,108.75
2018,9,29,14,45,114.5,117.5,3.0,19.95,179.0,220.17,177.93
2018,9,29,15,0,199.0,116.0,3.0,19.8,221.0,303.88,247.49
2018,9,29,15,15,104.5,114.5,3.0,19.8,169.5,211.13,170.96
2018,9,29,15,30,10.0,113.0,3.0,19.8,118.0,111.67,87.28
2018,9,29,15,45,39.5,94.0,2.9,19.4,109.0,124.31,99.38
2018,9,29,16,0,69.0,75.0,2.8,19.0,100.0,138.53,112.57
2018,9,29,16,15,249.5,76.5,2.7,18.65,148.0,313.43,260.27
2018,9,29,16,30,430.0,78.0,2.6,18.3,196.0,450.93,371.71
2018,9,29,16,45,256.5,65.0,2.45,17.95,131.5,298.77,246.05
2018,9,29,17,0,83.0,52.0,2.3,17.6,67.0,125.84,100.76
2018,9,29,17,15,50.5,36.5,2.1,17.2,44.5,84.26,64.22
2018,9,29,17,30,18.0,21.0,1.9,16.8,22.0,33.05,17.11
2018,9,29,17,45,10.0,11.0,1.65,16.35,11.5,15.97,0.0
2018,9,29,18,0,2.0,1.0,1.4,15.9,1.0,0.0,0.0
2018,9,29,18,15,1.0,0.5,1.4,15.75,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,9,30,6,15,115.0,14.5,0.85,15.15,22.5,13.19,0.0
2018,9,30,6,30,219.0,27.0,0.9,15.5,43.0,21.33,7.0
2018,9,30,6,45,330.5,38.0,0.95,15.85,83.5,30.9,20.67
2018,9,30,7,0,442.0,49.0,1.0,16.2,124.0,38.86,28.4
2018,9,30,7,15,417.0,48.5,1.0,16.5,138.0,36.36,26.56
2018,9,30,7,30,392.0,48.0,1.0,16.8,152.0,34.37,24.93
2018,9,30,7,45,242.0,46.5,1.0,17.15,115.0,33.25,23.94
2018,9,30,8,0,92.0,45.0,1.0,17.5,78.0,34.95,25.37
2018,9,30,8,15,46.0,54.0,1.0,18.0,70.5,45.05,34.12
2018,9,30,8,30,0.0,63.0,1.0,18.5,63.0,55.67,43.19
2018,9,30,8,45,3.0,98.0,1.0,19.0,99.5,85.76,68.88
2018,9,30,9,0,6.0,133.0,1.0,19.5,136.0,113.95,88.2
2018,9,30,9,15,24.0,168.0,1.05,19.95,182.0,137.63,105.95
2018,9,30,9,30,42.0,203.0,1.1,20.4,228.0,168.67,129.17
2018,9,30,9,45,93.5,227.0,1.15,20.85,286.5,195.05,147.31
2018,9,30,10,0,145.0,251.0,1.2,21.3,345.0,234.33,176.05
2018,9,30,10,15,149.5,275.0,1.3,21.55,375.0,265.36,200.33
2018,9,30,10,30,154.0,299.0,1.4,21.8,405.0,297.4,225.28
2018,9,30,10,45,184.5,304.5,1.45,22.05,435.5,327.05,247.89
2018,9,30,11,0,215.0,310.0,1.5,22.3,466.0,359.41,272.64
2018,9,30,11,15,253.0,323.0,1.55,22.5,509.5,403.58,306.07
2018,9,30,11,30,291.0,336.0,1.6,22.7,553.0,453.1,343.11
2018,9,30,11,45,222.5,338.5,1.7,22.85,505.0,431.84,327.86
2018,9,30,12,0,154.0,341.0,1.8,23.0,457.0,405.36,308.45
2018,9,30,12,15,217.0,336.5,1.8,23.05,499.0,454.28,345.95
2018,9,30,12,30,280.0,332.0,1.8,23.1,541.0,513.32,390.04
2018,9,30,12,45,306.5,299.0,1.85,23.15,524.0,516.29,393.57
2018,9,30,13,0,333.0,266.0,1.9,23.2,507.0,518.09,396.75
2018,9,30,13,15,296.0,262.0,1.9,23.1,472.0,498.49,382.8
2018,9,30,13,30,259.0,258.0,1.9,23.0,437.0,476.08,366.73
2018,9,30,13,45,344.5,241.0,1.95,22.95,469.5,537.21,414.55
2018,9,30,14,0,430.0,224.0,2.0,22.9,502.0,613.42,471.94
2018,9,30,14,15,407.5,217.5,2.0,22.7,470.0,596.74,460.5
2018,9,30,14,30,385.0,211.0,2.0,22.5,438.0,577.87,448.08
2018,9,30,14,45,399.0,198.0,2.0,22.25,419.5,580.68,452.33
2018,9,30,15,0,413.0,185.0,2.0,22.0,401.0,581.45,454.99
2018,9,30,15,15,493.0,150.5,2.0,22.0,386.5,610.18,479.46
2018,9,30,15,30,573.0,116.0,2.0,22.0,372.0,641.82,505.01
2018,9,30,15,45,342.5,128.5,2.0,21.45,276.5,457.73,366.23
2018,9,30,16,0,112.0,141.0,2.0,20.9,181.0,257.03,206.84
2018,9,30,16,15,66.5,119.0,1.95,20.5,142.0,182.65,147.07
2018,9,30,16,30,21.0,97.0,1.9,20.1,103.0,123.64,97.76
2018,9,30,16,45,11.0,76.0,1.8,19.75,79.0,84.7,65.21
2018,9,30,17,0,1.0,55.0,1.7,19.4,55.0,55.69,40.46
2018,9,30,17,15,5.5,36.0,1.55,19.05,36.5,38.59,25.69
2018,9,30,17,30,10.0,17.0,1.4,18.7,18.0,21.87,8.04
2018,9,30,17,45,10.0,9.0,1.3,18.3,9.5,14.11,0.0
2018,9,30,18,0,10.0,1.0,1.2,17.9,1.0,0.0,0.0
2018,9,30,18,15,5.0,0.5,1.1,17.7,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.85,14.25,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,10,1,6,15,10.0,8.0,0.85,14.55,8.5,7.28,0.0
2018,10,1,6,30,10.0,14.0,0.9,14.8,15.0,12.57,1.05
2018,10,1,6,45,5.0,25.0,0.95,15.05,25.5,22.04,13.13
2018,10,1,7,0,0.0,36.0,1.0,15.3,36.0,31.75,22.26
2018,10,1,7,15,0.0,50.0,1.0,15.55,50.0,43.91,33.33
2018,10,1,7,30,0.0,64.0,1.0,15.8,64.0,55.78,44.0
2018,10,1,7,45,0.0,64.5,1.0,16.05,64.5,56.87,44.96
2018,10,1,8,0,0.0,65.0,1.0,16.3,65.0,57.44,45.37
2018,10,1,8,15,0.0,63.5,1.0,16.65,63.5,56.11,44.03
2018,10,1,8,30,0.0,62.0,1.0,17.0,62.0,54.79,42.68
2018,10,1,8,45,0.0,63.5,1.05,17.4,63.5,56.13,43.65
2018,10,1,9,0,0.0,65.0,1.1,17.8,65.0,57.48,42.5
2018,10,1,9,15,0.5,97.0,1.1,18.1,97.5,85.58,65.46
2018,10,1,9,30,1.0,129.0,1.1,18.4,130.0,112.26,86.86
2018,10,1,9,45,8.5,175.0,1.1,18.7,180.5,151.38,117.6
2018,10,1,10,0,16.0,221.0,1.1,19.0,231.0,191.17,148.37
2018,10,1,10,15,38.5,259.0,1.1,19.3,285.0,224.25,173.12
2018,10,1,10,30,61.0,297.0,1.1,19.6,339.0,266.33,204.82
2018,10,1,10,45,78.0,314.0,1.1,19.9,369.0,293.43,225.02
2018,10,1,11,0,95.0,331.0,1.1,20.2,399.0,322.55,246.8
2018,10,1,11,15,95.5,335.0,1.1,20.45,404.5,334.85,255.98
2018,10,1,11,30,96.0,339.0,1.1,20.7,410.0,346.98,265.06
2018,10,1,11,45,113.0,342.5,1.15,20.95,426.5,370.59,282.9
2018,10,1,12,0,130.0,346.0,1.2,21.2,443.0,394.4,300.82
2018,10,1,12,15,143.0,344.0,1.25,21.3,450.0,411.65,314.06
2018,10,1,12,30,156.0,342.0,1.3,21.4,457.0,429.28,327.64
2018,10,1,12,45,157.5,335.0,1.35,21.5,450.0,434.09,331.7
2018,10,1,13,0,159.0,328.0,1.4,21.6,443.0,438.21,335.35
2018,10,1,13,15,99.0,303.5,1.4,21.5,374.5,366.01,281.44
2018,10,1,13,30,39.0,279.0,1.4,21.4,306.0,299.32,230.63
2018,10,1,13,45,72.0,276.0,1.45,21.35,323.0,327.27,253.72
2018,10,1,14,0,105.0,273.0,1.5,21.3,340.0,356.17,277.09
2018,10,1,14,15,73.5,249.5,1.45,21.1,295.5,309.56,241.44
2018,10,1,14,30,42.0,226.0,1.4,20.9,251.0,261.6,204.49
2018,10,1,14,45,41.5,209.5,1.4,20.7,232.5,246.63,193.78
2018,10,1,15,0,41.0,193.0,1.4,20.5,214.0,231.26,182.51
2018,10,1,15,15,46.5,181.0,1.4,20.5,203.0,225.87,179.08
2018,10,1,15,30,52.0,169.0,1.4,20.5,192.0,220.4,175.5
2018,10,1,15,45,33.5,144.5,1.25,19.95,158.5,179.51,142.95
2018,10,1,16,0,15.0,120.0,1.1,19.4,125.0,127.93,101.12
2018,10,1,16,15,7.5,85.5,1.0,19.1,88.0,85.64,66.38
2018,10,1,16,30,0.0,51.0,0.9,18.8,51.0,45.02,32.32
2018,10,1,16,45,0.0,38.0,0.85,18.5,38.0,33.5,22.57
2018,10,1,17,0,0.0,25.0,0.8,18.2,25.0,22.0,12.71
2018,10,1,17,15,8.5,18.0,0.75,17.95,18.5,21.76,12.2
2018,10,1,17,30,17.0,11.0,0.7,17.7,12.0,24.08,7.6
2018,10,1,17,45,17.0,7.0,0.7,17.45,7.0,16.37,0.0
2018,10,1,18,0,17.0,3.0,0.7,17.2,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.1,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,16.35,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.6,4.0,3.5,0.0
2018,10,2,6,45,0.0,5.5,1.3,16.8,5.5,4.82,0.0
2018,10,2,7,0,0.0,7.0,1.4,17.0,7.0,6.14,0.0
2018,10,2,7,15,0.0,8.5,1.3,17.45,8.5,7.46,0.94
2018,10,2,7,30,0.0,10.0,1.2,17.9,10.0,8.78,2.15
2018,10,2,7,45,0.0,29.0,1.15,18.35,29.0,25.53,17.0
2018,10,2,8,0,0.0,48.0,1.1,18.8,48.0,42.35,31.73
2018,10,2,8,15,3.5,68.5,1.05,19.4,70.0,60.58,47.44
2018,10,2,8,30,7.0,89.0,1.0,20.0,92.0,78.09,62.25
2018,10,2,8,45,17.0,128.5,1.0,20.65,137.0,109.51,88.59
2018,10,2,9,0,27.0,168.0,1.0,21.3,182.0,133.14,102.69
2018,10,2,9,15,116.5,198.0,1.1,21.75,265.0,157.71,117.8
2018,10,2,9,30,206.0,228.0,1.2,22.2,348.0,200.62,146.32
2018,10,2,9,45,358.0,213.5,1.35,22.65,436.0,228.84,161.89
2018,10,2,10,0,510.0,199.0,1.5,23.1,524.0,274.49,193.44
2018,10,2,10,15,462.0,231.0,1.55,23.4,535.0,316.46,229.67
2018,10,2,10,30,414.0,263.0,1.6,23.7,546.0,353.83,261.33
2018,10,2,10,45,338.5,282.5,1.7,24.0,518.0,368.0,275.06
2018,10,2,11,0,263.0,302.0,1.8,24.3,490.0,371.74,279.88
2018,10,2,11,15,225.0,322.0,1.8,24.45,485.0,388.08,292.91
2018,10,2,11,30,187.0,342.0,1.8,24.6,480.0,399.42,301.61
2018,10,2,11,45,134.0,314.0,1.8,24.8,413.0,358.14,271.29
2018,10,2,12,0,81.0,286.0,1.8,25.0,346.0,306.58,232.82
2018,10,2,12,15,123.5,284.0,1.8,25.1,375.0,344.1,261.97
2018,10,2,12,30,166.0,282.0,1.8,25.2,404.0,379.99,289.51
2018,10,2,12,45,315.5,275.0,1.8,25.25,502.5,498.01,378.58
2018,10,2,13,0,465.0,268.0,1.8,25.3,601.0,626.42,471.96
2018,10,2,13,15,446.0,264.0,1.75,25.25,576.0,625.14,470.59
2018,10,2,13,30,427.0,260.0,1.7,25.2,551.0,621.19,468.34
2018,10,2,13,45,418.0,244.5,1.7,25.15,520.5,611.12,462.52
2018,10,2,14,0,409.0,229.0,1.7,25.1,490.0,598.5,454.93
2018,10,2,14,15,309.0,239.5,1.7,24.9,430.5,521.68,399.51
2018,10,2,14,30,209.0,250.0,1.7,24.7,371.0,442.39,341.09
2018,10,2,14,45,221.0,230.5,1.7,24.55,350.5,435.66,338.23
2018,10,2,15,0,233.0,211.0,1.7,24.4,330.0,443.01,345.18
2018,10,2,15,15,235.5,188.0,1.7,24.4,299.5,421.46,330.39
2018,10,2,15,30,238.0,165.0,1.7,24.4,269.0,398.16,314.25
2018,10,2,15,45,184.5,151.0,1.7,23.75,226.0,324.31,258.36
2018,10,2,16,0,131.0,137.0,1.7,23.1,183.0,267.03,213.72
2018,10,2,16,15,178.0,112.0,1.65,22.65,164.0,287.79,232.03
2018,10,2,16,30,225.0,87.0,1.6,22.2,145.0,289.67,234.62
2018,10,2,16,45,303.5,68.0,1.55,21.75,128.0,334.98,270.12
2018,10,2,17,0,382.0,49.0,1.5,21.3,111.0,361.01,287.45
2018,10,2,17,15,232.0,36.0,1.45,20.8,69.5,233.85,179.62
2018,10,2,17,30,82.0,23.0,1.4,20.3,28.0,96.52,34.8
2018,10,2,17,45,41.0,11.5,1.35,19.8,14.0,34.43,0.0
2018,10,2,18,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,6,15,0.0,6.5,0.8,16.95,6.5,5.91,0.0
2018,10,3,6,30,0.0,13.0,0.9,17.1,13.0,11.44,0.0
2018,10,3,6,45,4.0,28.0,0.95,17.2,28.5,24.65,14.98
2018,10,3,7,0,8.0,43.0,1.0,17.3,44.0,37.41,26.88
2018,10,3,7,15,14.5,64.0,1.0,17.5,67.0,54.61,42.34
2018,10,3,7,30,21.0,85.0,1.0,17.7,90.0,69.64,55.72
2018,10,3,7,45,15.5,78.0,1.0,17.85,82.0,67.51,53.91
2018,10,3,8,0,10.0,71.0,1.0,18.0,74.0,62.63,49.58
2018,10,3,8,15,10.0,88.5,1.05,18.3,92.0,77.17,62.06
2018,10,3,8,30,10.0,106.0,1.1,18.6,110.0,91.48,74.15
2018,10,3,8,45,85.0,150.5,1.15,18.85,193.5,113.46,92.62
2018,10,3,9,0,160.0,195.0,1.2,19.1,277.0,144.89,111.74
2018,10,3,9,15,432.0,156.0,1.25,19.45,400.0,137.78,91.62
2018,10,3,9,30,704.0,117.0,1.3,19.8,523.0,173.16,104.69
2018,10,3,9,45,667.0,140.5,1.35,20.1,543.0,226.38,149.09
2018,10,3,10,0,630.0,164.0,1.4,20.4,563.0,275.91,192.29
2018,10,3,10,15,412.5,230.5,1.4,20.6,496.0,300.23,220.79
2018,10,3,10,30,195.0,297.0,1.4,20.8,429.0,308.87,233.94
2018,10,3,10,45,106.5,259.0,1.45,21.05,331.5,259.26,198.29
2018,10,3,11,0,18.0,221.0,1.5,21.3,234.0,200.37,153.89
2018,10,3,11,15,25.5,251.0,1.55,21.35,269.5,230.45,177.34
2018,10,3,11,30,33.0,281.0,1.6,21.4,305.0,263.64,202.76
2018,10,3,11,45,118.5,311.5,1.6,21.5,399.0,346.66,266.39
2018,10,3,12,0,204.0,342.0,1.6,21.6,493.0,436.0,333.47
2018,10,3,12,15,320.5,307.5,1.65,21.6,542.5,499.17,381.82
2018,10,3,12,30,437.0,273.0,1.7,21.6,592.0,570.84,436.17
2018,10,3,12,45,285.0,288.0,1.75,21.6,495.0,487.77,374.37
2018,10,3,13,0,133.0,303.0,1.8,21.6,398.0,393.67,303.14
2018,10,3,13,15,185.5,307.0,1.8,21.5,435.0,446.04,344.36
2018,10,3,13,30,238.0,311.0,1.8,21.4,472.0,500.43,385.92
2018,10,3,13,45,276.0,282.5,1.85,21.35,462.5,522.95,404.15
2018,10,3,14,0,314.0,254.0,1.9,21.3,453.0,532.62,413.52
2018,10,3,14,15,550.0,174.5,1.9,21.2,500.0,663.27,514.95
2018,10,3,14,30,786.0,95.0,1.9,21.1,547.0,780.21,599.63
2018,10,3,14,45,778.5,89.5,1.9,21.0,511.0,771.63,594.12
2018,10,3,15,0,771.0,84.0,1.9,20.9,475.0,759.89,587.67
2018,10,3,15,15,747.5,80.5,1.9,20.9,432.0,734.36,571.23
2018,10,3,15,30,724.0,77.0,1.9,20.9,389.0,706.24,552.83
2018,10,3,15,45,673.0,75.5,1.85,20.6,339.0,660.49,521.48
2018,10,3,16,0,622.0,74.0,1.8,20.3,289.0,610.21,486.02
2018,10,3,16,15,471.5,76.0,1.7,20.0,224.5,487.5,393.88
2018,10,3,16,30,321.0,78.0,1.6,19.7,160.0,364.18,296.19
2018,10,3,16,45,290.0,62.5,1.5,19.45,124.0,316.49,257.07
2018,10,3,17,0,259.0,47.0,1.4,19.2,88.0,269.3,216.1
2018,10,3,17,15,220.5,34.5,1.35,18.85,60.5,223.73,171.62
2018,10,3,17,30,182.0,22.0,1.3,18.5,33.0,166.47,35.35
2018,10,3,17,45,91.0,11.0,1.2,18.15,16.5,62.85,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,6,15,2.5,3.0,1.8,14.9,3.0,2.73,0.0
2018,10,4,6,30,5.0,6.0,1.9,15.0,6.0,5.37,0.0
2018,10,4,6,45,2.5,24.5,2.0,15.15,24.5,21.6,12.44
2018,10,4,7,0,0.0,43.0,2.1,15.3,43.0,37.31,26.96
2018,10,4,7,15,1.5,48.5,2.2,15.4,49.0,42.57,32.06
2018,10,4,7,30,3.0,54.0,2.3,15.5,55.0,47.69,36.83
2018,10,4,7,45,1.5,52.5,2.35,15.65,53.0,46.35,35.7
2018,10,4,8,0,0.0,51.0,2.4,15.8,51.0,45.01,34.47
2018,10,4,8,15,0.0,69.5,2.5,15.95,69.5,61.44,48.89
2018,10,4,8,30,0.0,88.0,2.6,16.1,88.0,77.16,62.49
2018,10,4,8,45,0.5,87.5,2.65,16.3,88.0,77.13,62.22
2018,10,4,9,0,1.0,87.0,2.7,16.5,88.0,77.0,59.02
2018,10,4,9,15,0.5,111.5,2.8,16.7,112.0,97.37,75.66
2018,10,4,9,30,0.0,136.0,2.9,16.9,136.0,117.63,92.05
2018,10,4,9,45,25.5,193.0,3.0,17.15,209.0,162.7,127.26
2018,10,4,10,0,51.0,250.0,3.1,17.4,282.0,214.39,167.49
2018,10,4,10,15,81.5,278.0,3.1,17.5,332.0,250.21,194.95
2018,10,4,10,30,112.0,306.0,3.1,17.6,382.0,289.9,225.69
2018,10,4,10,45,108.5,315.5,3.15,17.75,390.5,305.8,238.5
2018,10,4,11,0,105.0,325.0,3.2,17.9,399.0,321.32,250.92
2018,10,4,11,15,90.0,326.0,3.2,18.0,390.5,323.94,253.25
2018,10,4,11,30,75.0,327.0,3.2,18.1,382.0,324.86,254.1
2018,10,4,11,45,77.0,330.0,3.2,18.15,386.5,335.78,262.76
2018,10,4,12,0,79.0,333.0,3.2,18.2,391.0,346.73,271.41
2018,10,4,12,15,153.5,331.5,3.2,18.3,443.5,406.14,318.38
2018,10,4,12,30,228.0,330.0,3.2,18.4,496.0,466.24,365.46
2018,10,4,12,45,304.0,309.5,3.15,18.45,526.5,521.19,408.5
2018,10,4,13,0,380.0,289.0,3.1,18.5,557.0,571.72,448.09
2018,10,4,13,15,552.0,217.5,3.1,18.6,595.0,657.09,515.38
2018,10,4,13,30,724.0,146.0,3.1,18.7,633.0,740.04,579.85
2018,10,4,13,45,536.5,186.5,3.05,18.8,539.5,642.6,505.88
2018,10,4,14,0,349.0,227.0,3.0,18.9,446.0,530.82,420.26
2018,10,4,14,15,316.5,224.5,3.0,18.9,415.0,509.32,404.96
2018,10,4,14,30,284.0,222.0,3.0,18.9,384.0,486.29,387.85
2018,10,4,14,45,294.5,208.5,3.0,18.9,366.0,484.96,388.39
2018,10,4,15,0,305.0,195.0,3.0,18.9,348.0,482.19,387.73
2018,10,4,15,15,354.0,167.0,3.0,18.9,329.0,491.72,397.72
2018,10,4,15,30,403.0,139.0,3.0,18.9,310.0,515.29,418.0
2018,10,4,15,45,562.0,102.0,3.0,18.55,310.0,602.13,488.72
2018,10,4,16,0,721.0,65.0,3.0,18.2,310.0,668.66,540.21
2018,10,4,16,15,683.5,59.0,2.85,17.75,262.0,619.84,503.21
2018,10,4,16,30,646.0,53.0,2.7,17.3,214.0,570.02,464.52
2018,10,4,16,45,563.0,47.5,2.55,16.9,164.5,494.51,403.45
2018,10,4,17,0,480.0,42.0,2.4,16.5,115.0,416.29,336.47
2018,10,4,17,15,298.5,32.0,2.3,15.9,71.5,272.57,209.76
2018,10,4,17,30,117.0,22.0,2.2,15.3,28.0,124.54,0.0
2018,10,4,17,45,58.5,11.0,2.1,14.75,14.0,43.75,0.0
2018,10,4,18,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,6,15,85.5,10.5,1.5,11.85,15.5,9.55,0.0
2018,10,5,6,30,171.0,21.0,1.5,12.4,31.0,16.61,0.0
2018,10,5,6,45,327.5,31.0,1.45,12.95,73.0,25.1,15.38
2018,10,5,7,0,484.0,41.0,1.4,13.5,115.0,32.55,22.97
2018,10,5,7,15,500.5,51.0,1.35,13.95,152.5,39.37,29.43
2018,10,5,7,30,517.0,61.0,1.3,14.4,190.0,45.86,35.39
2018,10,5,7,45,576.0,68.0,1.3,14.85,241.0,49.84,38.94
2018,10,5,8,0,635.0,75.0,1.3,15.3,292.0,53.71,42.29
2018,10,5,8,15,631.0,87.0,1.25,16.05,329.0,60.79,48.3
2018,10,5,8,30,627.0,99.0,1.2,16.8,366.0,67.5,53.88
2018,10,5,8,45,602.0,114.0,1.2,17.5,392.5,75.88,60.83
2018,10,5,9,0,577.0,129.0,1.2,18.2,419.0,89.83,72.47
2018,10,5,9,15,714.0,104.5,1.15,18.8,491.5,118.6,67.14
2018,10,5,9,30,851.0,80.0,1.1,19.4,564.0,174.21,99.58
2018,10,5,9,45,861.0,82.0,1.05,20.0,596.5,226.58,140.95
2018,10,5,10,0,871.0,84.0,1.0,20.6,629.0,279.19,185.48
2018,10,5,10,15,877.0,86.0,0.95,21.05,654.5,330.66,230.01
2018,10,5,10,30,883.0,88.0,0.9,21.5,680.0,381.55,273.47
2018,10,5,10,45,812.5,119.0,0.8,21.9,675.5,422.4,309.08
2018,10,5,11,0,742.0,150.0,0.7,22.3,671.0,457.44,338.25
2018,10,5,11,15,542.5,223.5,0.7,22.4,608.0,460.33,343.55
2018,10,5,11,30,343.0,297.0,0.7,22.5,545.0,444.31,333.13
2018,10,5,11,45,584.5,210.5,0.7,22.55,635.5,532.81,399.68
2018,10,5,12,0,826.0,124.0,0.7,22.6,726.0,629.92,470.83
2018,10,5,12,15,847.5,113.5,0.85,22.75,728.0,667.04,498.99
2018,10,5,12,30,869.0,103.0,1.0,22.9,730.0,699.76,524.61
2018,10,5,12,45,825.0,119.5,1.2,23.1,707.0,717.28,538.78
2018,10,5,13,0,781.0,136.0,1.4,23.3,684.0,727.05,547.49
2018,10,5,13,15,829.0,111.5,1.55,23.15,678.5,760.19,572.92
2018,10,5,13,30,877.0,87.0,1.7,23.0,673.0,785.31,592.23
2018,10,5,13,45,868.0,85.5,1.9,22.9,646.0,793.01,600.13
2018,10,5,14,0,859.0,84.0,2.1,22.8,619.0,797.29,605.92
2018,10,5,14,15,847.0,82.5,2.2,22.6,586.0,795.78,607.25
2018,10,5,14,30,835.0,81.0,2.3,22.4,553.0,790.96,606.42
2018,10,5,14,45,810.5,80.0,2.45,22.15,511.5,780.57,602.23
2018,10,5,15,0,786.0,79.0,2.6,21.9,470.0,760.09,590.83
2018,10,5,15,15,771.0,74.5,2.6,21.9,429.0,740.18,578.27
2018,10,5,15,30,756.0,70.0,2.6,21.9,388.0,717.47,563.51
2018,10,5,15,45,722.0,67.0,2.65,21.15,341.0,679.01,538.68
2018,10,5,16,0,688.0,64.0,2.7,20.4,294.0,638.76,511.62
2018,10,5,16,15,618.5,60.5,2.75,19.9,242.5,574.65,464.6
2018,10,5,16,30,549.0,57.0,2.8,19.4,191.0,507.21,412.85
2018,10,5,16,45,491.0,48.5,2.8,18.9,147.5,442.72,360.41
2018,10,5,17,0,433.0,40.0,2.8,18.4,104.0,380.01,305.6
2018,10,5,17,15,311.0,30.5,2.8,17.85,67.0,277.7,209.24
2018,10,5,17,30,189.0,21.0,2.8,17.3,30.0,162.48,0.0
2018,10,5,17,45,94.5,10.5,2.8,16.8,15.0,63.69,0.0
2018,10,5,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,6,6,15,137.0,10.5,1.9,13.45,17.5,9.55,0.0
2018,10,6,6,30,274.0,21.0,2.1,14.0,35.0,17.73,0.0
2018,10,6,6,45,410.5,28.5,2.25,14.55,76.5,23.09,13.41
2018,10,6,7,0,547.0,36.0,2.4,15.1,118.0,31.05,21.44
2018,10,6,7,15,620.5,41.0,2.45,15.7,167.5,34.39,24.77
2018,10,6,7,30,694.0,46.0,2.5,16.3,217.0,37.8,27.94
2018,10,6,7,45,740.5,49.5,2.55,16.85,268.0,39.83,29.75
2018,10,6,8,0,787.0,53.0,2.6,17.4,319.0,41.89,31.49
2018,10,6,8,15,817.5,55.5,2.7,18.0,367.5,49.31,37.87
2018,10,6,8,30,848.0,58.0,2.8,18.6,416.0,51.32,39.42
2018,10,6,8,45,869.0,59.5,2.9,19.25,460.5,52.47,40.19
2018,10,6,9,0,890.0,61.0,3.0,19.9,505.0,59.38,45.93
2018,10,6,9,15,900.5,64.5,3.05,20.25,544.0,114.74,57.95
2018,10,6,9,30,911.0,68.0,3.1,20.6,583.0,170.83,94.43
2018,10,6,9,45,917.5,71.5,3.1,21.0,616.0,226.72,139.09
2018,10,6,10,0,924.0,75.0,3.1,21.4,649.0,282.47,187.22
2018,10,6,10,15,932.0,76.0,3.1,21.65,676.0,336.29,234.95
2018,10,6,10,30,940.0,77.0,3.1,21.9,703.0,389.61,282.04
2018,10,6,10,45,944.5,77.0,3.1,22.15,721.5,439.97,326.07
2018,10,6,11,0,949.0,77.0,3.1,22.4,740.0,489.01,367.93
2018,10,6,11,15,952.0,77.5,3.15,22.55,752.0,536.22,407.52
2018,10,6,11,30,955.0,78.0,3.2,22.7,764.0,581.58,444.66
2018,10,6,11,45,955.5,78.0,3.3,22.9,767.0,622.99,478.07
2018,10,6,12,0,956.0,78.0,3.4,23.1,770.0,661.95,508.93
2018,10,6,12,15,954.0,78.0,3.45,23.25,765.0,696.69,536.06
2018,10,6,12,30,952.0,78.0,3.5,23.4,760.0,728.5,560.62
2018,10,6,12,45,948.5,77.5,3.55,23.5,747.5,755.7,580.55
2018,10,6,13,0,945.0,77.0,3.6,23.6,735.0,779.66,597.81
2018,10,6,13,15,939.0,77.0,3.65,23.65,715.0,798.94,611.98
2018,10,6,13,30,933.0,77.0,3.7,23.7,695.0,814.78,623.88
2018,10,6,13,45,924.0,75.0,3.75,23.75,666.5,822.52,630.25
2018,10,6,14,0,915.0,73.0,3.8,23.8,638.0,826.63,634.27
2018,10,6,14,15,903.5,72.0,3.85,23.7,604.0,826.31,635.73
2018,10,6,14,30,892.0,71.0,3.9,23.6,570.0,822.51,634.9
2018,10,6,14,45,876.0,69.0,3.9,23.55,530.0,810.44,627.95
2018,10,6,15,0,860.0,67.0,3.9,23.5,490.0,795.13,618.78
2018,10,6,15,15,838.0,64.0,3.9,23.5,445.0,770.62,602.83
2018,10,6,15,30,816.0,61.0,3.9,23.5,400.0,743.39,584.71
2018,10,6,15,45,785.0,58.5,3.8,23.0,352.5,714.68,565.85
2018,10,6,16,0,754.0,56.0,3.7,22.5,305.0,676.58,539.29
2018,10,6,16,15,707.0,52.5,3.5,21.85,255.5,623.48,500.23
2018,10,6,16,30,660.0,49.0,3.3,21.2,206.0,569.72,458.81
2018,10,6,16,45,582.0,43.5,3.05,20.5,157.5,491.45,395.92
2018,10,6,17,0,504.0,38.0,2.8,19.8,109.0,423.33,336.69
2018,10,6,17,15,357.0,28.5,2.8,19.2,68.5,303.63,222.51
2018,10,6,17,30,210.0,19.0,2.8,18.6,28.0,170.53,0.0
2018,10,6,17,45,105.0,9.5,2.8,18.0,14.0,8.64,0.0
2018,10,6,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,6,15,140.0,10.0,3.45,15.4,17.0,9.1,0.0
2018,10,7,6,30,280.0,20.0,3.6,15.7,34.0,16.89,0.0
2018,10,7,6,45,410.0,28.0,3.75,16.05,75.0,22.74,12.81
2018,10,7,7,0,540.0,36.0,3.9,16.4,116.0,31.14,21.33
2018,10,7,7,15,616.0,41.0,4.05,16.8,165.0,34.48,24.68
2018,10,7,7,30,692.0,46.0,4.2,17.2,214.0,37.88,27.87
2018,10,7,7,45,736.0,50.0,4.3,17.6,264.0,40.3,30.05
2018,10,7,8,0,780.0,54.0,4.4,18.0,314.0,42.72,32.13
2018,10,7,8,15,810.0,57.0,4.45,18.4,362.5,50.36,38.72
2018,10,7,8,30,840.0,60.0,4.5,18.8,411.0,52.71,40.6
2018,10,7,8,45,860.5,62.0,4.55,19.2,455.5,54.19,41.7
2018,10,7,9,0,881.0,64.0,4.6,19.6,500.0,59.22,45.85
2018,10,7,9,15,895.5,66.0,4.6,20.05,539.5,113.28,57.7
2018,10,7,9,30,910.0,68.0,4.6,20.5,579.0,168.44,92.91
2018,10,7,9,45,921.0,69.5,4.6,20.9,612.5,223.48,136.71
2018,10,7,10,0,932.0,71.0,4.6,21.3,646.0,278.8,184.58
2018,10,7,10,15,940.0,71.5,4.55,21.65,673.0,332.48,232.53
2018,10,7,10,30,948.0,72.0,4.5,22.0,700.0,385.62,279.86
2018,10,7,10,45,952.0,72.5,4.5,22.4,718.5,436.45,324.61
2018,10,7,11,0,956.0,73.0,4.5,22.8,737.0,485.9,367.13
2018,10,7,11,15,958.5,73.0,4.45,23.1,748.0,532.58,406.4
2018,10,7,11,30,961.0,73.0,4.4,23.4,759.0,577.33,443.05
2018,10,7,11,45,960.5,73.5,4.4,23.75,762.0,618.71,476.24
2018,10,7,12,0,960.0,74.0,4.4,24.1,765.0,657.57,506.72
2018,10,7,12,15,956.5,75.0,4.35,24.3,759.5,692.33,533.71
2018,10,7,12,30,953.0,76.0,4.3,24.5,754.0,724.09,557.96
2018,10,7,12,45,946.5,77.0,4.3,24.7,741.0,750.66,577.27
2018,10,7,13,0,940.0,78.0,4.3,24.9,728.0,773.88,593.68
2018,10,7,13,15,935.0,76.5,4.3,24.95,707.5,792.16,607.0
2018,10,7,13,30,930.0,75.0,4.3,25.0,687.0,806.97,618.02
2018,10,7,13,45,922.5,73.5,4.3,25.05,659.5,816.32,625.33
2018,10,7,14,0,915.0,72.0,4.3,25.1,632.0,822.11,630.31
2018,10,7,14,15,902.5,70.5,4.25,25.05,597.5,820.34,630.17
2018,10,7,14,30,890.0,69.0,4.2,25.0,563.0,815.07,627.73
2018,10,7,14,45,874.0,67.0,4.15,24.95,523.0,802.94,620.54
2018,10,7,15,0,858.0,65.0,4.1,24.9,483.0,787.59,611.13
2018,10,7,15,15,836.0,62.5,4.1,24.9,438.5,763.73,595.62
2018,10,7,15,30,814.0,60.0,4.1,24.9,394.0,737.2,577.98
2018,10,7,15,45,781.5,57.0,3.8,24.45,345.5,706.7,556.98
2018,10,7,16,0,749.0,54.0,3.5,24.0,297.0,666.93,528.42
2018,10,7,16,15,700.0,50.0,3.2,23.2,247.5,611.96,488.01
2018,10,7,16,30,651.0,46.0,2.9,22.4,198.0,556.59,445.37
2018,10,7,16,45,572.5,40.5,2.65,21.6,150.5,478.77,383.11
2018,10,7,17,0,494.0,35.0,2.4,20.8,103.0,410.64,323.87
2018,10,7,17,15,349.0,26.0,2.3,20.25,64.0,294.33,207.86
2018,10,7,17,30,204.0,17.0,2.2,19.7,25.0,137.55,0.0
2018,10,7,17,45,102.0,8.5,2.15,19.1,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.0,3.0,17.25,15.0,8.19,0.0
2018,10,8,6,30,248.0,18.0,3.2,17.7,30.0,15.04,0.0
2018,10,8,6,45,396.5,26.0,3.35,18.15,71.0,22.92,12.58
2018,10,8,7,0,545.0,34.0,3.5,18.6,112.0,29.35,19.53
2018,10,8,7,15,616.0,39.0,3.6,19.05,160.5,32.76,22.92
2018,10,8,7,30,687.0,44.0,3.7,19.5,209.0,36.22,26.13
2018,10,8,7,45,731.0,47.5,3.85,19.9,258.0,38.29,27.99
2018,10,8,8,0,775.0,51.0,4.0,20.3,307.0,40.39,29.78
2018,10,8,8,15,803.5,54.0,4.05,20.75,354.5,48.11,36.39
2018,10,8,8,30,832.0,57.0,4.1,21.2,402.0,50.49,38.28
2018,10,8,8,45,852.5,59.0,4.1,21.6,445.5,52.0,39.4
2018,10,8,9,0,873.0,61.0,4.1,22.0,489.0,54.86,41.67
2018,10,8,9,15,887.0,62.5,4.1,22.35,527.5,107.93,53.79
2018,10,8,9,30,901.0,64.0,4.1,22.7,566.0,162.02,87.47
2018,10,8,9,45,911.0,65.5,4.1,23.05,599.0,216.24,130.02
2018,10,8,10,0,921.0,67.0,4.1,23.4,632.0,270.62,176.65
2018,10,8,10,15,928.5,68.0,4.05,23.75,658.5,323.84,223.71
2018,10,8,10,30,936.0,69.0,4.0,24.1,685.0,376.5,270.18
2018,10,8,10,45,940.0,70.0,3.95,24.4,703.5,427.03,314.29
2018,10,8,11,0,944.0,71.0,3.9,24.7,722.0,476.22,356.24
2018,10,8,11,15,947.0,71.0,3.85,24.95,733.0,522.48,394.89
2018,10,8,11,30,950.0,71.0,3.8,25.2,744.0,566.87,431.03
2018,10,8,11,45,950.5,71.0,3.75,25.45,747.5,607.78,463.63
2018,10,8,12,0,951.0,71.0,3.7,25.7,751.0,646.25,493.6
2018,10,8,12,15,947.5,71.5,3.6,25.85,745.5,680.06,519.53
2018,10,8,12,30,944.0,72.0,3.5,26.0,740.0,710.89,542.74
2018,10,8,12,45,939.0,73.0,3.45,26.1,727.5,738.1,562.34
2018,10,8,13,0,934.0,74.0,3.4,26.2,715.0,762.08,579.06
2018,10,8,13,15,928.5,73.0,3.35,26.2,695.0,780.23,591.98
2018,10,8,13,30,923.0,72.0,3.3,26.2,675.0,794.94,602.62
2018,10,8,13,45,914.5,71.0,3.25,26.2,647.5,803.85,609.36
2018,10,8,14,0,906.0,70.0,3.2,26.2,620.0,809.22,613.82
2018,10,8,14,15,894.0,69.0,3.15,26.1,586.5,808.31,614.31
2018,10,8,14,30,882.0,68.0,3.1,26.0,553.0,803.96,612.59
2018,10,8,14,45,865.5,66.5,3.05,25.9,513.5,792.02,605.69
2018,10,8,15,0,849.0,65.0,3.0,25.8,474.0,776.93,596.64
2018,10,8,15,15,827.0,62.0,3.0,25.8,429.5,752.52,580.99
2018,10,8,15,30,805.0,59.0,3.0,25.8,385.0,725.44,563.22
2018,10,8,15,45,772.5,56.5,2.75,25.2,337.5,695.78,543.27
2018,10,8,16,0,740.0,54.0,2.5,24.6,290.0,656.93,515.86
2018,10,8,16,15,691.0,50.0,2.35,23.75,241.0,602.32,476.53
2018,10,8,16,30,642.0,46.0,2.2,22.9,192.0,547.29,434.86
2018,10,8,16,45,562.0,40.5,2.0,22.0,145.0,468.9,372.65
2018,10,8,17,0,482.0,35.0,1.8,21.1,98.0,400.72,313.28
2018,10,8,17,15,335.5,26.0,1.85,20.5,60.5,282.05,189.95
2018,10,8,17,30,189.0,17.0,1.9,19.9,23.0,127.78,0.0
2018,10,8,17,45,94.5,8.5,1.95,19.25,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,6,15,82.5,9.0,1.3,14.05,12.5,8.19,0.0
2018,10,9,6,30,165.0,18.0,1.4,14.5,25.0,16.37,0.0
2018,10,9,6,45,300.5,28.5,1.55,14.95,62.5,23.25,12.8
2018,10,9,7,0,436.0,39.0,1.7,15.4,100.0,31.15,21.37
2018,10,9,7,15,544.0,43.0,1.75,16.0,150.5,33.24,23.67
