Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,30,652.0,47.0,1.8,16.6,201.0,38.78,28.74
2018,10,9,7,45,699.5,51.0,1.85,17.2,250.0,41.13,30.86
2018,10,9,8,0,747.0,55.0,1.9,17.8,299.0,43.51,32.88
2018,10,9,8,15,765.5,60.5,1.8,18.5,343.5,46.85,35.66
2018,10,9,8,30,784.0,66.0,1.7,19.2,388.0,50.06,38.26
2018,10,9,8,45,819.5,66.0,1.65,19.85,435.0,49.22,37.31
2018,10,9,9,0,855.0,66.0,1.6,20.5,482.0,56.82,43.65
2018,10,9,9,15,871.0,67.5,1.5,21.1,521.0,108.33,55.55
2018,10,9,9,30,887.0,69.0,1.4,21.7,560.0,161.83,88.07
2018,10,9,9,45,894.5,72.0,1.25,22.25,592.0,216.05,129.91
2018,10,9,10,0,902.0,75.0,1.1,22.8,624.0,270.24,175.25
2018,10,9,10,15,914.5,74.0,1.05,23.3,651.5,322.33,219.92
2018,10,9,10,30,927.0,73.0,1.0,23.8,679.0,374.31,264.16
2018,10,9,10,45,840.0,108.5,0.95,24.25,669.5,415.27,300.61
2018,10,9,11,0,753.0,144.0,0.9,24.7,660.0,448.99,329.53
2018,10,9,11,15,694.5,168.5,1.0,24.9,650.5,481.39,356.67
2018,10,9,11,30,636.0,193.0,1.1,25.1,641.0,507.78,378.27
2018,10,9,11,45,638.0,191.0,1.2,25.25,642.0,538.87,402.85
2018,10,9,12,0,640.0,189.0,1.3,25.4,643.0,568.38,425.84
2018,10,9,12,15,501.0,234.0,1.55,25.35,588.0,546.89,411.91
2018,10,9,12,30,362.0,279.0,1.8,25.3,533.0,511.34,387.0
2018,10,9,12,45,420.0,254.0,2.05,25.2,544.0,552.49,419.89
2018,10,9,13,0,478.0,229.0,2.3,25.1,555.0,587.38,448.0
2018,10,9,13,15,411.5,237.0,2.5,24.85,512.0,562.32,430.82
2018,10,9,13,30,345.0,245.0,2.7,24.6,469.0,521.47,402.14
2018,10,9,13,45,356.5,234.5,2.95,24.4,457.5,529.86,410.78
2018,10,9,14,0,368.0,224.0,3.2,24.2,446.0,536.9,418.21
2018,10,9,14,15,559.5,162.0,3.3,23.8,477.5,651.47,508.42
2018,10,9,14,30,751.0,100.0,3.4,23.4,509.0,739.65,575.77
2018,10,9,14,45,785.5,87.0,3.5,23.05,487.0,756.13,589.66
2018,10,9,15,0,820.0,74.0,3.6,22.7,465.0,768.78,601.43
2018,10,9,15,15,699.0,86.5,3.6,22.7,397.5,688.75,544.37
2018,10,9,15,30,578.0,99.0,3.6,22.7,330.0,604.63,483.31
2018,10,9,15,45,520.5,94.5,3.55,21.65,283.0,549.13,443.99
2018,10,9,16,0,463.0,90.0,3.5,20.6,236.0,487.12,397.61
2018,10,9,16,15,370.5,82.0,3.4,20.0,186.0,402.87,330.55
2018,10,9,16,30,278.0,74.0,3.3,19.4,136.0,321.73,263.73
2018,10,9,16,45,192.0,59.5,3.2,18.75,97.0,224.99,182.81
2018,10,9,17,0,106.0,45.0,3.1,18.1,58.0,148.81,116.46
2018,10,9,17,15,58.5,27.5,3.05,17.5,34.0,81.05,48.67
2018,10,9,17,30,11.0,10.0,3.0,16.9,10.0,15.59,0.0
2018,10,9,17,45,5.5,5.0,2.9,16.3,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,15,1.5,2.5,1.0,12.25,2.5,0.0,0.0
2018,10,10,6,30,3.0,5.0,1.1,12.7,5.0,4.55,0.0
2018,10,10,6,45,1.5,11.5,1.2,13.15,11.5,10.1,2.27
2018,10,10,7,0,0.0,18.0,1.3,13.6,18.0,15.82,8.17
2018,10,10,7,15,0.0,28.0,1.3,14.15,28.0,24.65,16.26
2018,10,10,7,30,0.0,38.0,1.3,14.7,38.0,33.5,24.29
2018,10,10,7,45,0.0,47.0,1.35,15.25,47.0,41.47,31.43
2018,10,10,8,0,0.0,56.0,1.4,15.8,56.0,49.45,38.45
2018,10,10,8,15,0.0,72.0,1.35,16.4,72.0,63.58,50.73
2018,10,10,8,30,0.0,88.0,1.3,17.0,88.0,76.91,62.11
2018,10,10,8,45,0.0,104.5,1.25,17.6,104.5,90.45,73.49
2018,10,10,9,0,0.0,121.0,1.2,18.2,121.0,103.79,84.52
2018,10,10,9,15,0.5,133.5,1.15,18.7,134.0,114.46,88.99
2018,10,10,9,30,1.0,146.0,1.1,19.2,147.0,125.31,97.29
2018,10,10,9,45,6.5,174.5,1.05,19.75,178.5,149.73,116.12
2018,10,10,10,0,12.0,203.0,1.0,20.3,210.0,174.98,135.32
2018,10,10,10,15,28.0,234.5,0.95,20.65,252.5,201.25,154.91
2018,10,10,10,30,44.0,266.0,0.9,21.0,295.0,234.98,180.21
2018,10,10,10,45,118.0,287.5,0.85,21.35,367.5,283.24,215.55
2018,10,10,11,0,192.0,309.0,0.8,21.7,440.0,342.46,259.18
2018,10,10,11,15,411.5,253.0,0.8,21.85,539.5,415.18,312.92
2018,10,10,11,30,631.0,197.0,0.8,22.0,639.0,506.82,380.73
2018,10,10,11,45,768.0,144.5,0.8,22.2,684.5,568.35,426.58
2018,10,10,12,0,905.0,92.0,0.8,22.4,730.0,633.04,474.59
2018,10,10,12,15,902.5,92.0,0.85,22.45,725.0,665.71,499.24
2018,10,10,12,30,900.0,92.0,0.9,22.5,720.0,695.57,521.86
2018,10,10,12,45,894.5,92.5,0.9,22.55,707.5,720.96,540.49
2018,10,10,13,0,889.0,93.0,0.9,22.6,695.0,743.21,555.85
2018,10,10,13,15,882.5,92.0,1.05,22.5,674.5,759.95,569.6
2018,10,10,13,30,876.0,91.0,1.2,22.4,654.0,773.39,581.27
2018,10,10,13,45,866.0,90.0,1.35,22.35,627.0,780.78,588.84
2018,10,10,14,0,856.0,89.0,1.5,22.3,600.0,784.79,594.24
2018,10,10,14,15,842.5,87.0,1.6,22.1,566.0,788.15,599.15
2018,10,10,14,30,829.0,85.0,1.7,21.9,532.0,781.88,597.51
2018,10,10,14,45,810.0,82.5,1.8,21.7,492.5,767.32,590.19
2018,10,10,15,0,791.0,80.0,1.9,21.5,453.0,749.63,580.63
2018,10,10,15,15,765.0,77.0,1.9,21.5,409.0,722.84,563.2
2018,10,10,15,30,739.0,74.0,1.9,21.5,365.0,693.47,543.65
2018,10,10,15,45,701.5,70.0,2.05,20.8,318.0,651.67,516.8
2018,10,10,16,0,664.0,66.0,2.2,20.1,271.0,613.44,491.3
2018,10,10,16,15,454.0,71.5,2.2,19.45,200.5,454.78,370.03
2018,10,10,16,30,244.0,77.0,2.2,18.8,130.0,285.99,233.72
2018,10,10,16,45,176.5,60.0,2.2,18.1,93.0,215.39,174.42
2018,10,10,17,0,109.0,43.0,2.2,17.4,56.0,147.85,115.28
2018,10,10,17,15,81.5,27.5,2.15,16.8,34.5,106.06,59.03
2018,10,10,17,30,54.0,12.0,2.1,16.2,13.0,42.56,0.0
2018,10,10,17,45,27.0,6.0,2.1,15.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,15,5.5,6.0,0.65,11.9,6.0,0.0,0.0
2018,10,11,6,30,11.0,12.0,0.7,12.3,12.0,10.91,0.0
2018,10,11,6,45,55.0,28.5,0.75,12.7,35.0,23.77,12.56
2018,10,11,7,0,99.0,45.0,0.8,13.1,58.0,35.66,25.42
2018,10,11,7,15,108.0,63.5,0.85,13.65,83.5,51.09,39.63
2018,10,11,7,30,117.0,82.0,0.9,14.2,109.0,64.91,52.18
2018,10,11,7,45,127.0,103.0,0.9,14.7,138.5,79.99,65.57
2018,10,11,8,0,137.0,124.0,0.9,15.2,168.0,94.61,78.27
2018,10,11,8,15,160.5,143.0,0.95,15.75,202.0,107.67,89.33
2018,10,11,8,30,184.0,162.0,1.0,16.3,236.0,120.35,99.86
2018,10,11,8,45,199.0,181.0,1.0,16.85,269.5,132.61,109.83
2018,10,11,9,0,214.0,200.0,1.0,17.4,303.0,144.48,119.34
2018,10,11,9,15,212.5,219.0,1.0,17.85,328.0,171.84,129.06
2018,10,11,9,30,211.0,238.0,1.0,18.3,353.0,201.1,149.17
2018,10,11,9,45,308.0,230.5,1.0,18.75,409.5,223.34,161.69
2018,10,11,10,0,405.0,223.0,1.0,19.2,466.0,257.01,185.1
2018,10,11,10,15,641.0,156.5,1.0,19.6,561.0,298.46,212.23
2018,10,11,10,30,877.0,90.0,1.0,20.0,656.0,366.88,263.09
2018,10,11,10,45,883.5,91.5,1.0,20.45,675.5,416.09,304.83
2018,10,11,11,0,890.0,93.0,1.0,20.9,695.0,464.31,344.75
2018,10,11,11,15,894.5,93.0,1.0,21.2,706.5,509.08,381.16
2018,10,11,11,30,899.0,93.0,1.0,21.5,718.0,552.23,415.27
2018,10,11,11,45,900.5,93.0,0.95,21.8,721.5,591.89,445.49
2018,10,11,12,0,902.0,93.0,0.9,22.1,725.0,629.32,473.18
2018,10,11,12,15,901.5,93.0,0.95,22.25,721.0,663.11,498.85
2018,10,11,12,30,901.0,93.0,1.0,22.4,717.0,694.22,522.24
2018,10,11,12,45,899.0,91.5,1.0,22.55,705.0,720.0,541.1
2018,10,11,13,0,897.0,90.0,1.0,22.7,693.0,742.73,556.76
2018,10,11,13,15,891.0,89.0,1.05,22.7,673.0,759.92,569.34
2018,10,11,13,30,885.0,88.0,1.1,22.7,653.0,773.78,579.86
2018,10,11,13,45,877.0,86.5,1.2,22.75,626.0,782.21,587.39
2018,10,11,14,0,869.0,85.0,1.3,22.8,599.0,787.25,592.81
2018,10,11,14,15,856.5,83.0,1.4,22.7,565.5,784.8,593.59
2018,10,11,14,30,844.0,81.0,1.5,22.6,532.0,785.8,596.9
2018,10,11,14,45,826.0,78.0,1.6,22.45,492.0,771.4,589.7
2018,10,11,15,0,808.0,75.0,1.7,22.3,452.0,753.83,580.3
2018,10,11,15,15,781.0,71.5,1.7,22.3,407.0,725.55,561.97
2018,10,11,15,30,754.0,68.0,1.7,22.3,362.0,694.69,541.53
2018,10,11,15,45,690.5,66.0,1.85,21.7,308.5,635.39,501.95
2018,10,11,16,0,627.0,64.0,2.0,21.1,255.0,580.23,463.74
2018,10,11,16,15,542.0,60.5,1.95,20.3,204.5,503.46,406.36
2018,10,11,16,30,457.0,57.0,1.9,19.5,154.0,428.11,346.74
2018,10,11,16,45,368.5,47.5,1.9,18.65,112.5,345.41,278.5
2018,10,11,17,0,280.0,38.0,1.9,17.8,71.0,265.28,207.84
2018,10,11,17,15,175.0,25.0,2.0,17.15,42.0,169.64,82.92
2018,10,11,17,30,70.0,12.0,2.1,16.5,13.0,51.65,0.0
2018,10,11,17,45,35.0,6.0,2.2,15.85,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,74.5,8.5,1.75,12.9,11.0,0.0,0.0
2018,10,12,6,30,149.0,17.0,1.9,13.4,22.0,15.46,0.0
2018,10,12,6,45,293.5,28.0,2.05,13.95,59.0,23.2,11.45
2018,10,12,7,0,438.0,39.0,2.2,14.5,96.0,31.58,21.62
2018,10,12,7,15,527.5,45.5,2.25,15.15,143.5,35.66,25.79
2018,10,12,7,30,617.0,52.0,2.3,15.8,191.0,39.78,29.68
2018,10,12,7,45,669.5,56.5,2.3,16.45,240.0,46.05,35.28
2018,10,12,8,0,722.0,61.0,2.3,17.1,289.0,48.64,37.51
2018,10,12,8,15,756.5,65.0,2.25,17.85,337.0,50.72,39.17
2018,10,12,8,30,791.0,69.0,2.2,18.6,385.0,52.79,40.76
2018,10,12,8,45,816.0,71.0,2.15,19.4,429.0,53.24,40.91
2018,10,12,9,0,841.0,73.0,2.1,20.2,473.0,53.75,41.1
2018,10,12,9,15,860.5,75.0,2.05,20.9,513.0,106.47,56.85
2018,10,12,9,30,880.0,77.0,2.0,21.6,553.0,160.12,87.86
2018,10,12,9,45,895.5,77.0,1.95,22.35,587.0,213.01,127.56
2018,10,12,10,0,911.0,77.0,1.9,23.1,621.0,266.57,172.01
2018,10,12,10,15,920.0,78.5,1.85,23.6,648.0,320.01,218.17
2018,10,12,10,30,929.0,80.0,1.8,24.1,675.0,373.07,263.85
2018,10,12,10,45,935.0,80.5,1.75,24.65,694.0,423.53,306.66
2018,10,12,11,0,941.0,81.0,1.7,25.2,713.0,472.82,347.3
2018,10,12,11,15,945.0,81.5,1.7,25.45,725.0,519.79,385.55
2018,10,12,11,30,949.0,82.0,1.7,25.7,737.0,565.0,421.37
2018,10,12,11,45,950.5,81.5,1.75,26.0,740.5,605.91,453.33
2018,10,12,12,0,952.0,81.0,1.8,26.3,744.0,644.44,482.8
2018,10,12,12,15,950.5,81.0,1.85,26.35,739.0,679.03,509.35
2018,10,12,12,30,949.0,81.0,1.9,26.4,734.0,710.73,533.43
2018,10,12,12,45,945.5,81.0,1.95,26.45,721.5,738.07,554.14
2018,10,12,13,0,942.0,81.0,2.0,26.5,709.0,762.2,571.2
2018,10,12,13,15,936.5,79.5,2.1,26.45,688.0,779.96,584.61
2018,10,12,13,30,931.0,78.0,2.2,26.4,667.0,794.25,595.83
2018,10,12,13,45,923.0,76.5,2.25,26.35,639.5,803.12,603.16
2018,10,12,14,0,915.0,75.0,2.3,26.3,612.0,808.43,608.27
2018,10,12,14,15,903.0,73.0,2.35,26.1,577.5,806.49,608.94
2018,10,12,14,30,891.0,71.0,2.4,25.9,543.0,801.05,607.38
2018,10,12,14,45,874.5,69.0,2.4,25.7,503.0,788.66,600.75
2018,10,12,15,0,858.0,67.0,2.4,25.5,463.0,773.09,591.94
2018,10,12,15,15,834.0,64.0,2.4,25.5,417.5,754.46,580.43
2018,10,12,15,30,810.0,61.0,2.4,25.5,372.0,726.06,561.74
2018,10,12,15,45,775.5,57.5,2.25,24.65,324.0,686.54,535.48
2018,10,12,16,0,741.0,54.0,2.1,23.8,276.0,645.19,506.87
2018,10,12,16,15,689.5,49.5,2.05,22.75,226.5,588.74,466.38
2018,10,12,16,30,638.0,45.0,2.0,21.7,177.0,531.91,423.12
2018,10,12,16,45,543.0,38.5,1.95,20.65,129.5,443.39,352.35
2018,10,12,17,0,448.0,32.0,1.9,19.6,82.0,367.1,282.62
2018,10,12,17,15,284.0,21.5,1.9,18.95,47.5,229.51,85.41
2018,10,12,17,30,120.0,11.0,1.9,18.3,13.0,79.36,0.0
2018,10,12,17,45,60.0,5.5,1.95,17.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,6,15,84.5,8.0,1.05,12.65,10.5,0.0,0.0
2018,10,13,6,30,169.0,16.0,1.1,13.2,21.0,14.55,0.0
2018,10,13,6,45,329.5,25.5,1.15,13.75,59.0,21.01,9.25
2018,10,13,7,0,490.0,35.0,1.2,14.3,97.0,28.21,18.69
2018,10,13,7,15,571.0,41.0,1.2,14.9,144.5,34.99,25.22
2018,10,13,7,30,652.0,47.0,1.2,15.5,192.0,39.21,29.22
2018,10,13,7,45,701.5,51.5,1.15,16.05,241.5,41.97,31.75
2018,10,13,8,0,751.0,56.0,1.1,16.6,291.0,44.74,34.17
2018,10,13,8,15,783.5,59.5,1.1,17.3,338.5,46.58,35.65
2018,10,13,8,30,816.0,63.0,1.1,18.0,386.0,48.42,37.07
2018,10,13,8,45,838.5,66.0,1.05,18.7,430.5,49.79,38.05
2018,10,13,9,0,861.0,69.0,1.0,19.4,475.0,59.06,45.85
2018,10,13,9,15,877.0,71.0,1.0,19.95,514.0,102.27,54.0
2018,10,13,9,30,893.0,73.0,1.0,20.5,553.0,156.27,84.66
2018,10,13,9,45,902.5,75.5,0.95,21.1,585.5,210.62,125.39
2018,10,13,10,0,912.0,78.0,0.9,21.7,618.0,265.09,170.49
2018,10,13,10,15,919.5,79.0,0.9,22.25,644.0,317.72,215.69
2018,10,13,10,30,927.0,80.0,0.9,22.8,670.0,369.78,260.28
2018,10,13,10,45,932.0,81.0,0.85,23.35,689.0,420.13,302.46
2018,10,13,11,0,937.0,82.0,0.8,23.9,708.0,469.23,342.31
2018,10,13,11,15,940.0,82.5,0.8,24.15,719.0,515.5,379.48
2018,10,13,11,30,943.0,83.0,0.8,24.4,730.0,559.92,414.16
2018,10,13,11,45,943.5,83.0,0.8,24.7,733.0,600.46,444.99
2018,10,13,12,0,944.0,83.0,0.8,25.0,736.0,638.58,473.26
2018,10,13,12,15,943.0,83.0,0.85,25.05,731.5,673.17,499.42
2018,10,13,12,30,942.0,83.0,0.9,25.1,727.0,704.95,523.21
2018,10,13,12,45,939.0,82.0,0.95,25.15,714.0,731.38,543.09
2018,10,13,13,0,936.0,81.0,1.0,25.2,701.0,754.6,559.6
2018,10,13,13,15,930.0,80.5,1.1,25.15,680.5,772.9,573.52
2018,10,13,13,30,924.0,80.0,1.2,25.1,660.0,787.77,585.34
2018,10,13,13,45,914.5,78.5,1.25,25.05,632.0,795.4,591.89
2018,10,13,14,0,905.0,77.0,1.3,25.0,604.0,799.47,596.28
2018,10,13,14,15,892.5,75.5,1.4,24.85,569.5,797.69,597.71
2018,10,13,14,30,880.0,74.0,1.5,24.7,535.0,792.48,596.93
2018,10,13,14,45,862.0,71.5,1.55,24.5,494.5,778.39,589.72
2018,10,13,15,0,844.0,69.0,1.6,24.3,454.0,768.12,585.18
2018,10,13,15,15,793.5,70.0,1.6,24.3,403.5,727.0,558.03
2018,10,13,15,30,743.0,71.0,1.6,24.3,353.0,683.55,528.92
2018,10,13,15,45,732.0,63.5,1.65,23.5,310.5,657.91,513.75
2018,10,13,16,0,721.0,56.0,1.7,22.7,268.0,629.74,495.53
2018,10,13,16,15,643.5,52.5,1.65,21.75,216.0,556.22,441.82
2018,10,13,16,30,566.0,49.0,1.6,20.8,164.0,490.07,391.09
2018,10,13,16,45,390.0,41.5,1.6,19.85,110.5,349.44,278.43
2018,10,13,17,0,214.0,34.0,1.6,18.9,57.0,215.47,164.52
2018,10,13,17,15,113.0,19.5,1.65,18.15,31.0,117.49,21.38
2018,10,13,17,30,12.0,5.0,1.7,17.4,5.0,11.44,0.0
2018,10,13,17,45,6.0,2.5,1.7,16.7,2.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.5,12.3,3.0,2.73,0.0
2018,10,14,6,45,0.0,8.5,1.55,12.75,8.5,7.46,0.0
2018,10,14,7,0,0.0,14.0,1.6,13.2,14.0,12.3,4.98
2018,10,14,7,15,0.0,21.5,1.7,13.8,21.5,18.91,11.1
2018,10,14,7,30,0.0,29.0,1.8,14.4,29.0,25.53,17.16
2018,10,14,7,45,0.0,40.5,1.9,15.05,40.5,35.7,26.29
2018,10,14,8,0,0.0,52.0,2.0,15.7,52.0,45.9,35.31
2018,10,14,8,15,1.0,75.5,2.1,16.4,76.0,66.24,53.1
2018,10,14,8,30,2.0,99.0,2.2,17.1,100.0,85.32,69.5
2018,10,14,8,45,30.5,140.5,2.35,17.75,155.0,112.15,92.32
2018,10,14,9,0,59.0,182.0,2.5,18.4,210.0,139.66,115.32
2018,10,14,9,15,221.0,189.0,2.55,18.95,305.0,143.92,107.03
2018,10,14,9,30,383.0,196.0,2.6,19.5,400.0,183.21,128.32
2018,10,14,9,45,666.5,135.5,2.65,20.05,517.0,204.34,131.67
2018,10,14,10,0,950.0,75.0,2.7,20.6,634.0,268.4,173.72
2018,10,14,10,15,959.0,75.5,2.7,21.05,661.0,322.89,221.6
2018,10,14,10,30,968.0,76.0,2.7,21.5,688.0,376.87,269.2
2018,10,14,10,45,974.0,77.0,2.75,22.0,708.0,429.44,315.02
2018,10,14,11,0,980.0,78.0,2.8,22.5,728.0,480.79,358.73
2018,10,14,11,15,983.5,78.0,2.8,22.85,739.5,528.63,398.72
2018,10,14,11,30,987.0,78.0,2.8,23.2,751.0,574.54,436.09
2018,10,14,11,45,990.5,78.5,2.8,23.6,756.0,618.79,471.07
2018,10,14,12,0,994.0,79.0,2.8,24.0,761.0,660.75,503.41
2018,10,14,12,15,994.0,78.5,2.75,24.25,756.5,697.07,531.04
2018,10,14,12,30,994.0,78.0,2.7,24.5,752.0,730.45,555.96
2018,10,14,12,45,991.5,77.5,2.7,24.75,739.5,759.07,577.31
2018,10,14,13,0,989.0,77.0,2.7,25.0,727.0,784.36,594.79
2018,10,14,13,15,983.0,76.0,2.7,25.05,705.5,803.16,608.15
2018,10,14,13,30,977.0,75.0,2.7,25.1,684.0,818.34,619.15
2018,10,14,13,45,968.0,74.0,2.7,25.2,655.0,827.59,626.12
2018,10,14,14,0,959.0,73.0,2.7,25.3,626.0,833.13,630.72
2018,10,14,14,15,947.0,71.0,2.7,25.2,590.0,831.48,631.04
2018,10,14,14,30,935.0,69.0,2.7,25.1,554.0,826.19,629.02
2018,10,14,14,45,918.0,66.5,2.75,25.0,512.5,812.82,621.81
2018,10,14,15,0,901.0,64.0,2.8,24.9,471.0,796.08,612.26
2018,10,14,15,15,877.0,61.5,2.8,24.9,424.5,770.77,595.96
2018,10,14,15,30,853.0,59.0,2.8,24.9,378.0,742.74,577.41
2018,10,14,15,45,818.0,56.0,2.6,24.1,328.5,710.11,555.63
2018,10,14,16,0,783.0,53.0,2.4,23.3,279.0,668.54,526.27
2018,10,14,16,15,554.5,60.0,2.25,22.15,205.0,504.87,404.56
2018,10,14,16,30,326.0,67.0,2.1,21.0,131.0,341.07,274.65
2018,10,14,16,45,212.0,51.5,1.95,19.8,88.5,240.09,191.3
2018,10,14,17,0,98.0,36.0,1.8,18.6,46.0,130.86,97.24
2018,10,14,17,15,88.0,22.0,1.85,18.0,27.5,95.98,0.0
2018,10,14,17,30,78.0,8.0,1.9,17.4,9.0,51.75,0.0
2018,10,14,17,45,39.0,4.0,2.0,16.8,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,15,6,15,97.0,7.5,2.85,12.8,10.0,0.0,0.0
2018,10,15,6,30,194.0,15.0,3.0,13.2,20.0,13.64,0.0
2018,10,15,6,45,369.0,23.5,3.15,13.65,59.0,19.43,6.46
2018,10,15,7,0,544.0,32.0,3.3,14.1,98.0,28.23,18.52
2018,10,15,7,15,623.0,38.0,3.35,14.7,146.5,32.57,23.0
2018,10,15,7,30,702.0,44.0,3.4,15.3,195.0,36.93,27.14
2018,10,15,7,45,749.0,48.5,3.4,15.9,245.5,39.82,29.81
2018,10,15,8,0,796.0,53.0,3.4,16.5,296.0,42.71,32.35
2018,10,15,8,15,828.0,56.0,3.35,17.15,344.5,44.28,33.62
2018,10,15,8,30,860.0,59.0,3.3,17.8,393.0,52.17,40.38
2018,10,15,8,45,882.5,61.5,3.2,18.45,438.0,54.1,41.85
2018,10,15,9,0,905.0,64.0,3.1,19.1,483.0,55.96,43.24
2018,10,15,9,15,920.0,66.0,2.95,19.65,523.0,96.18,49.97
2018,10,15,9,30,935.0,68.0,2.8,20.2,563.0,152.17,80.7
2018,10,15,9,45,945.5,70.0,2.65,20.8,596.5,208.33,122.59
2018,10,15,10,0,956.0,72.0,2.5,21.4,630.0,264.66,169.67
2018,10,15,10,15,964.0,73.0,2.4,21.85,657.0,319.45,217.55
2018,10,15,10,30,972.0,74.0,2.3,22.3,684.0,373.65,264.99
2018,10,15,10,45,977.0,75.0,2.2,22.8,703.5,425.93,310.07
2018,10,15,11,0,982.0,76.0,2.1,23.3,723.0,476.88,352.8
2018,10,15,11,15,985.0,76.0,1.95,23.7,734.0,524.45,391.58
2018,10,15,11,30,988.0,76.0,1.8,24.1,745.0,570.05,427.45
2018,10,15,11,45,988.5,77.0,1.7,24.55,748.5,613.07,460.25
2018,10,15,12,0,989.0,78.0,1.6,25.0,752.0,653.58,490.11
2018,10,15,12,15,988.0,77.5,1.5,25.2,747.0,689.01,515.95
2018,10,15,12,30,987.0,77.0,1.4,25.4,742.0,721.46,538.98
2018,10,15,12,45,984.0,76.0,1.25,25.65,728.5,748.93,557.36
2018,10,15,13,0,981.0,75.0,1.1,25.9,715.0,773.05,571.79
2018,10,15,13,15,975.0,74.5,1.05,25.95,694.0,792.12,584.08
2018,10,15,13,30,969.0,74.0,1.0,26.0,673.0,807.62,594.08
2018,10,15,13,45,960.0,72.5,1.0,26.05,644.0,816.12,600.3
2018,10,15,14,0,951.0,71.0,1.0,26.1,615.0,820.92,604.3
2018,10,15,14,15,938.5,70.0,1.0,25.95,580.0,819.96,605.17
2018,10,15,14,30,926.0,69.0,1.0,25.8,545.0,815.43,603.87
2018,10,15,14,45,909.0,66.5,1.05,25.65,503.5,802.08,597.5
2018,10,15,15,0,892.0,64.0,1.1,25.5,462.0,785.4,588.9
2018,10,15,15,15,867.0,61.5,1.1,25.5,416.0,759.46,572.87
2018,10,15,15,30,842.0,59.0,1.1,25.5,370.0,737.75,559.48
2018,10,15,15,45,807.5,55.5,1.1,24.45,321.0,698.12,535.17
2018,10,15,16,0,773.0,52.0,1.1,23.4,272.0,656.57,508.28
2018,10,15,16,15,718.0,47.5,1.2,22.2,221.5,597.55,467.87
2018,10,15,16,30,663.0,43.0,1.3,21.0,171.0,538.18,423.98
2018,10,15,16,45,567.0,36.5,1.4,19.85,123.5,449.38,353.29
2018,10,15,17,0,471.0,30.0,1.5,18.7,76.0,362.54,269.06
2018,10,15,17,15,292.0,20.0,1.6,18.0,43.0,221.76,0.0
2018,10,15,17,30,113.0,10.0,1.7,17.3,10.0,73.09,0.0
2018,10,15,17,45,56.5,5.0,1.75,16.6,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,1.0,12.15,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,1.0,12.7,18.0,12.73,0.0
2018,10,16,6,45,336.0,23.5,1.0,13.2,55.0,19.52,5.38
2018,10,16,7,0,503.0,33.0,1.0,13.7,92.0,29.28,19.4
2018,10,16,7,15,587.5,39.0,1.1,14.4,139.5,33.52,23.87
2018,10,16,7,30,672.0,45.0,1.2,15.1,187.0,37.82,27.98
2018,10,16,7,45,720.5,49.0,1.25,15.8,236.0,40.22,30.21
2018,10,16,8,0,769.0,53.0,1.3,16.5,285.0,42.66,32.33
2018,10,16,8,15,802.0,56.0,1.3,17.15,332.5,44.21,33.59
2018,10,16,8,30,835.0,59.0,1.3,17.8,380.0,52.0,40.26
2018,10,16,8,45,858.5,61.5,1.3,18.5,424.5,53.92,41.72
2018,10,16,9,0,882.0,64.0,1.3,19.2,469.0,55.78,43.09
2018,10,16,9,15,897.5,66.0,1.25,19.8,508.0,92.69,48.69
2018,10,16,9,30,913.0,68.0,1.2,20.4,547.0,147.41,77.83
2018,10,16,9,45,923.5,69.5,1.15,21.05,580.0,201.9,117.72
2018,10,16,10,0,934.0,71.0,1.1,21.7,613.0,256.56,162.71
2018,10,16,10,15,941.0,72.0,1.1,22.25,638.5,309.83,208.62
2018,10,16,10,30,948.0,73.0,1.1,22.8,664.0,362.44,254.03
2018,10,16,10,45,953.0,73.5,1.1,23.4,682.5,413.01,297.04
2018,10,16,11,0,958.0,74.0,1.1,24.0,701.0,462.27,337.81
2018,10,16,11,15,961.0,75.0,1.15,24.35,712.5,509.54,376.43
2018,10,16,11,30,964.0,76.0,1.2,24.7,724.0,554.94,412.55
2018,10,16,11,45,965.0,76.0,1.2,25.1,727.0,596.23,444.34
2018,10,16,12,0,966.0,76.0,1.2,25.5,730.0,635.08,473.47
2018,10,16,12,15,964.5,75.5,1.2,25.65,724.5,669.28,499.11
2018,10,16,12,30,963.0,75.0,1.2,25.8,719.0,700.54,522.19
2018,10,16,12,45,958.5,75.0,1.25,25.95,706.0,727.25,542.21
2018,10,16,13,0,954.0,75.0,1.3,26.1,693.0,750.65,558.97
2018,10,16,13,15,947.5,74.5,1.3,26.1,672.0,768.72,571.51
2018,10,16,13,30,941.0,74.0,1.3,26.1,651.0,783.29,581.86
2018,10,16,13,45,930.5,72.5,1.35,26.1,622.0,790.21,587.8
2018,10,16,14,0,920.0,71.0,1.4,26.1,593.0,793.49,591.53
2018,10,16,14,15,906.0,70.0,1.4,25.95,558.0,791.11,591.43
2018,10,16,14,30,892.0,69.0,1.4,25.8,523.0,785.28,589.15
2018,10,16,14,45,873.5,67.0,1.45,25.6,482.5,771.38,582.11
2018,10,16,15,0,855.0,65.0,1.5,25.4,442.0,754.34,572.89
2018,10,16,15,15,829.5,62.0,1.5,25.4,397.0,734.61,560.71
2018,10,16,15,30,804.0,59.0,1.5,25.4,352.0,705.36,541.54
2018,10,16,15,45,766.0,55.5,1.55,24.4,303.5,663.76,515.37
2018,10,16,16,0,728.0,52.0,1.6,23.4,255.0,620.48,486.54
2018,10,16,16,15,498.5,43.5,1.7,22.35,170.5,437.59,350.77
2018,10,16,16,30,269.0,35.0,1.8,21.3,86.0,259.45,209.33
2018,10,16,16,45,158.0,24.5,1.9,20.2,52.0,157.13,124.3
2018,10,16,17,0,47.0,14.0,2.0,19.1,18.0,55.33,36.79
2018,10,16,17,15,23.5,7.5,2.05,18.45,9.5,27.24,0.0
2018,10,16,17,30,0.0,1.0,2.1,17.8,1.0,0.91,0.0
2018,10,16,17,45,0.0,0.5,2.15,17.2,0.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.5,2.0,1.05,11.75,2.0,0.0,0.0
2018,10,17,6,30,19.0,4.0,1.1,12.2,4.0,3.64,0.0
2018,10,17,6,45,9.5,9.5,1.15,12.65,9.5,8.52,0.0
2018,10,17,7,0,0.0,15.0,1.2,13.1,15.0,13.18,5.61
2018,10,17,7,15,0.0,23.5,1.25,13.7,23.5,20.68,12.62
2018,10,17,7,30,0.0,32.0,1.3,14.3,32.0,28.19,19.5
2018,10,17,7,45,0.0,41.0,1.4,14.9,41.0,36.15,26.7
2018,10,17,8,0,0.0,50.0,1.5,15.5,50.0,44.12,33.77
2018,10,17,8,15,1.5,74.0,1.45,16.2,74.5,64.89,51.99
2018,10,17,8,30,3.0,98.0,1.4,16.9,99.0,84.35,68.73
2018,10,17,8,45,48.5,140.0,1.3,17.55,162.0,111.64,91.92
2018,10,17,9,0,94.0,182.0,1.2,18.2,225.0,139.45,115.05
2018,10,17,9,15,349.5,162.0,1.2,18.8,341.0,122.6,87.34
2018,10,17,9,30,605.0,142.0,1.2,19.4,457.0,157.68,99.12
2018,10,17,9,45,751.5,110.5,1.2,20.0,526.5,193.06,118.53
2018,10,17,10,0,898.0,79.0,1.2,20.6,596.0,252.79,161.8
2018,10,17,10,15,907.0,80.0,1.15,21.1,622.0,304.81,206.6
2018,10,17,10,30,916.0,81.0,1.1,21.6,648.0,356.41,251.15
2018,10,17,10,45,922.0,82.0,1.1,22.15,667.0,406.29,293.75
2018,10,17,11,0,928.0,83.0,1.1,22.7,686.0,455.04,334.3
2018,10,17,11,15,931.5,83.5,1.05,23.0,697.0,500.85,371.55
2018,10,17,11,30,935.0,84.0,1.0,23.3,708.0,544.87,406.23
2018,10,17,11,45,936.0,84.0,0.95,23.65,711.0,585.1,436.98
2018,10,17,12,0,937.0,84.0,0.9,24.0,714.0,622.96,465.05
2018,10,17,12,15,935.0,84.0,0.9,24.2,709.0,656.47,490.04
2018,10,17,12,30,933.0,84.0,0.9,24.4,704.0,687.11,512.52
2018,10,17,12,45,928.5,84.0,0.85,24.6,691.0,713.11,530.8
2018,10,17,13,0,924.0,84.0,0.8,24.8,678.0,735.9,546.32
2018,10,17,13,15,917.5,83.0,0.8,24.8,657.0,752.94,558.05
2018,10,17,13,30,911.0,82.0,0.8,24.8,636.0,766.57,567.67
2018,10,17,13,45,901.0,80.5,0.8,24.8,608.0,773.59,573.07
2018,10,17,14,0,891.0,79.0,0.8,24.8,580.0,777.11,576.34
2018,10,17,14,15,877.0,77.5,0.85,24.65,545.5,774.12,576.51
2018,10,17,14,30,863.0,76.0,0.9,24.5,511.0,767.75,574.57
2018,10,17,14,45,843.5,73.0,0.9,24.35,470.5,758.73,570.22
2018,10,17,15,0,824.0,70.0,0.9,24.2,430.0,740.06,559.31
2018,10,17,15,15,779.0,69.0,0.9,24.2,381.0,701.41,534.17
2018,10,17,15,30,734.0,68.0,0.9,24.2,332.0,660.47,507.02
2018,10,17,15,45,651.0,67.0,1.1,23.35,277.0,594.26,464.16
2018,10,17,16,0,568.0,66.0,1.3,22.5,222.0,524.32,415.83
2018,10,17,16,15,493.0,58.5,1.45,21.45,175.0,452.56,362.35
2018,10,17,16,30,418.0,51.0,1.6,20.4,128.0,382.19,306.49
2018,10,17,16,45,323.0,41.0,1.7,19.4,89.5,298.12,236.08
2018,10,17,17,0,228.0,31.0,1.8,18.4,51.0,219.55,155.5
2018,10,17,17,15,130.5,18.0,1.85,17.75,28.0,93.33,0.0
2018,10,17,17,30,33.0,5.0,1.9,17.1,5.0,4.55,0.0
2018,10,17,17,45,16.5,2.5,2.0,16.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,0.9,13.2,2.0,1.82,0.0
2018,10,18,6,45,0.0,7.0,0.85,13.5,7.0,6.14,0.0
2018,10,18,7,0,0.0,12.0,0.8,13.8,12.0,10.54,3.29
2018,10,18,7,15,0.0,19.5,0.85,14.4,19.5,17.15,9.45
2018,10,18,7,30,0.0,27.0,0.9,15.0,27.0,23.76,15.52
2018,10,18,7,45,0.0,37.5,0.95,15.65,37.5,33.05,23.86
2018,10,18,8,0,0.0,48.0,1.0,16.3,48.0,42.35,32.1
2018,10,18,8,15,6.5,82.0,0.95,16.95,84.5,71.18,57.36
2018,10,18,8,30,13.0,116.0,0.9,17.6,121.0,97.83,80.19
2018,10,18,8,45,68.0,151.5,0.8,18.2,182.0,119.02,97.88
2018,10,18,9,0,123.0,187.0,0.7,18.8,243.0,135.67,111.4
2018,10,18,9,15,242.5,192.0,0.7,19.4,313.5,143.72,106.88
2018,10,18,9,30,362.0,197.0,0.7,20.0,384.0,177.25,124.07
2018,10,18,9,45,588.0,149.5,0.7,20.65,475.5,196.34,127.38
2018,10,18,10,0,814.0,102.0,0.7,21.3,567.0,245.68,158.25
2018,10,18,10,15,860.0,93.0,0.7,21.75,604.0,295.55,199.35
2018,10,18,10,30,906.0,84.0,0.7,22.2,641.0,353.09,246.85
2018,10,18,10,45,912.0,85.0,0.75,22.7,659.5,402.48,288.8
2018,10,18,11,0,918.0,86.0,0.8,23.2,678.0,450.73,328.91
2018,10,18,11,15,922.0,86.0,0.8,23.5,689.0,495.86,365.59
2018,10,18,11,30,926.0,86.0,0.8,23.8,700.0,539.24,399.88
2018,10,18,11,45,927.5,86.5,0.85,24.15,703.5,579.82,431.48
2018,10,18,12,0,929.0,87.0,0.9,24.5,707.0,618.11,460.66
2018,10,18,12,15,928.0,86.5,0.9,24.7,702.0,651.46,485.56
2018,10,18,12,30,927.0,86.0,0.9,24.9,697.0,682.01,507.99
2018,10,18,12,45,923.0,85.5,0.9,25.1,684.0,707.65,526.66
2018,10,18,13,0,919.0,85.0,0.9,25.3,671.0,730.11,542.9
2018,10,18,13,15,912.5,83.5,0.9,25.35,650.0,746.49,554.14
2018,10,18,13,30,906.0,82.0,0.9,25.4,629.0,759.45,563.25
2018,10,18,13,45,896.0,81.0,0.9,25.45,601.5,766.95,568.88
2018,10,18,14,0,886.0,80.0,0.9,25.5,574.0,770.99,572.4
2018,10,18,14,15,872.0,78.0,0.9,25.4,539.0,767.41,571.32
2018,10,18,14,30,858.0,76.0,0.9,25.3,504.0,766.86,572.48
2018,10,18,14,45,838.5,73.5,0.95,25.15,464.0,752.04,564.79
2018,10,18,15,0,819.0,71.0,1.0,25.0,424.0,734.06,554.98
2018,10,18,15,15,780.5,69.0,1.0,25.0,377.0,699.29,532.43
2018,10,18,15,30,742.0,67.0,1.0,25.0,330.0,662.13,507.8
2018,10,18,15,45,673.0,64.5,1.15,24.15,277.5,604.44,470.49
2018,10,18,16,0,604.0,62.0,1.3,23.3,225.0,542.7,428.01
2018,10,18,16,15,529.0,56.5,1.4,22.25,178.5,473.11,376.43
2018,10,18,16,30,454.0,51.0,1.5,21.2,132.0,404.58,322.05
2018,10,18,16,45,339.5,39.5,1.55,20.15,89.5,305.69,240.13
2018,10,18,17,0,225.0,28.0,1.6,19.1,47.0,211.23,143.23
2018,10,18,17,15,137.0,17.0,1.7,18.5,26.0,95.7,0.0
2018,10,18,17,30,49.0,6.0,1.8,17.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,1.85,17.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
