Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.0,1.9,12.65,0.5,0.0,0.0
2018,10,29,6,30,26.0,2.0,1.9,12.8,1.0,0.0,0.0
2018,10,29,6,45,48.0,13.5,1.85,13.0,15.5,12.28,0.0
2018,10,29,7,0,70.0,25.0,1.8,13.2,30.0,20.27,7.05
2018,10,29,7,15,103.5,42.0,1.85,13.5,56.0,33.35,22.92
2018,10,29,7,30,137.0,59.0,1.9,13.8,82.0,46.08,34.92
2018,10,29,7,45,169.0,76.0,1.9,14.1,113.0,58.44,46.3
2018,10,29,8,0,201.0,93.0,1.9,14.4,144.0,70.44,57.15
2018,10,29,8,15,234.5,108.5,2.05,14.7,178.5,81.09,66.61
2018,10,29,8,30,268.0,124.0,2.2,15.0,213.0,91.43,75.61
2018,10,29,8,45,294.5,137.5,2.3,15.35,247.5,100.15,83.02
2018,10,29,9,0,321.0,151.0,2.4,15.7,282.0,108.62,90.12
2018,10,29,9,15,333.5,166.0,2.5,16.0,313.0,118.93,98.74
2018,10,29,9,30,346.0,181.0,2.6,16.3,344.0,152.68,110.34
2018,10,29,9,45,414.5,177.5,2.75,16.6,385.5,176.82,123.12
2018,10,29,10,0,483.0,174.0,2.9,16.9,427.0,212.88,148.92
2018,10,29,10,15,624.5,141.5,2.9,17.15,484.5,249.54,174.87
2018,10,29,10,30,766.0,109.0,2.9,17.4,542.0,300.81,215.1
2018,10,29,10,45,847.0,89.5,2.9,17.65,582.5,350.0,256.97
2018,10,29,11,0,928.0,70.0,2.9,17.9,623.0,407.45,305.61
2018,10,29,11,15,932.5,69.5,2.9,18.3,633.0,451.57,344.44
2018,10,29,11,30,937.0,69.0,2.9,18.7,643.0,493.93,380.9
2018,10,29,11,45,926.5,72.5,2.9,19.1,642.0,530.81,412.22
2018,10,29,12,0,916.0,76.0,2.9,19.5,641.0,564.61,440.28
2018,10,29,12,15,910.5,77.0,2.9,19.75,634.5,595.61,465.77
2018,10,29,12,30,905.0,78.0,2.9,20.0,628.0,623.65,488.48
2018,10,29,12,45,907.0,76.5,2.85,20.3,617.5,650.73,509.8
2018,10,29,13,0,909.0,75.0,2.8,20.6,607.0,674.99,528.65
2018,10,29,13,15,901.5,74.0,2.8,20.65,586.5,690.52,541.56
2018,10,29,13,30,894.0,73.0,2.8,20.7,566.0,702.7,551.6
2018,10,29,13,45,771.0,98.5,2.8,20.8,508.5,665.11,524.09
2018,10,29,14,0,648.0,124.0,2.8,20.9,451.0,620.18,490.58
2018,10,29,14,15,745.5,94.5,2.8,20.85,447.0,665.48,527.38
2018,10,29,14,30,843.0,65.0,2.8,20.8,443.0,698.4,552.53
2018,10,29,14,45,821.5,63.0,2.85,20.7,404.0,688.98,546.95
2018,10,29,15,0,800.0,61.0,2.9,20.6,365.0,670.77,535.01
2018,10,29,15,15,768.0,58.0,2.9,20.6,322.0,641.01,513.7
2018,10,29,15,30,736.0,55.0,2.9,20.6,279.0,608.94,489.99
2018,10,29,15,45,688.5,51.0,2.7,20.05,233.5,562.91,454.86
2018,10,29,16,0,641.0,47.0,2.5,19.5,188.0,515.67,417.08
2018,10,29,16,15,554.5,41.5,2.45,18.65,142.5,446.47,359.96
2018,10,29,16,30,468.0,36.0,2.4,17.8,97.0,374.53,297.08
2018,10,29,16,45,316.0,26.5,2.4,16.9,60.0,260.23,180.21
2018,10,29,17,0,164.0,17.0,2.4,16.0,23.0,109.41,0.0
2018,10,29,17,15,82.0,8.5,2.45,15.7,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.05,11.8,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.1,12.0,2.0,0.0,0.0
2018,10,30,6,45,130.5,14.0,3.2,12.25,21.5,12.73,0.0
2018,10,30,7,0,231.0,25.0,3.3,12.5,41.0,20.83,6.11
2018,10,30,7,15,401.5,32.0,3.45,13.05,86.0,25.75,16.33
2018,10,30,7,30,572.0,39.0,3.6,13.6,131.0,33.61,23.95
2018,10,30,7,45,645.0,43.5,3.75,14.15,178.5,36.55,26.88
2018,10,30,8,0,718.0,48.0,3.9,14.7,226.0,39.58,29.72
2018,10,30,8,15,758.5,51.0,4.0,15.3,271.5,41.23,31.18
2018,10,30,8,30,799.0,54.0,4.1,15.9,317.0,42.94,32.62
2018,10,30,8,45,825.0,56.0,4.15,16.55,359.0,49.73,38.48
2018,10,30,9,0,851.0,58.0,4.2,17.2,401.0,51.37,39.74
2018,10,30,9,15,868.5,60.5,4.2,17.75,438.5,53.29,41.24
2018,10,30,9,30,886.0,63.0,4.2,18.3,476.0,105.49,54.14
2018,10,30,9,45,899.0,64.5,4.2,18.8,508.0,157.52,86.22
2018,10,30,10,0,912.0,66.0,4.2,19.3,540.0,209.95,127.23
2018,10,30,10,15,921.5,67.0,4.2,19.7,565.5,261.39,171.71
2018,10,30,10,30,931.0,68.0,4.2,20.1,591.0,312.41,217.37
2018,10,30,10,45,938.0,68.0,4.15,20.5,609.0,361.13,261.34
2018,10,30,11,0,945.0,68.0,4.1,20.9,627.0,408.71,303.78
2018,10,30,11,15,948.5,68.5,4.1,21.2,637.5,453.97,343.7
2018,10,30,11,30,952.0,69.0,4.1,21.5,648.0,497.4,381.19
2018,10,30,11,45,953.5,68.5,4.05,21.8,650.5,536.86,414.64
2018,10,30,12,0,955.0,68.0,4.0,22.1,653.0,573.92,445.39
2018,10,30,12,15,952.0,69.0,4.0,22.25,647.5,607.44,473.08
2018,10,30,12,30,949.0,70.0,4.0,22.4,642.0,638.05,498.03
2018,10,30,12,45,943.0,70.0,3.95,22.6,628.5,662.75,517.92
2018,10,30,13,0,937.0,70.0,3.9,22.8,615.0,684.16,535.05
2018,10,30,13,15,929.0,69.5,3.9,22.8,594.0,700.38,548.71
2018,10,30,13,30,921.0,69.0,3.9,22.8,573.0,713.16,559.33
2018,10,30,13,45,905.0,68.0,3.85,22.85,542.5,716.37,562.21
2018,10,30,14,0,889.0,67.0,3.8,22.9,512.0,716.01,562.64
2018,10,30,14,15,864.5,66.0,3.8,22.75,475.0,706.12,556.8
2018,10,30,14,30,840.0,65.0,3.8,22.6,438.0,692.9,548.57
2018,10,30,14,45,764.0,70.5,3.75,22.5,386.5,653.5,520.49
2018,10,30,15,0,688.0,76.0,3.7,22.4,335.0,609.0,488.24
2018,10,30,15,15,660.5,70.0,3.7,22.4,294.5,580.12,467.2
2018,10,30,15,30,633.0,64.0,3.7,22.4,254.0,549.19,443.75
2018,10,30,15,45,611.5,56.0,3.35,21.55,214.5,518.02,419.55
2018,10,30,16,0,590.0,48.0,3.0,20.7,175.0,485.27,392.48
2018,10,30,16,15,515.5,41.5,2.85,19.65,133.0,419.06,337.52
2018,10,30,16,30,441.0,35.0,2.7,18.6,91.0,354.62,280.18
2018,10,30,16,45,274.5,24.0,2.5,17.6,54.0,229.36,151.69
2018,10,30,17,0,108.0,13.0,2.3,16.6,17.0,73.29,0.0
2018,10,30,17,15,54.0,6.5,2.35,16.3,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,1.9,12.85,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,1.9,13.2,2.0,0.0,0.0
2018,10,31,6,45,30.5,10.0,1.9,13.5,10.5,9.1,0.0
2018,10,31,7,0,34.0,17.0,1.9,13.8,19.0,14.7,1.41
2018,10,31,7,15,32.5,30.0,2.1,14.5,33.5,25.36,15.79
2018,10,31,7,30,31.0,43.0,2.3,15.2,48.0,36.96,26.66
2018,10,31,7,45,43.0,56.5,2.45,15.85,65.5,48.04,36.78
2018,10,31,8,0,55.0,70.0,2.6,16.5,83.0,56.75,44.62
2018,10,31,8,15,93.5,91.0,2.7,17.05,119.0,72.17,58.19
2018,10,31,8,30,132.0,112.0,2.8,17.6,155.0,87.09,71.1
2018,10,31,8,45,258.5,126.0,2.9,18.15,224.0,92.5,75.54
2018,10,31,9,0,385.0,140.0,3.0,18.7,293.0,96.42,78.63
2018,10,31,9,15,492.5,131.5,3.05,19.3,346.5,89.83,72.59
2018,10,31,9,30,600.0,123.0,3.1,19.9,400.0,119.38,74.79
2018,10,31,9,45,651.5,118.5,3.2,20.45,438.0,157.53,96.22
2018,10,31,10,0,703.0,114.0,3.3,21.0,476.0,200.53,127.47
2018,10,31,10,15,775.0,99.0,3.35,21.5,516.0,248.17,165.08
2018,10,31,10,30,847.0,84.0,3.4,22.0,556.0,296.13,204.95
2018,10,31,10,45,804.5,100.0,3.45,22.5,559.5,340.18,245.48
2018,10,31,11,0,762.0,116.0,3.5,23.0,563.0,379.28,281.0
2018,10,31,11,15,773.5,114.5,3.45,23.3,575.0,419.6,315.69
2018,10,31,11,30,785.0,113.0,3.4,23.6,587.0,459.13,349.02
2018,10,31,11,45,740.5,128.0,3.4,23.95,576.5,484.54,371.06
2018,10,31,12,0,696.0,143.0,3.4,24.3,566.0,506.97,389.92
2018,10,31,12,15,668.0,150.5,3.35,24.4,553.5,526.78,406.5
2018,10,31,12,30,640.0,158.0,3.3,24.5,541.0,542.97,419.89
2018,10,31,12,45,704.5,134.0,3.25,24.65,547.5,581.6,450.46
2018,10,31,13,0,769.0,110.0,3.2,24.8,554.0,618.55,479.53
2018,10,31,13,15,668.5,135.0,3.2,24.85,511.0,599.95,465.93
2018,10,31,13,30,568.0,160.0,3.2,24.9,468.0,568.17,442.63
2018,10,31,13,45,489.5,170.5,3.2,24.9,426.5,537.48,420.21
2018,10,31,14,0,411.0,181.0,3.2,24.9,385.0,503.13,394.58
2018,10,31,14,15,400.0,169.5,3.1,24.85,357.0,490.44,386.13
2018,10,31,14,30,389.0,158.0,3.0,24.8,329.0,475.7,375.92
2018,10,31,14,45,318.0,152.0,2.95,24.7,283.5,408.89,325.2
2018,10,31,15,0,247.0,146.0,2.9,24.6,238.0,354.94,283.27
2018,10,31,15,15,231.5,129.5,2.9,24.6,207.5,326.91,261.88
2018,10,31,15,30,216.0,113.0,2.9,24.6,177.0,297.93,239.13
2018,10,31,15,45,173.0,96.0,2.45,23.8,142.0,248.75,199.54
2018,10,31,16,0,130.0,79.0,2.0,23.0,107.0,187.69,149.66
2018,10,31,16,15,103.0,61.5,1.95,22.2,80.0,149.58,117.58
2018,10,31,16,30,76.0,44.0,1.9,21.4,53.0,111.63,84.44
2018,10,31,16,45,47.5,27.0,1.85,20.55,32.0,70.73,40.16
2018,10,31,17,0,19.0,10.0,1.8,19.7,11.0,19.84,0.0
2018,10,31,17,15,9.5,5.0,1.8,19.4,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,11,1,6,30,6.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,6,45,64.5,11.0,1.3,16.1,15.0,10.01,0.0
2018,11,1,7,0,123.0,22.0,1.3,16.4,30.0,17.3,0.75
2018,11,1,7,15,185.0,37.0,1.5,17.05,60.0,28.72,18.24
2018,11,1,7,30,247.0,52.0,1.7,17.7,90.0,39.78,28.75
2018,11,1,7,45,355.5,59.5,1.85,18.4,134.5,44.99,33.7
2018,11,1,8,0,464.0,67.0,2.0,19.1,179.0,51.13,39.23
2018,11,1,8,15,475.0,78.5,2.05,19.65,212.5,58.64,45.81
2018,11,1,8,30,486.0,90.0,2.1,20.2,246.0,65.86,51.99
2018,11,1,8,45,458.5,110.0,2.15,20.75,273.0,77.77,62.09
2018,11,1,9,0,431.0,130.0,2.2,21.3,300.0,90.04,72.35
2018,11,1,9,15,472.0,135.0,2.2,21.85,337.5,92.22,73.89
2018,11,1,9,30,513.0,140.0,2.2,22.4,375.0,124.81,81.6
2018,11,1,9,45,628.0,120.0,2.25,22.95,427.5,154.14,93.62
2018,11,1,10,0,743.0,100.0,2.3,23.5,480.0,193.89,118.99
2018,11,1,10,15,771.0,96.5,2.25,23.95,507.5,242.76,158.75
2018,11,1,10,30,799.0,93.0,2.2,24.4,535.0,288.41,197.47
2018,11,1,10,45,755.5,110.5,2.2,24.85,539.0,331.41,236.25
2018,11,1,11,0,712.0,128.0,2.2,25.3,543.0,366.25,267.69
2018,11,1,11,15,759.5,115.5,2.2,25.65,565.0,412.21,305.32
2018,11,1,11,30,807.0,103.0,2.2,26.0,587.0,456.89,341.52
2018,11,1,11,45,864.5,85.0,2.15,26.35,605.0,502.89,378.04
2018,11,1,12,0,922.0,67.0,2.1,26.7,623.0,548.88,413.98
2018,11,1,12,15,916.5,69.0,2.05,26.9,617.5,580.82,439.12
2018,11,1,12,30,911.0,71.0,2.0,27.1,612.0,609.84,461.59
2018,11,1,12,45,872.5,81.0,2.0,27.3,590.0,624.07,473.05
2018,11,1,13,0,834.0,91.0,2.0,27.5,568.0,637.12,483.27
2018,11,1,13,15,840.0,85.5,1.95,27.5,551.5,655.97,498.09
2018,11,1,13,30,846.0,80.0,1.9,27.5,535.0,671.93,510.66
2018,11,1,13,45,765.5,95.0,1.85,27.5,491.0,648.3,494.18
2018,11,1,14,0,685.0,110.0,1.8,27.5,447.0,622.83,476.29
2018,11,1,14,15,666.0,105.0,1.75,27.3,414.0,612.35,470.31
2018,11,1,14,30,647.0,100.0,1.7,27.1,381.0,598.99,462.01
2018,11,1,14,45,663.0,87.5,1.7,26.95,353.0,599.03,463.9
2018,11,1,15,0,679.0,75.0,1.7,26.8,325.0,595.87,463.1
2018,11,1,15,15,644.0,70.0,1.7,26.8,284.0,563.29,439.76
2018,11,1,15,30,609.0,65.0,1.7,26.8,243.0,528.87,414.35
2018,11,1,15,45,564.5,59.0,1.5,25.55,202.0,485.28,381.96
2018,11,1,16,0,520.0,53.0,1.3,24.3,161.0,440.94,347.26
2018,11,1,16,15,409.5,45.5,1.35,23.4,117.5,352.17,276.7
2018,11,1,16,30,299.0,38.0,1.4,22.5,74.0,266.52,204.49
2018,11,1,16,45,193.5,26.0,1.45,21.6,45.0,177.23,99.69
2018,11,1,17,0,88.0,14.0,1.5,20.7,16.0,62.19,0.0
2018,11,1,17,15,44.0,7.0,1.5,20.3,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,6,45,134.5,11.0,1.55,14.7,19.0,10.01,0.0
2018,11,2,7,0,269.0,22.0,1.5,14.8,38.0,18.43,0.0
2018,11,2,7,15,405.0,29.5,1.55,15.5,78.0,23.88,14.17
2018,11,2,7,30,541.0,37.0,1.6,16.2,118.0,32.01,22.17
2018,11,2,7,45,609.5,42.0,1.65,16.9,163.0,35.41,25.51
2018,11,2,8,0,678.0,47.0,1.7,17.6,208.0,38.86,28.7
2018,11,2,8,15,707.5,52.5,1.65,18.25,250.0,42.55,31.97
2018,11,2,8,30,737.0,58.0,1.6,18.9,292.0,46.16,35.06
2018,11,2,8,45,768.0,60.5,1.55,19.55,333.5,47.28,35.9
2018,11,2,9,0,799.0,63.0,1.5,20.2,375.0,48.45,36.75
2018,11,2,9,15,810.5,67.5,1.5,20.8,410.0,51.02,38.8
2018,11,2,9,30,822.0,72.0,1.5,21.4,445.0,94.09,48.84
2018,11,2,9,45,833.5,75.5,1.45,22.05,476.0,144.51,77.94
2018,11,2,10,0,845.0,79.0,1.4,22.7,507.0,195.4,115.89
2018,11,2,10,15,847.0,82.0,1.45,23.15,529.0,244.14,156.68
2018,11,2,10,30,849.0,85.0,1.5,23.6,551.0,291.96,198.2
2018,11,2,10,45,877.0,81.5,1.5,24.0,576.0,344.62,242.74
2018,11,2,11,0,905.0,78.0,1.5,24.4,601.0,393.82,284.24
2018,11,2,11,15,852.0,94.5,1.55,24.7,593.5,427.34,314.65
2018,11,2,11,30,799.0,111.0,1.6,25.0,586.0,457.9,341.52
2018,11,2,11,45,785.5,115.5,1.7,25.3,584.0,490.39,368.69
2018,11,2,12,0,772.0,120.0,1.8,25.6,582.0,519.94,392.96
2018,11,2,12,15,740.0,128.5,1.8,25.7,568.5,540.17,409.71
2018,11,2,12,30,708.0,137.0,1.8,25.8,555.0,557.17,423.61
2018,11,2,12,45,686.5,139.0,1.85,25.9,537.0,570.24,434.68
2018,11,2,13,0,665.0,141.0,1.9,26.0,519.0,579.99,443.13
2018,11,2,13,15,777.0,107.5,1.9,25.9,534.0,634.97,485.56
2018,11,2,13,30,889.0,74.0,1.9,25.8,549.0,686.61,525.09
2018,11,2,13,45,878.5,72.5,1.9,25.75,521.5,692.82,530.43
2018,11,2,14,0,868.0,71.0,1.9,25.7,494.0,695.67,533.44
2018,11,2,14,15,821.0,74.5,1.85,25.6,452.5,680.91,523.85
2018,11,2,14,30,774.0,78.0,1.8,25.5,411.0,657.54,508.22
2018,11,2,14,45,726.5,75.5,1.75,25.45,365.5,623.63,484.79
2018,11,2,15,0,679.0,73.0,1.7,25.4,320.0,590.66,461.73
2018,11,2,15,15,625.5,72.0,1.7,25.4,278.0,550.37,432.4
2018,11,2,15,30,572.0,71.0,1.7,25.4,236.0,508.46,400.91
2018,11,2,15,45,480.5,66.0,1.65,24.45,188.0,434.88,345.24
2018,11,2,16,0,389.0,61.0,1.6,23.5,140.0,358.14,285.04
2018,11,2,16,15,333.0,50.0,1.65,22.65,105.5,304.23,240.56
2018,11,2,16,30,277.0,39.0,1.7,21.8,71.0,252.58,193.73
2018,11,2,16,45,169.0,25.5,1.8,20.95,42.0,160.19,80.78
2018,11,2,17,0,61.0,12.0,1.9,20.1,13.0,44.99,0.0
2018,11,2,17,15,30.5,6.0,2.05,19.6,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,6,45,149.5,10.5,1.95,14.9,19.0,9.55,0.0
2018,11,3,7,0,299.0,21.0,1.9,15.1,38.0,17.64,0.0
2018,11,3,7,15,441.0,28.0,2.1,15.8,79.0,24.78,14.68
2018,11,3,7,30,583.0,35.0,2.3,16.5,120.0,30.33,20.62
2018,11,3,7,45,649.5,39.0,2.45,17.2,165.0,32.93,23.26
2018,11,3,8,0,716.0,43.0,2.6,17.9,210.0,35.63,25.79
2018,11,3,8,15,757.0,46.5,2.7,18.5,255.0,37.85,27.77
2018,11,3,8,30,798.0,50.0,2.8,19.1,300.0,44.98,33.98
2018,11,3,8,45,825.0,52.5,2.85,19.7,342.0,47.12,35.73
2018,11,3,9,0,852.0,55.0,2.9,20.3,384.0,49.19,37.37
2018,11,3,9,15,871.0,57.5,2.95,20.95,422.0,51.14,38.88
2018,11,3,9,30,890.0,60.0,3.0,21.6,460.0,92.69,46.92
2018,11,3,9,45,903.0,61.5,3.0,22.2,491.5,144.48,75.6
2018,11,3,10,0,916.0,63.0,3.0,22.8,523.0,196.66,114.28
2018,11,3,10,15,925.0,64.5,3.0,23.3,548.5,248.18,157.37
2018,11,3,10,30,934.0,66.0,3.0,23.8,574.0,299.26,201.92
2018,11,3,10,45,939.5,67.0,3.05,24.3,592.0,348.16,245.2
2018,11,3,11,0,945.0,68.0,3.1,24.8,610.0,395.83,286.97
2018,11,3,11,15,900.5,80.5,3.05,25.1,604.0,432.83,320.52
2018,11,3,11,30,856.0,93.0,3.0,25.4,598.0,463.23,347.76
2018,11,3,11,45,817.5,106.0,2.95,25.75,590.0,493.85,373.78
2018,11,3,12,0,779.0,119.0,2.9,26.1,582.0,519.74,395.24
2018,11,3,12,15,590.5,171.5,2.85,26.25,520.5,496.62,379.45
2018,11,3,12,30,402.0,224.0,2.8,26.4,459.0,457.04,350.21
2018,11,3,12,45,518.0,185.5,2.7,26.55,481.5,506.94,389.45
2018,11,3,13,0,634.0,147.0,2.6,26.7,504.0,563.9,433.11
2018,11,3,13,15,697.5,125.5,2.55,26.65,505.5,601.01,461.93
2018,11,3,13,30,761.0,104.0,2.5,26.6,507.0,634.73,488.34
2018,11,3,13,45,679.0,115.5,2.45,26.6,461.5,608.15,469.24
2018,11,3,14,0,597.0,127.0,2.4,26.6,416.0,574.82,445.3
2018,11,3,14,15,663.0,103.0,2.35,26.4,403.0,602.64,468.31
2018,11,3,14,30,729.0,79.0,2.3,26.2,390.0,623.9,486.07
2018,11,3,14,45,689.0,78.0,2.3,26.05,350.0,600.47,469.85
2018,11,3,15,0,649.0,77.0,2.3,25.9,310.0,571.99,449.75
2018,11,3,15,15,515.5,83.5,2.3,25.9,254.0,485.27,384.17
2018,11,3,15,30,382.0,90.0,2.3,25.9,198.0,393.91,313.36
2018,11,3,15,45,472.5,69.0,2.0,24.45,179.5,430.91,343.52
2018,11,3,16,0,563.0,48.0,1.7,23.0,161.0,458.68,363.9
2018,11,3,16,15,521.5,40.5,1.75,22.15,124.0,413.83,325.59
2018,11,3,16,30,480.0,33.0,1.8,21.3,87.0,369.3,281.34
2018,11,3,16,45,311.0,23.5,1.85,20.45,52.0,238.34,105.08
2018,11,3,17,0,142.0,14.0,1.9,19.6,17.0,91.57,0.0
2018,11,3,17,15,71.0,7.0,1.95,19.2,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,4,6,45,60.5,10.0,2.05,12.85,13.0,9.1,0.0
2018,11,4,7,0,121.0,20.0,2.0,12.9,26.0,15.8,0.0
2018,11,4,7,15,198.0,33.5,2.0,13.55,56.0,26.13,15.71
2018,11,4,7,30,275.0,47.0,2.0,14.2,86.0,36.18,25.87
2018,11,4,7,45,331.5,58.5,1.95,14.85,122.5,44.37,33.56
2018,11,4,8,0,388.0,70.0,1.9,15.5,159.0,52.32,40.82
2018,11,4,8,15,430.0,80.0,1.85,16.1,197.5,58.9,46.69
2018,11,4,8,30,472.0,90.0,1.8,16.7,236.0,65.3,52.24
2018,11,4,8,45,466.5,104.5,1.75,17.25,265.5,74.39,60.04
2018,11,4,9,0,461.0,119.0,1.7,17.8,295.0,83.16,67.44
2018,11,4,9,15,462.5,132.5,1.65,18.45,324.0,91.03,73.91
2018,11,4,9,30,464.0,146.0,1.6,19.1,353.0,121.79,83.4
2018,11,4,9,45,539.5,138.0,1.55,19.75,394.5,152.93,98.13
2018,11,4,10,0,615.0,130.0,1.5,20.4,436.0,191.01,123.31
2018,11,4,10,15,738.5,109.5,1.45,20.95,495.0,234.95,154.61
2018,11,4,10,30,862.0,89.0,1.4,21.5,554.0,293.06,199.5
2018,11,4,10,45,865.0,90.0,1.35,22.0,569.5,338.9,239.57
2018,11,4,11,0,868.0,91.0,1.3,22.5,585.0,383.46,278.03
2018,11,4,11,15,801.0,108.5,1.4,22.85,570.5,414.19,306.74
2018,11,4,11,30,734.0,126.0,1.5,23.2,556.0,435.94,327.42
2018,11,4,11,45,811.0,107.5,1.55,23.55,584.5,489.25,369.51
2018,11,4,12,0,888.0,89.0,1.6,23.9,613.0,543.0,411.31
2018,11,4,12,15,911.0,83.0,1.75,24.0,616.5,581.73,442.6
2018,11,4,12,30,934.0,77.0,1.9,24.1,620.0,618.99,472.52
2018,11,4,12,45,895.5,81.0,2.05,24.2,592.0,628.02,481.59
2018,11,4,13,0,857.0,85.0,2.2,24.3,564.0,635.47,489.24
2018,11,4,13,15,857.5,82.0,2.3,24.25,547.0,653.7,504.8
2018,11,4,13,30,858.0,79.0,2.4,24.2,530.0,668.91,517.98
2018,11,4,13,45,834.0,79.0,2.5,24.15,498.5,667.89,519.18
2018,11,4,14,0,810.0,79.0,2.6,24.1,467.0,663.3,517.77
2018,11,4,14,15,795.5,74.0,2.6,23.9,433.0,656.11,514.11
2018,11,4,14,30,781.0,69.0,2.6,23.7,399.0,645.68,507.92
2018,11,4,14,45,749.5,69.0,2.65,23.55,361.5,626.34,495.2
2018,11,4,15,0,718.0,69.0,2.7,23.4,324.0,604.2,480.12
2018,11,4,15,15,687.5,62.0,2.7,23.4,281.5,572.0,456.53
2018,11,4,15,30,657.0,55.0,2.7,23.4,239.0,537.62,430.4
2018,11,4,15,45,593.5,51.5,2.6,22.3,195.5,488.28,392.41
2018,11,4,16,0,530.0,48.0,2.5,21.2,152.0,435.14,349.59
2018,11,4,16,15,410.5,41.5,2.55,20.45,109.0,343.26,273.76
2018,11,4,16,30,291.0,35.0,2.6,19.7,66.0,254.84,195.27
2018,11,4,16,45,195.5,23.5,2.6,18.9,40.0,168.3,58.21
2018,11,4,17,0,100.0,12.0,2.6,18.1,14.0,66.1,0.0
2018,11,4,17,15,50.0,6.0,2.65,17.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.25,12.45,16.5,9.1,0.0
2018,11,5,7,0,274.0,20.0,2.3,12.7,33.0,16.93,0.0
2018,11,5,7,15,409.0,26.5,2.4,13.2,71.0,23.49,13.28
2018,11,5,7,30,544.0,33.0,2.5,13.7,109.0,28.56,19.23
2018,11,5,7,45,614.5,37.0,2.65,14.25,152.5,31.2,21.98
2018,11,5,8,0,685.0,41.0,2.8,14.8,196.0,33.95,24.62
2018,11,5,8,15,728.0,44.5,2.9,15.45,240.0,36.21,26.68
2018,11,5,8,30,771.0,48.0,3.0,16.1,284.0,43.29,32.92
2018,11,5,8,45,801.0,50.0,3.1,16.7,325.0,45.08,34.4
2018,11,5,9,0,831.0,52.0,3.2,17.3,366.0,46.82,35.79
2018,11,5,9,15,847.5,55.5,3.2,17.85,403.0,49.52,37.99
2018,11,5,9,30,864.0,59.0,3.2,18.4,440.0,85.32,44.52
2018,11,5,9,45,873.5,62.5,3.2,19.0,471.0,136.72,72.31
2018,11,5,10,0,883.0,66.0,3.2,19.6,502.0,188.27,110.42
2018,11,5,10,15,893.0,67.0,3.15,20.0,527.0,237.81,152.01
2018,11,5,10,30,903.0,68.0,3.1,20.4,552.0,287.02,195.42
2018,11,5,10,45,910.5,68.5,3.0,20.8,570.0,334.5,237.95
2018,11,5,11,0,918.0,69.0,2.9,21.2,588.0,380.97,279.2
2018,11,5,11,15,921.5,70.0,2.85,21.45,598.5,425.13,318.1
2018,11,5,11,30,925.0,71.0,2.8,21.7,609.0,467.54,354.68
2018,11,5,11,45,926.0,71.0,2.75,22.0,611.5,505.9,387.17
2018,11,5,12,0,927.0,71.0,2.7,22.3,614.0,541.95,417.02
2018,11,5,12,15,925.5,71.5,2.7,22.45,609.5,574.69,444.04
2018,11,5,12,30,924.0,72.0,2.7,22.6,605.0,604.69,468.45
2018,11,5,12,45,919.0,71.5,2.7,22.75,592.0,628.72,488.03
2018,11,5,13,0,914.0,71.0,2.7,22.9,579.0,649.61,504.98
2018,11,5,13,15,907.0,70.5,2.65,22.9,559.0,666.02,518.48
2018,11,5,13,30,900.0,70.0,2.6,22.9,539.0,679.15,529.42
2018,11,5,13,45,888.5,68.5,2.6,22.95,511.5,684.82,534.99
2018,11,5,14,0,877.0,67.0,2.6,23.0,484.0,687.1,537.51
2018,11,5,14,15,859.5,65.5,2.6,22.85,450.5,681.92,535.05
2018,11,5,14,30,842.0,64.0,2.6,22.7,417.0,679.04,534.33
2018,11,5,14,45,818.5,61.5,2.6,22.55,378.0,662.35,523.39
2018,11,5,15,0,795.0,59.0,2.6,22.4,339.0,642.71,510.09
2018,11,5,15,15,760.0,56.5,2.6,22.4,296.5,612.45,488.09
2018,11,5,15,30,725.0,54.0,2.6,22.4,254.0,579.91,463.58
2018,11,5,15,45,671.0,49.5,2.4,21.25,209.0,530.35,425.61
2018,11,5,16,0,617.0,45.0,2.2,20.1,164.0,479.72,384.66
2018,11,5,16,15,524.5,39.0,2.25,19.2,121.0,409.98,326.16
2018,11,5,16,30,432.0,33.0,2.3,18.3,78.0,336.68,256.75
2018,11,5,16,45,268.0,21.5,2.35,17.4,45.0,206.17,48.93
2018,11,5,17,0,104.0,10.0,2.4,16.5,12.0,66.16,0.0
2018,11,5,17,15,52.0,5.0,2.4,16.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,90.0,9.5,2.0,10.95,13.5,8.64,0.0
2018,11,6,7,0,180.0,19.0,2.0,11.1,27.0,16.01,0.0
2018,11,6,7,15,361.5,28.0,2.1,11.8,68.5,22.95,12.59
2018,11,6,7,30,543.0,37.0,2.2,12.5,110.0,32.61,22.81
2018,11,6,7,45,619.5,41.5,2.3,13.2,155.0,35.48,25.85
2018,11,6,8,0,696.0,46.0,2.4,13.9,200.0,38.5,28.76
2018,11,6,8,15,739.0,49.5,2.4,14.55,244.5,40.58,30.68
2018,11,6,8,30,782.0,53.0,2.4,15.2,289.0,42.71,32.54
2018,11,6,8,45,811.5,55.5,2.45,15.8,331.0,43.98,33.56
2018,11,6,9,0,841.0,58.0,2.5,16.4,373.0,51.31,39.9
2018,11,6,9,15,861.0,60.5,2.5,17.05,410.5,53.25,41.41
2018,11,6,9,30,881.0,63.0,2.5,17.7,448.0,86.32,46.36
2018,11,6,9,45,894.5,64.5,2.45,18.35,479.5,137.49,72.7
2018,11,6,10,0,908.0,66.0,2.4,19.0,511.0,189.09,110.11
2018,11,6,10,15,918.0,67.5,2.4,19.55,536.5,240.22,152.66
2018,11,6,10,30,928.0,69.0,2.4,20.1,562.0,291.01,197.11
2018,11,6,10,45,935.0,69.5,2.35,20.65,580.0,339.49,240.22
2018,11,6,11,0,942.0,70.0,2.3,21.2,598.0,386.85,281.94
2018,11,6,11,15,945.5,70.5,2.35,21.6,608.5,431.56,321.12
2018,11,6,11,30,949.0,71.0,2.4,22.0,619.0,474.45,357.94
2018,11,6,11,45,950.5,70.5,2.4,22.4,621.5,513.45,390.77
2018,11,6,12,0,952.0,70.0,2.4,22.8,624.0,550.09,420.92
2018,11,6,12,15,948.5,71.0,2.4,23.0,618.5,583.05,447.89
2018,11,6,12,30,945.0,72.0,2.4,23.2,613.0,613.12,472.11
2018,11,6,12,45,938.0,72.0,2.4,23.4,599.0,637.06,491.41
2018,11,6,13,0,931.0,72.0,2.4,23.6,585.0,657.73,507.97
2018,11,6,13,15,923.0,71.0,2.35,23.65,564.0,673.35,520.7
2018,11,6,13,30,915.0,70.0,2.3,23.7,543.0,685.57,530.8
2018,11,6,13,45,903.5,68.0,2.3,23.75,515.0,690.92,536.13
2018,11,6,14,0,892.0,66.0,2.3,23.8,487.0,692.8,538.48
2018,11,6,14,15,876.0,64.0,2.2,23.65,453.0,688.21,535.89
2018,11,6,14,30,860.0,62.0,2.1,23.5,419.0,680.33,530.98
2018,11,6,14,45,837.0,59.5,2.05,23.35,379.5,663.87,520.08
2018,11,6,15,0,814.0,57.0,2.0,23.2,340.0,650.27,511.06
2018,11,6,15,15,779.5,54.0,2.0,23.2,297.0,619.74,489.14
2018,11,6,15,30,745.0,51.0,2.0,23.2,254.0,586.92,464.73
2018,11,6,15,45,692.5,47.0,1.7,21.75,209.0,539.0,428.27
2018,11,6,16,0,640.0,43.0,1.4,20.3,164.0,489.93,388.66
2018,11,6,16,15,550.5,36.5,1.5,19.4,120.5,414.33,326.82
2018,11,6,16,30,461.0,30.0,1.6,18.5,77.0,339.81,255.69
2018,11,6,16,45,289.5,20.5,1.65,17.55,44.5,215.09,20.01
2018,11,6,17,0,118.0,11.0,1.7,16.6,12.0,74.38,0.0
2018,11,6,17,15,59.0,5.5,1.8,16.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,104.5,9.0,0.9,12.25,13.5,8.19,0.0
2018,11,7,7,0,209.0,18.0,0.9,12.3,27.0,16.37,0.0
2018,11,7,7,15,365.5,26.0,1.0,12.85,65.0,21.23,10.79
2018,11,7,7,30,522.0,34.0,1.1,13.4,103.0,29.73,20.18
2018,11,7,7,45,595.0,39.5,1.2,14.0,147.0,33.65,24.14
2018,11,7,8,0,668.0,45.0,1.3,14.6,191.0,37.61,27.88
2018,11,7,8,15,714.0,48.5,1.4,15.2,235.0,39.71,29.83
2018,11,7,8,30,760.0,52.0,1.5,15.8,279.0,41.86,31.72
2018,11,7,8,45,790.5,55.0,1.55,16.4,320.5,43.55,33.12
2018,11,7,9,0,821.0,58.0,1.6,17.0,362.0,45.25,34.48
2018,11,7,9,15,841.5,59.5,1.65,17.55,398.5,52.39,40.6
2018,11,7,9,30,862.0,61.0,1.7,18.1,435.0,81.37,43.95
2018,11,7,9,45,876.0,63.5,1.75,18.65,466.5,132.2,69.47
2018,11,7,10,0,890.0,66.0,1.8,19.2,498.0,183.58,106.26
2018,11,7,10,15,900.5,67.0,1.8,19.65,523.0,233.41,147.38
2018,11,7,10,30,911.0,68.0,1.8,20.1,548.0,282.94,190.54
2018,11,7,10,45,917.5,68.5,1.8,20.55,565.5,330.36,232.7
2018,11,7,11,0,924.0,69.0,1.8,21.0,583.0,376.66,273.56
2018,11,7,11,15,928.0,69.5,1.8,21.25,593.5,420.69,312.11
2018,11,7,11,30,932.0,70.0,1.8,21.5,604.0,462.98,348.37
2018,11,7,11,45,933.0,69.5,1.8,21.75,606.0,501.02,380.54
2018,11,7,12,0,934.0,69.0,1.8,22.0,608.0,536.7,410.08
2018,11,7,12,15,932.5,69.0,1.8,22.15,603.0,569.07,436.59
2018,11,7,12,30,931.0,69.0,1.8,22.3,598.0,598.66,460.47
2018,11,7,12,45,926.5,68.5,1.85,22.4,585.0,623.09,480.51
2018,11,7,13,0,922.0,68.0,1.9,22.5,572.0,644.39,497.97
2018,11,7,13,15,914.0,67.0,1.95,22.55,551.5,659.73,511.02
2018,11,7,13,30,906.0,66.0,2.0,22.6,531.0,671.71,521.52
2018,11,7,13,45,894.5,64.5,2.05,22.6,503.5,677.43,527.51
2018,11,7,14,0,883.0,63.0,2.1,22.6,476.0,679.75,530.65
2018,11,7,14,15,867.0,61.5,2.1,22.45,443.0,675.69,528.97
2018,11,7,14,30,851.0,60.0,2.1,22.3,410.0,668.4,525.0
2018,11,7,14,45,828.0,58.0,2.15,22.2,371.5,652.62,514.93
2018,11,7,15,0,805.0,56.0,2.2,22.1,333.0,639.75,506.76
2018,11,7,15,15,770.5,53.0,2.2,22.1,290.5,609.43,484.67
2018,11,7,15,30,736.0,50.0,2.2,22.1,248.0,576.86,460.05
2018,11,7,15,45,683.0,46.0,1.85,21.0,203.5,528.97,422.38
2018,11,7,16,0,630.0,42.0,1.5,19.9,159.0,480.01,381.8
2018,11,7,16,15,541.0,36.0,1.55,19.0,116.5,405.8,320.29
2018,11,7,16,30,452.0,30.0,1.6,18.1,74.0,342.32,254.89
2018,11,7,16,45,273.5,19.5,1.65,17.15,42.0,202.63,0.0
2018,11,7,17,0,95.0,9.0,1.7,16.2,10.0,59.73,0.0
2018,11,7,17,15,47.5,4.5,1.7,15.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
