Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,6,45,21.0,7.0,2.75,10.55,8.0,6.37,0.0
2018,11,8,7,0,42.0,14.0,2.8,10.6,16.0,12.73,0.0
2018,11,8,7,15,203.5,29.5,2.9,11.1,54.0,23.15,11.79
2018,11,8,7,30,365.0,45.0,3.0,11.6,92.0,37.21,26.71
2018,11,8,7,45,482.5,52.0,3.1,12.1,140.0,41.6,31.3
2018,11,8,8,0,600.0,59.0,3.2,12.6,188.0,46.12,35.66
2018,11,8,8,15,652.5,65.5,3.35,13.1,233.5,49.98,39.25
2018,11,8,8,30,705.0,72.0,3.5,13.6,279.0,53.82,42.67
2018,11,8,8,45,741.5,76.0,3.65,14.15,322.0,55.55,44.11
2018,11,8,9,0,778.0,80.0,3.8,14.7,365.0,57.33,45.53
2018,11,8,9,15,803.5,83.5,3.8,15.25,404.0,64.58,51.75
2018,11,8,9,30,829.0,87.0,3.8,15.8,443.0,91.31,54.81
2018,11,8,9,45,851.5,89.5,3.8,16.3,478.0,141.87,79.79
2018,11,8,10,0,874.0,92.0,3.8,16.8,513.0,194.05,116.93
2018,11,8,10,15,881.0,95.5,3.75,17.25,538.5,245.45,159.75
2018,11,8,10,30,888.0,99.0,3.7,17.7,564.0,296.41,204.63
2018,11,8,10,45,889.5,102.5,3.7,18.1,581.0,345.15,248.57
2018,11,8,11,0,891.0,106.0,3.7,18.5,598.0,392.5,291.06
2018,11,8,11,15,890.5,108.0,3.7,18.8,607.5,436.2,330.05
2018,11,8,11,30,890.0,110.0,3.7,19.1,617.0,477.94,366.61
2018,11,8,11,45,884.5,112.5,3.65,19.45,618.0,515.76,399.09
2018,11,8,12,0,879.0,115.0,3.6,19.8,619.0,550.95,428.66
2018,11,8,12,15,881.5,113.0,3.6,20.0,614.5,583.3,455.75
2018,11,8,12,30,884.0,111.0,3.6,20.2,610.0,613.18,480.42
2018,11,8,12,45,885.5,107.5,3.55,20.45,598.0,638.35,500.93
2018,11,8,13,0,887.0,104.0,3.5,20.7,586.0,660.66,518.94
2018,11,8,13,15,855.5,109.0,3.5,20.75,560.0,667.92,525.82
2018,11,8,13,30,824.0,114.0,3.5,20.8,534.0,673.67,531.34
2018,11,8,13,45,779.5,119.5,3.45,20.85,500.0,665.74,526.36
2018,11,8,14,0,735.0,125.0,3.4,20.9,466.0,653.7,518.2
2018,11,8,14,15,694.5,125.0,3.25,20.8,428.5,634.79,504.87
2018,11,8,14,30,654.0,125.0,3.1,20.7,391.0,612.4,488.72
2018,11,8,14,45,598.5,122.5,3.0,20.55,348.0,571.06,458.19
2018,11,8,15,0,543.0,120.0,2.9,20.4,305.0,532.17,428.82
2018,11,8,15,15,499.5,109.5,2.9,20.4,262.5,490.51,396.87
2018,11,8,15,30,456.0,99.0,2.9,20.4,220.0,447.65,362.95
2018,11,8,15,45,385.5,86.0,2.45,19.05,175.5,383.47,311.68
2018,11,8,16,0,315.0,73.0,2.0,17.7,131.0,320.11,259.28
2018,11,8,16,15,232.0,54.5,2.0,16.85,90.5,243.5,194.41
2018,11,8,16,30,149.0,36.0,2.0,16.0,50.0,169.57,125.0
2018,11,8,16,45,84.5,20.5,2.0,15.15,27.5,86.14,0.0
2018,11,8,17,0,20.0,5.0,2.0,14.3,5.0,15.34,0.0
2018,11,8,17,15,10.0,2.5,2.05,14.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,9,6,45,20.0,7.0,1.8,7.9,7.5,0.0,0.0
2018,11,9,7,0,40.0,14.0,1.8,8.0,15.0,12.73,0.0
2018,11,9,7,15,109.5,29.5,1.9,8.75,41.0,23.75,11.69
2018,11,9,7,30,179.0,45.0,2.0,9.5,67.0,34.72,24.7
2018,11,9,7,45,256.5,57.5,2.15,10.3,103.5,43.75,33.42
2018,11,9,8,0,334.0,70.0,2.3,11.1,140.0,52.55,41.62
2018,11,9,8,15,364.0,81.5,2.3,11.75,173.5,60.2,48.61
2018,11,9,8,30,394.0,93.0,2.3,12.4,207.0,67.61,55.22
2018,11,9,8,45,433.0,101.5,2.35,13.0,244.0,72.73,59.64
2018,11,9,9,0,472.0,110.0,2.4,13.6,281.0,77.74,63.86
2018,11,9,9,15,508.0,125.0,2.3,14.1,326.0,87.11,71.89
2018,11,9,9,30,544.0,140.0,2.2,14.6,371.0,112.61,79.57
2018,11,9,9,45,534.0,161.5,2.1,15.1,402.0,160.49,108.2
2018,11,9,10,0,524.0,183.0,2.0,15.6,433.0,207.57,143.45
2018,11,9,10,15,534.0,190.0,1.9,16.05,456.0,246.48,174.64
2018,11,9,10,30,544.0,197.0,1.8,16.5,479.0,285.84,207.68
2018,11,9,10,45,547.5,203.0,1.7,16.95,495.0,322.84,239.43
2018,11,9,11,0,551.0,209.0,1.6,17.4,511.0,359.36,270.48
2018,11,9,11,15,551.5,212.5,1.55,17.75,519.5,392.06,298.31
2018,11,9,11,30,552.0,216.0,1.5,18.1,528.0,423.68,324.67
2018,11,9,11,45,546.5,219.0,1.4,18.45,529.0,450.95,346.97
2018,11,9,12,0,541.0,222.0,1.3,18.8,530.0,476.45,367.29
2018,11,9,12,15,552.0,215.5,1.25,19.1,527.5,500.17,386.15
2018,11,9,12,30,563.0,209.0,1.2,19.4,525.0,522.66,403.77
2018,11,9,12,45,570.5,200.0,1.15,19.75,514.0,539.34,416.8
2018,11,9,13,0,578.0,191.0,1.1,20.1,503.0,554.16,428.3
2018,11,9,13,15,533.0,187.5,1.0,20.15,467.0,539.63,418.02
2018,11,9,13,30,488.0,184.0,0.9,20.2,431.0,521.35,404.99
2018,11,9,13,45,496.0,179.0,0.85,20.25,418.5,533.14,414.61
2018,11,9,14,0,504.0,174.0,0.8,20.3,406.0,543.15,422.55
2018,11,9,14,15,482.5,166.0,0.75,20.0,375.0,528.11,412.51
2018,11,9,14,30,461.0,158.0,0.7,19.7,344.0,510.79,400.84
2018,11,9,14,45,418.0,139.5,0.6,19.45,295.5,465.12,367.43
2018,11,9,15,0,375.0,121.0,0.5,19.2,247.0,417.25,331.9
2018,11,9,15,15,343.5,112.5,0.5,19.2,216.5,387.37,309.43
2018,11,9,15,30,312.0,104.0,0.5,19.2,186.0,345.12,276.67
2018,11,9,15,45,264.0,87.0,0.75,17.6,147.5,293.0,237.24
2018,11,9,16,0,216.0,70.0,1.0,16.0,109.0,241.14,195.56
2018,11,9,16,15,157.0,50.0,1.15,15.3,74.0,177.98,141.72
2018,11,9,16,30,98.0,30.0,1.3,14.6,39.0,114.57,82.31
2018,11,9,16,45,55.0,17.0,1.4,13.9,21.5,62.02,0.0
2018,11,9,17,0,12.0,4.0,1.5,13.2,4.0,10.08,0.0
2018,11,9,17,15,6.0,2.0,1.55,12.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,10,6,45,19.5,6.0,1.5,6.55,6.5,0.0,0.0
2018,11,10,7,0,39.0,12.0,1.5,6.6,13.0,10.91,0.0
2018,11,10,7,15,113.5,28.5,1.55,7.4,40.5,22.98,10.32
2018,11,10,7,30,188.0,45.0,1.6,8.2,68.0,34.8,24.81
2018,11,10,7,45,245.5,60.5,1.65,9.0,103.5,46.11,35.66
2018,11,10,8,0,303.0,76.0,1.7,9.8,139.0,57.08,45.88
2018,11,10,8,15,332.5,85.5,1.75,10.4,169.0,63.14,51.5
2018,11,10,8,30,362.0,95.0,1.8,11.0,199.0,69.03,56.78
2018,11,10,8,45,402.5,107.0,1.85,11.6,238.5,76.62,63.43
2018,11,10,9,0,443.0,119.0,1.9,12.2,278.0,84.02,69.79
2018,11,10,9,15,473.5,131.0,1.85,12.85,316.5,91.19,75.83
2018,11,10,9,30,504.0,143.0,1.8,13.5,355.0,111.75,80.83
2018,11,10,9,45,528.0,150.0,1.7,14.15,386.5,149.96,100.44
2018,11,10,10,0,552.0,157.0,1.6,14.8,418.0,190.31,128.56
2018,11,10,10,15,565.0,161.5,1.55,15.4,441.0,228.71,159.25
2018,11,10,10,30,578.0,166.0,1.5,16.0,464.0,267.7,192.11
2018,11,10,10,45,585.5,175.0,1.5,16.6,485.5,309.19,227.63
2018,11,10,11,0,593.0,184.0,1.5,17.2,507.0,350.63,262.78
2018,11,10,11,15,595.0,187.0,1.45,17.55,516.0,384.77,292.02
2018,11,10,11,30,597.0,190.0,1.4,17.9,525.0,417.84,319.79
2018,11,10,11,45,593.5,192.0,1.35,18.3,526.5,446.37,343.43
2018,11,10,12,0,590.0,194.0,1.3,18.7,528.0,473.15,365.11
2018,11,10,12,15,572.5,197.5,1.25,18.85,519.0,492.23,380.86
2018,11,10,12,30,555.0,201.0,1.2,19.0,510.0,508.62,394.17
2018,11,10,12,45,528.5,204.0,1.2,19.15,493.0,516.7,401.28
2018,11,10,13,0,502.0,207.0,1.2,19.3,476.0,521.75,405.96
2018,11,10,13,15,490.5,202.0,1.15,19.3,456.5,525.45,409.65
2018,11,10,13,30,479.0,197.0,1.1,19.3,437.0,526.78,411.49
2018,11,10,13,45,463.0,189.5,1.1,19.35,411.5,520.35,407.78
2018,11,10,14,0,447.0,182.0,1.1,19.4,386.0,511.54,402.28
2018,11,10,14,15,426.5,172.0,1.0,19.1,355.0,494.86,390.73
2018,11,10,14,30,406.0,162.0,0.9,18.8,324.0,476.02,377.4
2018,11,10,14,45,379.5,149.0,0.85,18.5,289.0,436.66,348.82
2018,11,10,15,0,353.0,136.0,0.8,18.2,254.0,406.95,326.89
2018,11,10,15,15,317.0,120.0,0.8,18.2,215.5,365.85,295.26
2018,11,10,15,30,281.0,104.0,0.8,18.2,177.0,323.95,262.13
2018,11,10,15,45,238.5,85.0,0.9,17.25,139.0,273.1,221.85
2018,11,10,16,0,196.0,66.0,1.0,16.3,101.0,221.96,179.65
2018,11,10,16,15,146.5,47.0,1.1,15.75,69.0,166.39,131.8
2018,11,10,16,30,97.0,28.0,1.2,15.2,37.0,110.32,77.5
2018,11,10,16,45,54.0,15.5,1.3,14.65,20.0,58.23,0.0
2018,11,10,17,0,11.0,3.0,1.4,14.1,3.0,8.6,0.0
2018,11,10,17,15,5.5,1.5,1.45,13.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,64.0,7.0,2.25,9.7,9.0,0.0,0.0
2018,11,11,7,0,128.0,14.0,2.3,9.8,18.0,12.73,0.0
2018,11,11,7,15,271.5,26.5,2.45,10.45,53.0,22.16,8.48
2018,11,11,7,30,415.0,39.0,2.6,11.1,88.0,32.18,22.08
2018,11,11,7,45,504.5,47.0,2.75,11.8,132.0,37.67,27.73
2018,11,11,8,0,594.0,55.0,2.9,12.5,176.0,43.13,32.93
2018,11,11,8,15,649.5,61.5,3.05,13.15,221.5,47.12,36.64
2018,11,11,8,30,705.0,68.0,3.2,13.8,267.0,51.08,40.18
2018,11,11,8,45,741.5,72.0,3.3,14.45,309.5,52.92,41.72
2018,11,11,9,0,778.0,76.0,3.4,15.1,352.0,60.16,48.0
2018,11,11,9,15,789.5,82.5,3.4,15.65,387.5,64.21,51.38
2018,11,11,9,30,801.0,89.0,3.4,16.2,423.0,84.66,54.09
2018,11,11,9,45,802.0,96.0,3.4,16.7,451.5,129.65,73.22
2018,11,11,10,0,803.0,103.0,3.4,17.2,480.0,180.23,108.83
2018,11,11,10,15,818.0,104.5,3.35,17.65,506.0,233.09,151.57
2018,11,11,10,30,833.0,106.0,3.3,18.1,532.0,280.95,192.9
2018,11,11,10,45,844.0,107.0,3.25,18.55,551.0,327.43,234.19
2018,11,11,11,0,855.0,108.0,3.2,19.0,570.0,373.46,274.98
2018,11,11,11,15,860.5,109.0,3.15,19.3,581.0,416.77,313.3
2018,11,11,11,30,866.0,110.0,3.1,19.6,592.0,458.68,349.69
2018,11,11,11,45,868.0,110.0,3.1,19.95,595.0,496.51,382.15
2018,11,11,12,0,870.0,110.0,3.1,20.3,598.0,532.26,412.21
2018,11,11,12,15,865.0,110.0,3.05,20.45,591.5,562.17,437.38
2018,11,11,12,30,860.0,110.0,3.0,20.6,585.0,589.24,459.84
2018,11,11,12,45,837.5,111.0,2.95,20.8,565.0,604.36,472.82
2018,11,11,13,0,815.0,112.0,2.9,21.0,545.0,615.65,482.61
2018,11,11,13,15,816.5,110.0,2.8,21.0,530.0,636.85,499.72
2018,11,11,13,30,818.0,108.0,2.7,21.0,515.0,653.99,513.54
2018,11,11,13,45,802.0,105.5,2.6,21.05,487.0,656.3,516.16
2018,11,11,14,0,786.0,103.0,2.5,21.1,459.0,655.25,516.24
2018,11,11,14,15,762.5,100.0,2.35,20.95,424.5,645.38,509.82
2018,11,11,14,30,739.0,97.0,2.2,20.8,390.0,632.32,500.85
2018,11,11,14,45,706.0,93.0,2.05,20.65,350.5,608.71,483.74
2018,11,11,15,0,673.0,89.0,1.9,20.5,311.0,582.33,464.13
2018,11,11,15,15,629.5,82.0,1.9,20.5,268.0,543.18,434.71
2018,11,11,15,30,586.0,75.0,1.9,20.5,225.0,502.08,402.73
2018,11,11,15,45,518.0,66.5,1.4,18.8,180.5,442.12,355.23
2018,11,11,16,0,450.0,58.0,0.9,17.1,136.0,381.7,305.2
2018,11,11,16,15,348.0,46.0,0.95,16.45,95.5,298.03,235.11
2018,11,11,16,30,246.0,34.0,1.0,15.8,55.0,222.78,156.01
2018,11,11,16,45,137.5,19.5,1.05,15.1,30.0,94.17,0.0
2018,11,11,17,0,29.0,5.0,1.1,14.4,5.0,19.95,0.0
2018,11,11,17,15,14.5,2.5,1.15,14.15,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,12,6,45,10.0,4.5,2.2,7.3,5.0,0.0,0.0
2018,11,12,7,0,20.0,9.0,2.2,7.4,10.0,8.19,0.0
2018,11,12,7,15,135.5,25.5,2.35,8.05,40.5,20.03,5.99
2018,11,12,7,30,251.0,42.0,2.5,8.7,71.0,32.7,22.63
2018,11,12,7,45,381.5,52.0,2.65,9.35,117.5,42.13,31.94
2018,11,12,8,0,512.0,62.0,2.8,10.0,164.0,49.25,38.74
2018,11,12,8,15,566.5,69.5,2.75,10.7,207.0,53.8,43.0
2018,11,12,8,30,621.0,77.0,2.7,11.4,250.0,58.3,47.07
2018,11,12,8,45,658.5,83.0,2.7,12.1,291.5,61.43,49.76
2018,11,12,9,0,696.0,89.0,2.7,12.8,333.0,64.56,52.37
2018,11,12,9,15,704.5,97.5,2.65,13.5,367.0,69.43,56.46
2018,11,12,9,30,713.0,106.0,2.6,14.2,401.0,87.04,59.34
2018,11,12,9,45,708.5,117.0,2.55,14.9,428.5,136.45,83.44
2018,11,12,10,0,704.0,128.0,2.5,15.6,456.0,185.06,117.78
2018,11,12,10,15,720.5,130.0,2.4,16.2,481.0,229.04,152.77
2018,11,12,10,30,737.0,132.0,2.3,16.8,506.0,273.79,190.82
2018,11,12,10,45,748.0,134.0,2.2,17.35,524.5,317.54,229.08
2018,11,12,11,0,759.0,136.0,2.1,17.9,543.0,361.06,266.96
2018,11,12,11,15,766.0,136.0,2.05,18.3,553.5,400.91,301.7
2018,11,12,11,30,773.0,136.0,2.0,18.7,564.0,439.66,334.83
2018,11,12,11,45,776.5,135.5,1.95,19.15,567.0,475.13,364.59
2018,11,12,12,0,780.0,135.0,1.9,19.6,570.0,508.84,392.23
2018,11,12,12,15,766.5,138.5,1.85,19.8,562.5,535.74,414.44
2018,11,12,12,30,753.0,142.0,1.8,20.0,555.0,559.65,433.84
2018,11,12,12,45,731.0,146.0,1.75,20.25,539.5,576.15,447.2
2018,11,12,13,0,709.0,150.0,1.7,20.5,524.0,589.18,457.65
2018,11,12,13,15,698.5,146.5,1.6,20.55,503.5,598.53,465.43
2018,11,12,13,30,688.0,143.0,1.5,20.6,483.0,604.88,470.82
2018,11,12,13,45,672.0,139.0,1.45,20.65,456.5,604.18,471.25
2018,11,12,14,0,656.0,135.0,1.4,20.7,430.0,600.38,469.35
2018,11,12,14,15,633.0,129.5,1.25,20.5,397.0,587.41,460.37
2018,11,12,14,30,610.0,124.0,1.1,20.3,364.0,571.45,449.01
2018,11,12,14,45,578.5,116.5,0.95,20.1,326.0,541.91,427.41
2018,11,12,15,0,547.0,109.0,0.8,19.9,288.0,514.04,406.54
2018,11,12,15,15,502.0,99.5,0.8,19.9,247.0,473.07,375.95
2018,11,12,15,30,457.0,90.0,0.8,19.9,206.0,431.0,343.48
2018,11,12,15,45,395.0,78.0,0.8,18.65,164.5,374.4,299.85
2018,11,12,16,0,333.0,66.0,0.8,17.4,123.0,318.44,254.61
2018,11,12,16,15,247.0,50.0,0.8,17.1,85.0,244.18,191.41
2018,11,12,16,30,161.0,34.0,0.8,16.8,47.0,171.74,116.02
2018,11,12,16,45,88.5,19.0,0.75,16.55,25.5,66.21,0.0
2018,11,12,17,0,16.0,4.0,0.7,16.3,4.0,3.64,0.0
2018,11,12,17,15,8.0,2.0,0.65,16.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.7,8.5,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.7,8.5,9.0,8.19,0.0
2018,11,13,7,15,26.0,24.0,1.85,8.9,26.5,19.98,4.31
2018,11,13,7,30,42.0,39.0,2.0,9.3,44.0,31.9,21.72
2018,11,13,7,45,62.5,56.0,2.1,9.65,66.5,44.99,34.38
2018,11,13,8,0,83.0,73.0,2.2,10.0,89.0,57.8,46.35
2018,11,13,8,15,73.0,79.0,2.2,10.5,95.5,62.91,51.2
2018,11,13,8,30,63.0,85.0,2.2,11.0,102.0,70.44,58.02
2018,11,13,8,45,54.5,103.0,2.2,11.5,119.5,83.85,69.93
2018,11,13,9,0,46.0,121.0,2.2,12.0,137.0,96.89,81.31
2018,11,13,9,15,58.0,144.0,2.2,12.65,166.5,112.85,95.05
2018,11,13,9,30,70.0,167.0,2.2,13.3,196.0,129.94,103.93
2018,11,13,9,45,53.0,170.0,2.2,13.95,193.0,138.44,109.36
2018,11,13,10,0,36.0,173.0,2.2,14.6,190.0,144.5,114.19
2018,11,13,10,15,81.5,195.5,2.2,14.8,236.0,173.35,135.63
2018,11,13,10,30,127.0,218.0,2.2,15.0,282.0,204.88,159.57
2018,11,13,10,45,129.0,223.0,2.15,15.25,290.0,219.63,171.83
2018,11,13,11,0,131.0,228.0,2.1,15.5,298.0,234.3,184.1
2018,11,13,11,15,281.5,214.5,2.05,15.55,368.0,287.59,224.69
2018,11,13,11,30,432.0,201.0,2.0,15.6,438.0,354.71,277.16
2018,11,13,11,45,402.0,210.5,1.9,15.65,432.0,371.96,292.5
2018,11,13,12,0,372.0,220.0,1.8,15.7,426.0,382.04,301.91
2018,11,13,12,15,379.0,216.0,1.75,15.75,424.0,399.0,316.44
2018,11,13,12,30,386.0,212.0,1.7,15.8,422.0,415.14,330.12
2018,11,13,12,45,351.0,212.5,1.7,15.8,400.5,411.0,327.94
2018,11,13,13,0,316.0,213.0,1.7,15.8,379.0,404.04,323.41
2018,11,13,13,15,290.5,209.5,1.6,15.8,357.5,396.3,317.94
2018,11,13,13,30,265.0,206.0,1.5,15.8,336.0,386.59,310.78
2018,11,13,13,45,260.0,195.0,1.45,15.8,317.0,380.24,306.65
2018,11,13,14,0,255.0,184.0,1.4,15.8,298.0,372.55,301.38
2018,11,13,14,15,206.5,173.5,1.25,15.45,261.5,324.0,263.43
2018,11,13,14,30,158.0,163.0,1.1,15.1,225.0,285.05,232.5
2018,11,13,14,45,195.0,143.0,0.95,14.8,211.5,290.66,238.46
2018,11,13,15,0,232.0,123.0,0.8,14.5,198.0,306.82,252.19
2018,11,13,15,15,271.5,103.5,0.8,14.5,180.0,311.43,256.55
2018,11,13,15,30,311.0,84.0,0.8,14.5,162.0,327.3,269.09
2018,11,13,15,45,236.0,72.5,0.85,13.7,125.0,251.71,207.15
2018,11,13,16,0,161.0,61.0,0.9,12.9,88.0,191.81,156.34
2018,11,13,16,15,98.5,45.0,0.9,12.65,60.0,134.59,105.97
2018,11,13,16,30,36.0,29.0,0.9,12.4,32.0,66.31,41.27
2018,11,13,16,45,23.0,16.0,0.95,12.15,17.5,27.2,0.0
2018,11,13,17,0,10.0,3.0,1.0,11.9,3.0,0.0,0.0
2018,11,13,17,15,5.0,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,6,45,20.5,4.5,1.6,6.7,5.0,0.0,0.0
2018,11,14,7,0,41.0,9.0,1.6,6.8,10.0,8.19,0.0
2018,11,14,7,15,136.5,24.5,1.65,7.65,37.5,19.32,2.04
2018,11,14,7,30,232.0,40.0,1.7,8.5,65.0,31.2,21.02
2018,11,14,7,45,317.5,53.5,1.75,9.35,104.5,41.2,31.01
2018,11,14,8,0,403.0,67.0,1.8,10.2,144.0,50.97,40.18
2018,11,14,8,15,455.0,77.5,1.85,10.9,185.0,58.12,46.82
2018,11,14,8,30,507.0,88.0,1.9,11.6,226.0,65.1,53.11
2018,11,14,8,45,543.0,96.0,1.95,12.3,264.5,72.24,59.38
2018,11,14,9,0,579.0,104.0,2.0,13.0,303.0,76.64,63.08
2018,11,14,9,15,595.0,112.5,1.95,13.65,336.0,81.3,66.95
2018,11,14,9,30,611.0,121.0,1.9,14.3,369.0,92.93,68.32
2018,11,14,9,45,614.0,130.0,1.85,14.95,395.5,136.01,87.56
2018,11,14,10,0,617.0,139.0,1.8,15.6,422.0,179.11,116.83
2018,11,14,10,15,632.5,143.5,1.8,16.2,446.5,220.47,149.15
2018,11,14,10,30,648.0,148.0,1.8,16.8,471.0,262.71,184.53
2018,11,14,10,45,658.0,150.0,1.75,17.45,488.0,302.02,218.53
2018,11,14,11,0,668.0,152.0,1.7,18.1,505.0,341.19,252.36
2018,11,14,11,15,673.5,153.5,1.7,18.5,515.0,377.99,284.3
2018,11,14,11,30,679.0,155.0,1.7,18.9,525.0,413.84,314.88
2018,11,14,11,45,681.0,155.5,1.65,19.3,528.0,446.15,341.97
2018,11,14,12,0,683.0,156.0,1.6,19.7,531.0,476.88,367.16
2018,11,14,12,15,671.0,158.0,1.55,19.9,524.0,500.19,386.5
2018,11,14,12,30,659.0,160.0,1.5,20.1,517.0,520.79,403.32
2018,11,14,12,45,639.5,161.5,1.45,20.3,501.5,533.94,414.23
2018,11,14,13,0,620.0,163.0,1.4,20.5,486.0,540.1,419.79
2018,11,14,13,15,609.0,160.0,1.35,20.5,467.0,547.91,426.74
2018,11,14,13,30,598.0,157.0,1.3,20.5,448.0,553.13,431.59
2018,11,14,13,45,582.0,152.0,1.25,20.55,422.5,550.5,430.51
2018,11,14,14,0,566.0,147.0,1.2,20.6,397.0,545.26,427.44
2018,11,14,14,15,545.0,139.5,1.1,20.3,366.0,531.49,418.21
2018,11,14,14,30,524.0,132.0,1.0,20.0,335.0,515.31,407.02
2018,11,14,14,45,494.0,123.0,0.95,19.7,299.0,489.25,388.43
2018,11,14,15,0,464.0,114.0,0.9,19.4,263.0,461.29,367.96
2018,11,14,15,15,421.5,102.5,0.9,19.4,224.0,420.62,336.93
2018,11,14,15,30,379.0,91.0,0.9,19.4,185.0,378.96,304.17
2018,11,14,15,45,325.5,76.5,1.0,18.1,146.0,326.16,263.03
2018,11,14,16,0,272.0,62.0,1.1,16.8,107.0,273.73,220.08
2018,11,14,16,15,197.5,45.0,1.2,16.15,72.5,206.39,161.92
2018,11,14,16,30,123.0,28.0,1.3,15.5,38.0,136.85,86.64
2018,11,14,16,45,68.0,15.5,1.4,14.8,20.5,51.31,0.0
2018,11,14,17,0,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.55,13.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,1.7,6.95,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,1.7,7.0,7.0,6.37,0.0
2018,11,15,7,15,89.0,22.0,1.75,7.75,30.0,17.89,0.0
2018,11,15,7,30,152.0,37.0,1.8,8.5,53.0,28.73,18.7
2018,11,15,7,45,215.0,54.5,1.85,9.25,88.5,41.78,31.47
2018,11,15,8,0,278.0,72.0,1.9,10.0,124.0,54.46,43.28
2018,11,15,8,15,328.0,87.0,1.95,10.6,163.5,64.83,52.85
2018,11,15,8,30,378.0,102.0,2.0,11.2,203.0,74.92,61.96
2018,11,15,8,45,415.5,113.5,2.05,11.8,241.0,82.13,68.3
2018,11,15,9,0,453.0,125.0,2.1,12.4,279.0,89.16,74.35
2018,11,15,9,15,497.0,131.0,2.05,13.05,316.5,92.24,76.77
2018,11,15,9,30,541.0,137.0,2.0,13.7,354.0,99.75,83.05
2018,11,15,9,45,582.5,137.5,1.9,14.35,387.5,135.78,89.25
2018,11,15,10,0,624.0,138.0,1.8,15.0,421.0,177.15,115.37
2018,11,15,10,15,640.5,141.5,1.8,15.65,445.5,218.09,147.14
2018,11,15,10,30,657.0,145.0,1.8,16.3,470.0,259.98,182.18
2018,11,15,10,45,669.0,147.0,1.75,16.9,488.0,300.13,216.91
2018,11,15,11,0,681.0,149.0,1.7,17.5,506.0,340.32,251.67
2018,11,15,11,15,689.5,149.0,1.65,17.95,516.5,377.32,283.74
2018,11,15,11,30,698.0,149.0,1.6,18.4,527.0,413.57,314.55
2018,11,15,11,45,696.0,147.0,1.55,18.85,525.5,442.5,339.22
2018,11,15,12,0,694.0,145.0,1.5,19.3,524.0,469.43,361.71
2018,11,15,12,15,651.0,156.0,1.45,19.45,509.0,485.85,376.06
2018,11,15,12,30,608.0,167.0,1.4,19.6,494.0,494.14,383.82
2018,11,15,12,45,602.5,169.0,1.35,19.8,487.0,514.31,400.0
2018,11,15,13,0,597.0,171.0,1.3,20.0,480.0,532.36,414.17
2018,11,15,13,15,576.5,167.0,1.25,20.05,456.0,533.13,415.71
2018,11,15,13,30,556.0,163.0,1.2,20.1,432.0,531.0,415.07
2018,11,15,13,45,509.0,157.5,1.15,20.1,393.5,507.67,398.55
2018,11,15,14,0,462.0,152.0,1.1,20.1,355.0,481.15,379.5
2018,11,15,14,15,478.5,141.0,1.05,19.85,337.5,487.57,385.9
2018,11,15,14,30,495.0,130.0,1.0,19.6,320.0,492.06,390.46
2018,11,15,14,45,483.5,121.0,0.9,19.35,291.0,478.3,380.53
2018,11,15,15,0,472.0,112.0,0.8,19.1,262.0,462.63,368.9
2018,11,15,15,15,423.5,101.0,0.8,19.1,221.5,418.73,335.26
2018,11,15,15,30,375.0,90.0,0.8,19.1,181.0,373.97,300.05
2018,11,15,15,45,326.5,76.0,0.85,17.8,144.0,325.19,261.92
2018,11,15,16,0,278.0,62.0,0.9,16.5,107.0,276.71,222.01
2018,11,15,16,15,196.0,45.5,0.9,16.05,72.5,205.96,160.73
2018,11,15,16,30,114.0,29.0,0.9,15.6,38.0,120.83,72.79
2018,11,15,16,45,63.0,16.0,0.9,15.2,20.5,48.86,0.0
2018,11,15,17,0,12.0,3.0,0.9,14.8,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.85,14.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,6,45,26.0,4.0,1.7,7.65,4.5,0.0,0.0
2018,11,16,7,0,52.0,8.0,1.7,7.7,9.0,7.28,0.0
2018,11,16,7,15,152.0,22.5,1.8,8.5,35.5,17.8,0.0
2018,11,16,7,30,252.0,37.0,1.9,9.3,62.0,28.97,18.58
2018,11,16,7,45,337.0,48.5,2.0,10.05,100.0,37.5,27.51
2018,11,16,8,0,422.0,60.0,2.1,10.8,138.0,48.0,37.35
2018,11,16,8,15,387.5,74.5,2.1,11.4,160.0,55.78,44.58
2018,11,16,8,30,353.0,89.0,2.1,12.0,182.0,65.31,53.19
2018,11,16,8,45,391.5,99.5,2.1,12.6,218.0,71.97,59.06
2018,11,16,9,0,430.0,110.0,2.1,13.2,254.0,78.47,64.67
2018,11,16,9,15,484.5,118.5,2.05,13.8,297.5,83.56,68.92
2018,11,16,9,30,539.0,127.0,2.0,14.4,341.0,91.02,75.2
2018,11,16,9,45,539.5,141.5,1.95,15.0,370.0,133.99,89.59
2018,11,16,10,0,540.0,156.0,1.9,15.6,399.0,176.99,118.8
2018,11,16,10,15,556.5,160.0,1.9,16.1,422.5,214.55,147.64
2018,11,16,10,30,573.0,164.0,1.9,16.6,446.0,253.03,179.57
2018,11,16,10,45,584.5,167.5,1.85,17.05,463.5,290.56,211.84
2018,11,16,11,0,596.0,171.0,1.8,17.5,481.0,328.18,244.27
2018,11,16,11,15,603.5,172.0,1.75,17.85,491.5,362.22,273.77
2018,11,16,11,30,611.0,173.0,1.7,18.2,502.0,395.56,302.2
2018,11,16,11,45,614.5,173.0,1.65,18.55,505.0,425.45,327.45
2018,11,16,12,0,618.0,173.0,1.6,18.9,508.0,454.01,351.08
2018,11,16,12,15,633.0,167.0,1.55,19.1,507.5,484.6,375.89
2018,11,16,12,30,648.0,161.0,1.5,19.3,507.0,511.02,397.17
2018,11,16,12,45,665.0,151.5,1.45,19.55,499.5,533.89,415.49
2018,11,16,13,0,682.0,142.0,1.4,19.8,492.0,555.12,432.34
2018,11,16,13,15,671.0,139.5,1.35,19.85,473.0,564.61,440.43
2018,11,16,13,30,660.0,137.0,1.3,19.9,454.0,571.22,446.3
2018,11,16,13,45,643.5,133.0,1.25,19.95,428.0,569.98,446.29
2018,11,16,14,0,627.0,129.0,1.2,20.0,402.0,565.76,444.0
2018,11,16,14,15,603.5,123.0,1.05,19.85,370.0,552.07,434.24
2018,11,16,14,30,580.0,117.0,0.9,19.7,338.0,535.54,422.18
2018,11,16,14,45,547.5,110.0,0.8,19.5,301.5,505.93,400.59
2018,11,16,15,0,515.0,103.0,0.7,19.3,265.0,478.53,380.11
2018,11,16,15,15,470.0,93.5,0.7,19.3,226.0,438.39,349.68
2018,11,16,15,30,425.0,84.0,0.7,19.3,187.0,397.26,317.45
2018,11,16,15,45,364.0,72.0,0.7,18.25,147.5,342.53,274.41
2018,11,16,16,0,303.0,60.0,0.7,17.2,108.0,288.52,229.98
2018,11,16,16,15,215.0,44.0,0.7,16.8,72.5,214.62,166.26
2018,11,16,16,30,127.0,28.0,0.7,16.4,37.0,136.89,78.58
2018,11,16,16,45,67.5,15.0,0.7,15.95,19.5,50.22,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.5,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,6,45,13.5,3.5,1.5,6.85,3.5,0.0,0.0
2018,11,17,7,0,27.0,7.0,1.5,6.9,7.0,6.37,0.0
2018,11,17,7,15,112.5,22.0,1.6,7.6,31.5,17.39,0.0
2018,11,17,7,30,198.0,37.0,1.7,8.3,56.0,28.93,18.33
2018,11,17,7,45,281.0,50.5,1.75,9.05,93.0,38.98,28.87
2018,11,17,8,0,364.0,64.0,1.8,9.8,130.0,48.79,38.16
2018,11,17,8,15,403.5,75.5,1.8,10.35,166.0,56.69,45.55
2018,11,17,8,30,443.0,87.0,1.8,10.9,202.0,64.37,52.56
2018,11,17,8,45,502.5,94.0,1.8,11.45,244.5,68.71,56.41
2018,11,17,9,0,562.0,101.0,1.8,12.0,287.0,74.86,61.76
2018,11,17,9,15,609.5,102.5,1.7,12.75,325.0,74.03,60.76
2018,11,17,9,30,657.0,104.0,1.6,13.5,363.0,74.07,60.52
2018,11,17,9,45,701.0,101.5,1.5,14.2,397.5,112.59,67.46
2018,11,17,10,0,745.0,99.0,1.4,14.9,432.0,155.05,92.42
2018,11,17,10,15,759.5,102.0,1.35,15.45,457.0,200.7,127.71
2018,11,17,10,30,774.0,105.0,1.3,16.0,482.0,246.83,166.57
2018,11,17,10,45,784.5,105.5,1.2,16.5,499.5,290.08,204.4
2018,11,17,11,0,795.0,106.0,1.1,17.0,517.0,336.03,244.29
2018,11,17,11,15,800.5,107.0,1.05,17.3,528.0,376.37,279.61
2018,11,17,11,30,806.0,108.0,1.0,17.6,539.0,415.48,313.17
2018,11,17,11,45,808.5,108.0,0.9,17.95,542.0,450.94,342.81
2018,11,17,12,0,811.0,108.0,0.8,18.3,545.0,484.55,370.06
2018,11,17,12,15,777.5,118.0,0.75,18.45,534.0,507.61,389.31
2018,11,17,12,30,744.0,128.0,0.7,18.6,523.0,527.61,405.59
2018,11,17,12,45,696.0,140.0,0.7,18.75,503.0,537.52,414.33
2018,11,17,13,0,648.0,152.0,0.7,18.9,483.0,542.68,419.26
2018,11,17,13,15,638.5,148.5,0.7,18.85,464.0,551.51,427.33
2018,11,17,13,30,629.0,145.0,0.7,18.8,445.0,557.57,433.2
2018,11,17,13,45,614.5,139.5,0.7,18.8,419.5,555.76,433.2
2018,11,17,14,0,600.0,134.0,0.7,18.8,394.0,551.08,431.04
2018,11,17,14,15,577.5,128.0,0.7,18.55,363.0,534.07,420.16
2018,11,17,14,30,555.0,122.0,0.7,18.3,332.0,518.8,410.28
2018,11,17,14,45,521.0,114.5,0.75,18.1,295.5,492.06,391.71
2018,11,17,15,0,487.0,107.0,0.8,17.9,259.0,463.4,371.09
2018,11,17,15,15,428.0,97.0,0.8,17.9,217.0,414.1,333.12
2018,11,17,15,30,369.0,87.0,0.8,17.9,175.0,364.16,293.52
2018,11,17,15,45,270.0,72.0,0.9,16.4,129.5,283.0,229.32
2018,11,17,16,0,171.0,57.0,1.0,14.9,84.0,191.15,153.96
2018,11,17,16,15,118.5,41.5,1.1,14.2,57.5,141.1,109.49
2018,11,17,16,30,66.0,26.0,1.2,13.5,31.0,86.5,45.71
2018,11,17,16,45,36.5,14.0,1.25,12.75,16.5,32.42,0.0
2018,11,17,17,0,7.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.3,11.7,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.5,1.0,7.0,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,1.0,7.0,7.0,6.37,0.0
2018,11,18,7,15,127.0,21.5,1.1,7.65,31.5,17.04,0.0
2018,11,18,7,30,218.0,36.0,1.2,8.3,56.0,28.22,17.4
2018,11,18,7,45,304.0,49.0,1.35,8.9,93.5,37.93,27.9
2018,11,18,8,0,390.0,62.0,1.5,9.5,131.0,47.41,36.95
