Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,11,15,65.5,184.0,1.55,16.55,216.5,179.13,141.04
2018,11,28,11,30,114.0,205.0,1.6,16.7,262.0,219.96,173.2
2018,11,28,11,45,217.0,200.0,1.65,16.85,309.5,263.68,207.25
2018,11,28,12,0,320.0,195.0,1.7,17.0,357.0,317.52,249.85
2018,11,28,12,15,529.5,150.5,1.8,17.05,415.5,392.4,309.01
2018,11,28,12,30,739.0,106.0,1.9,17.1,474.0,476.21,375.29
2018,11,28,12,45,786.0,93.5,2.0,17.2,477.0,511.83,404.72
2018,11,28,13,0,833.0,81.0,2.1,17.3,480.0,546.7,433.69
2018,11,28,13,15,821.5,79.5,2.2,17.2,460.5,559.36,445.77
2018,11,28,13,30,810.0,78.0,2.3,17.1,441.0,568.84,455.33
2018,11,28,13,45,793.0,76.5,2.4,17.0,415.5,571.89,459.81
2018,11,28,14,0,776.0,75.0,2.5,16.9,390.0,571.73,461.63
2018,11,28,14,15,751.5,73.0,2.45,16.7,358.5,563.26,456.46
2018,11,28,14,30,727.0,71.0,2.4,16.5,327.0,551.72,448.64
2018,11,28,14,45,582.0,78.0,2.4,16.35,269.0,476.34,389.93
2018,11,28,15,0,437.0,85.0,2.4,16.2,211.0,390.61,321.69
2018,11,28,15,15,310.0,77.5,2.4,16.2,160.5,304.46,251.26
2018,11,28,15,30,183.0,70.0,2.4,16.2,110.0,205.92,168.91
2018,11,28,15,45,152.0,56.0,2.0,15.5,84.5,170.91,138.84
2018,11,28,16,0,121.0,42.0,1.6,14.8,59.0,135.76,107.68
2018,11,28,16,15,99.5,31.5,1.6,14.6,42.0,112.67,82.52
2018,11,28,16,30,78.0,21.0,1.6,14.4,25.0,80.3,0.0
2018,11,28,16,45,39.0,10.5,1.55,14.2,12.5,29.72,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,5.15,13.25,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,5.1,13.3,3.0,2.63,0.0
2018,11,29,7,45,7.0,12.0,5.1,13.3,13.0,10.76,3.22
2018,11,29,8,0,14.0,21.0,5.1,13.3,23.0,18.87,10.84
2018,11,29,8,15,39.5,45.0,5.05,13.35,53.0,37.64,27.73
2018,11,29,8,30,65.0,69.0,5.0,13.4,83.0,55.65,44.04
2018,11,29,8,45,52.5,55.5,5.0,13.45,68.5,46.25,35.84
2018,11,29,9,0,40.0,42.0,5.0,13.5,54.0,35.78,26.53
2018,11,29,9,15,20.5,50.0,4.95,13.55,56.0,44.3,34.16
2018,11,29,9,30,1.0,58.0,4.9,13.6,58.0,51.23,40.31
2018,11,29,9,45,36.0,71.0,4.9,13.65,85.5,62.26,47.22
2018,11,29,10,0,71.0,84.0,4.9,13.7,113.0,74.75,55.63
2018,11,29,10,15,80.0,121.0,4.95,13.75,155.5,109.18,83.67
2018,11,29,10,30,89.0,158.0,5.0,13.8,198.0,144.84,113.03
2018,11,29,10,45,63.5,146.0,5.05,13.85,175.0,138.32,108.83
2018,11,29,11,0,38.0,134.0,5.1,13.9,152.0,126.16,99.81
2018,11,29,11,15,19.0,94.5,5.1,13.95,103.5,89.45,69.72
2018,11,29,11,30,0.0,55.0,5.1,14.0,55.0,48.59,35.69
2018,11,29,11,45,49.5,103.5,5.1,14.1,128.5,111.6,88.16
2018,11,29,12,0,99.0,152.0,5.1,14.2,202.0,181.31,146.01
2018,11,29,12,15,138.5,180.5,5.05,14.2,249.5,231.02,187.25
2018,11,29,12,30,178.0,209.0,5.0,14.2,297.0,284.2,231.24
2018,11,29,12,45,152.5,182.0,4.9,14.25,256.5,253.54,206.84
2018,11,29,13,0,127.0,155.0,4.8,14.3,216.0,219.83,179.7
2018,11,29,13,15,184.0,158.5,4.7,14.25,242.5,260.62,214.44
2018,11,29,13,30,241.0,162.0,4.6,14.2,269.0,312.2,257.73
2018,11,29,13,45,233.5,158.0,4.45,14.15,257.0,311.03,257.24
2018,11,29,14,0,226.0,154.0,4.3,14.1,245.0,308.93,256.03
2018,11,29,14,15,310.0,126.0,4.2,14.0,240.5,334.55,279.05
2018,11,29,14,30,394.0,98.0,4.1,13.9,236.0,371.62,310.99
2018,11,29,14,45,543.0,78.0,3.95,13.75,246.5,450.67,376.85
2018,11,29,15,0,692.0,58.0,3.8,13.6,257.0,517.15,431.11
2018,11,29,15,15,647.0,54.0,3.8,13.6,218.5,482.92,402.4
2018,11,29,15,30,602.0,50.0,3.8,13.6,180.0,451.64,375.13
2018,11,29,15,45,506.5,45.5,3.5,13.2,138.5,384.72,317.62
2018,11,29,16,0,411.0,41.0,3.2,12.8,97.0,318.27,258.46
2018,11,29,16,15,250.5,30.5,3.15,12.55,61.0,210.97,158.98
2018,11,29,16,30,90.0,20.0,3.1,12.3,25.0,93.51,0.0
2018,11,29,16,45,45.0,10.0,3.1,12.05,12.5,32.3,0.0
2018,11,29,17,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,7,15,58.5,10.0,2.6,9.35,13.0,9.1,0.0
2018,11,30,7,30,117.0,20.0,2.7,9.8,26.0,15.76,0.0
2018,11,30,7,45,174.0,33.5,2.8,10.25,52.5,26.09,15.89
2018,11,30,8,0,231.0,47.0,2.9,10.7,79.0,36.14,26.14
2018,11,30,8,15,271.0,60.0,2.95,11.1,109.5,45.48,34.97
2018,11,30,8,30,311.0,73.0,3.0,11.5,140.0,54.56,43.4
2018,11,30,8,45,322.5,86.5,3.1,11.85,168.0,63.65,51.68
2018,11,30,9,0,334.0,100.0,3.2,12.2,196.0,72.48,59.6
2018,11,30,9,15,422.5,100.5,3.15,12.5,238.0,72.19,59.28
2018,11,30,9,30,511.0,101.0,3.1,12.8,280.0,72.1,59.08
2018,11,30,9,45,612.0,94.0,3.1,13.15,327.5,76.8,52.84
2018,11,30,10,0,713.0,87.0,3.1,13.5,375.0,113.04,64.95
2018,11,30,10,15,755.5,84.0,3.05,13.75,405.5,158.9,95.38
2018,11,30,10,30,798.0,81.0,3.0,14.0,436.0,202.7,129.59
2018,11,30,10,45,824.0,79.0,2.95,14.25,458.5,246.55,167.58
2018,11,30,11,0,850.0,77.0,2.9,14.5,481.0,291.27,207.59
2018,11,30,11,15,854.5,77.5,2.9,14.65,491.5,332.31,245.66
2018,11,30,11,30,859.0,78.0,2.9,14.8,502.0,371.93,282.19
2018,11,30,11,45,862.0,78.0,2.9,14.95,506.0,408.9,315.99
2018,11,30,12,0,865.0,78.0,2.9,15.1,510.0,443.98,347.59
2018,11,30,12,15,868.0,76.0,2.9,15.1,507.0,475.0,375.55
2018,11,30,12,30,871.0,74.0,2.9,15.1,504.0,502.84,400.47
2018,11,30,12,45,837.5,79.0,2.9,15.15,485.0,518.72,415.52
2018,11,30,13,0,804.0,84.0,2.9,15.2,466.0,529.54,426.17
2018,11,30,13,15,767.5,87.5,2.9,15.15,441.0,533.1,430.99
2018,11,30,13,30,731.0,91.0,2.9,15.1,416.0,534.2,433.55
2018,11,30,13,45,770.5,79.0,2.9,15.05,404.0,557.06,453.35
2018,11,30,14,0,810.0,67.0,2.9,15.0,392.0,579.1,472.2
2018,11,30,14,15,802.5,63.0,2.85,14.85,364.0,579.14,473.51
2018,11,30,14,30,795.0,59.0,2.8,14.7,336.0,576.17,472.31
2018,11,30,14,45,767.0,56.5,2.75,14.55,300.5,559.4,459.85
2018,11,30,15,0,739.0,54.0,2.7,14.4,265.0,539.87,444.63
2018,11,30,15,15,696.5,50.0,2.7,14.4,225.5,507.16,418.04
2018,11,30,15,30,654.0,46.0,2.7,14.4,186.0,472.43,388.58
2018,11,30,15,45,532.5,43.5,2.35,13.45,141.5,396.57,324.89
2018,11,30,16,0,411.0,41.0,2.0,12.5,97.0,317.44,256.42
2018,11,30,16,15,277.5,29.0,2.0,12.05,61.0,224.03,168.07
2018,11,30,16,30,144.0,17.0,2.0,11.6,25.0,119.65,0.0
2018,11,30,16,45,72.0,8.5,1.95,11.1,12.5,44.77,0.0
2018,11,30,17,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,7,15,7.5,9.0,2.9,11.65,9.5,8.19,0.0
2018,12,1,7,30,15.0,18.0,3.0,11.7,19.0,15.59,0.0
2018,12,1,7,45,50.5,33.5,3.1,11.8,40.0,27.58,16.71
2018,12,1,8,0,86.0,49.0,3.2,11.9,61.0,39.7,29.04
2018,12,1,8,15,122.0,64.5,3.3,11.95,87.5,51.61,40.22
2018,12,1,8,30,158.0,80.0,3.4,12.0,114.0,61.19,49.18
2018,12,1,8,45,296.0,84.5,3.5,12.1,163.5,62.14,50.26
2018,12,1,9,0,434.0,89.0,3.6,12.2,213.0,65.08,52.98
2018,12,1,9,15,559.0,84.5,3.75,12.3,265.5,61.99,50.22
2018,12,1,9,30,684.0,80.0,3.9,12.4,318.0,57.57,46.2
2018,12,1,9,45,531.5,94.5,4.0,12.45,289.5,73.9,52.61
2018,12,1,10,0,379.0,109.0,4.1,12.5,261.0,104.84,70.68
2018,12,1,10,15,551.5,102.0,4.15,12.65,338.0,142.55,91.31
2018,12,1,10,30,724.0,95.0,4.2,12.8,415.0,195.77,127.83
2018,12,1,10,45,736.0,97.0,4.3,12.95,434.0,237.31,164.51
2018,12,1,11,0,748.0,99.0,4.4,13.1,453.0,278.76,202.38
2018,12,1,11,15,683.0,111.5,4.4,13.2,440.5,306.0,231.05
2018,12,1,11,30,618.0,124.0,4.4,13.3,428.0,326.8,253.47
2018,12,1,11,45,728.5,105.5,4.45,13.45,466.0,379.76,298.15
2018,12,1,12,0,839.0,87.0,4.5,13.6,504.0,439.41,348.41
2018,12,1,12,15,645.0,116.0,4.5,13.6,435.5,410.53,330.18
2018,12,1,12,30,451.0,145.0,4.5,13.6,367.0,364.99,296.67
2018,12,1,12,45,631.0,116.0,4.45,13.65,418.5,449.04,366.16
2018,12,1,13,0,811.0,87.0,4.4,13.7,470.0,534.18,435.76
2018,12,1,13,15,820.5,81.5,4.35,13.7,456.5,554.12,453.29
2018,12,1,13,30,830.0,76.0,4.3,13.7,443.0,571.54,468.85
2018,12,1,13,45,815.5,74.0,4.3,13.65,418.0,576.07,474.2
2018,12,1,14,0,801.0,72.0,4.3,13.6,393.0,577.38,476.81
2018,12,1,14,15,782.5,70.0,4.2,13.5,363.0,573.11,474.5
2018,12,1,14,30,764.0,68.0,4.1,13.4,333.0,565.77,469.44
2018,12,1,14,45,735.5,64.5,4.0,13.25,297.5,547.61,455.61
2018,12,1,15,0,707.0,61.0,3.9,13.1,262.0,526.67,438.91
2018,12,1,15,15,661.0,56.5,3.9,13.1,222.5,495.8,413.15
2018,12,1,15,30,615.0,52.0,3.9,13.1,183.0,459.55,381.9
2018,12,1,15,45,445.0,48.5,3.45,12.45,132.5,350.03,289.63
2018,12,1,16,0,275.0,45.0,3.0,11.8,82.0,241.93,196.52
2018,12,1,16,15,175.5,31.5,2.9,11.4,52.0,168.45,125.64
2018,12,1,16,30,76.0,18.0,2.8,11.0,22.0,72.77,0.0
2018,12,1,16,45,38.0,9.0,2.7,10.6,11.0,27.68,0.0
2018,12,1,17,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,7,15,64.5,9.5,1.5,6.15,12.5,8.64,0.0
2018,12,2,7,30,129.0,19.0,1.5,6.6,25.0,15.02,0.0
2018,12,2,7,45,258.5,30.0,1.5,7.05,58.5,24.62,14.39
2018,12,2,8,0,388.0,41.0,1.5,7.5,92.0,33.22,23.82
2018,12,2,8,15,528.0,43.0,1.55,7.9,139.0,33.73,24.83
2018,12,2,8,30,668.0,45.0,1.6,8.3,186.0,37.82,28.8
2018,12,2,8,45,726.0,46.5,1.6,8.75,227.5,38.34,29.38
2018,12,2,9,0,784.0,48.0,1.6,9.2,269.0,39.05,30.05
2018,12,2,9,15,804.5,51.5,1.6,9.6,304.0,41.3,32.06
2018,12,2,9,30,825.0,55.0,1.6,10.0,339.0,48.96,38.91
2018,12,2,9,45,832.5,59.5,1.6,10.4,368.5,54.68,35.26
2018,12,2,10,0,840.0,64.0,1.6,10.8,398.0,103.39,54.26
2018,12,2,10,15,797.5,74.0,1.5,10.9,407.0,150.87,87.97
2018,12,2,10,30,755.0,84.0,1.4,11.0,416.0,193.55,124.66
2018,12,2,10,45,787.5,82.0,1.35,11.15,441.0,236.64,161.45
2018,12,2,11,0,820.0,80.0,1.3,11.3,466.0,281.3,200.89
2018,12,2,11,15,853.5,76.0,1.3,11.6,486.0,325.62,240.37
2018,12,2,11,30,887.0,72.0,1.3,11.9,506.0,372.65,281.76
2018,12,2,11,45,898.0,70.5,1.25,12.15,512.5,411.52,316.46
2018,12,2,12,0,909.0,69.0,1.2,12.4,519.0,448.93,349.21
2018,12,2,12,15,909.0,68.0,1.15,12.5,515.5,480.25,376.74
2018,12,2,12,30,909.0,67.0,1.1,12.6,512.0,509.04,401.6
2018,12,2,12,45,827.5,83.0,1.1,12.65,481.0,513.17,407.47
2018,12,2,13,0,746.0,99.0,1.1,12.7,450.0,510.45,407.56
2018,12,2,13,15,696.0,104.0,1.05,12.55,422.0,507.87,407.41
2018,12,2,13,30,646.0,109.0,1.0,12.4,394.0,501.03,403.59
2018,12,2,13,45,726.5,89.0,0.95,12.25,392.5,540.01,435.32
2018,12,2,14,0,807.0,69.0,0.9,12.1,391.0,575.64,463.77
2018,12,2,14,15,764.5,68.0,0.8,11.85,354.0,558.07,450.78
2018,12,2,14,30,722.0,67.0,0.7,11.6,317.0,537.17,435.4
2018,12,2,14,45,680.5,66.5,0.65,11.35,282.0,517.68,420.93
2018,12,2,15,0,639.0,66.0,0.6,11.1,247.0,493.35,402.13
2018,12,2,15,15,633.5,57.0,0.6,11.1,214.0,478.41,390.17
2018,12,2,15,30,628.0,48.0,0.6,11.1,181.0,456.51,371.62
2018,12,2,15,45,483.5,45.5,0.6,10.7,135.0,368.31,299.52
2018,12,2,16,0,339.0,43.0,0.6,10.3,89.0,276.58,222.34
2018,12,2,16,15,219.0,31.0,0.7,10.05,56.5,191.51,142.22
2018,12,2,16,30,99.0,19.0,0.8,9.8,24.0,95.6,0.0
2018,12,2,16,45,49.5,9.5,0.85,9.55,12.0,33.98,0.0
2018,12,2,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,2.3,4.5,6.0,5.0,0.0
2018,12,3,7,30,26.0,11.0,2.5,4.9,12.0,9.22,0.0
2018,12,3,7,45,13.0,23.5,2.65,5.3,24.0,20.61,10.93
2018,12,3,8,0,0.0,36.0,2.8,5.7,36.0,31.3,22.21
2018,12,3,8,15,0.5,51.0,2.8,6.1,51.0,43.74,34.01
2018,12,3,8,30,1.0,66.0,2.8,6.5,66.0,56.03,45.53
2018,12,3,8,45,42.0,85.5,2.8,6.95,97.0,69.65,58.09
2018,12,3,9,0,83.0,105.0,2.8,7.4,128.0,81.18,68.59
2018,12,3,9,15,343.0,96.5,2.8,7.8,211.0,69.16,57.62
2018,12,3,9,30,603.0,88.0,2.8,8.2,294.0,63.66,52.53
2018,12,3,9,45,717.0,76.0,2.75,8.6,343.0,59.0,48.17
2018,12,3,10,0,831.0,64.0,2.7,9.0,392.0,100.43,53.23
2018,12,3,10,15,829.5,67.5,2.75,9.25,412.5,146.77,84.03
2018,12,3,10,30,828.0,71.0,2.8,9.5,433.0,191.98,121.18
2018,12,3,10,45,695.5,103.0,2.8,9.7,415.5,229.62,160.83
2018,12,3,11,0,563.0,135.0,2.8,9.9,398.0,256.64,191.56
2018,12,3,11,15,427.5,168.0,2.8,10.05,370.5,272.59,211.86
2018,12,3,11,30,292.0,201.0,2.8,10.2,343.0,275.47,219.62
2018,12,3,11,45,253.5,208.0,2.8,10.35,332.0,282.88,227.88
2018,12,3,12,0,215.0,215.0,2.8,10.5,321.0,283.7,230.17
2018,12,3,12,15,271.5,206.0,2.8,10.65,339.0,315.95,257.14
2018,12,3,12,30,328.0,197.0,2.8,10.8,357.0,347.22,283.43
2018,12,3,12,45,352.0,188.0,2.75,10.9,356.0,364.07,298.19
2018,12,3,13,0,376.0,179.0,2.7,11.0,355.0,380.74,312.83
2018,12,3,13,15,331.5,176.5,2.7,11.05,327.5,365.99,301.85
2018,12,3,13,30,287.0,174.0,2.7,11.1,300.0,348.42,288.34
2018,12,3,13,45,186.5,165.0,2.7,11.1,245.0,279.44,232.07
2018,12,3,14,0,86.0,156.0,2.7,11.1,190.0,206.3,170.94
2018,12,3,14,15,59.0,138.5,2.7,11.0,161.0,174.32,144.33
2018,12,3,14,30,32.0,121.0,2.7,10.9,132.0,141.31,116.32
2018,12,3,14,45,57.0,114.5,2.7,10.8,131.5,152.63,126.62
2018,12,3,15,0,82.0,108.0,2.7,10.7,131.0,174.48,145.55
2018,12,3,15,15,60.5,88.0,2.7,10.7,103.5,130.1,107.35
2018,12,3,15,30,39.0,68.0,2.7,10.7,76.0,95.13,76.82
2018,12,3,15,45,19.5,48.5,2.45,10.1,52.5,61.48,47.33
2018,12,3,16,0,0.0,29.0,2.2,9.5,29.0,25.57,15.94
2018,12,3,16,15,11.0,21.0,2.15,9.2,21.5,25.88,14.69
2018,12,3,16,30,22.0,13.0,2.1,8.9,14.0,28.23,0.0
2018,12,3,16,45,11.0,6.5,2.05,8.6,7.0,11.53,0.0
2018,12,3,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,3.55,7.2,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,3.6,7.4,6.0,5.26,0.0
2018,12,4,7,45,0.0,12.0,3.7,7.6,12.0,10.54,2.58
2018,12,4,8,0,0.0,18.0,3.8,7.8,18.0,15.83,8.31
2018,12,4,8,15,0.0,23.0,3.85,8.25,23.0,20.23,12.57
2018,12,4,8,30,0.0,28.0,3.9,8.7,28.0,24.65,16.74
2018,12,4,8,45,0.0,42.0,3.9,9.2,42.0,37.04,28.09
2018,12,4,9,0,0.0,56.0,3.9,9.7,56.0,49.46,39.38
2018,12,4,9,15,0.0,62.0,3.9,10.2,62.0,54.78,44.14
2018,12,4,9,30,0.0,68.0,3.9,10.7,68.0,60.05,48.77
2018,12,4,9,45,0.0,60.5,3.9,11.2,60.5,53.44,42.68
2018,12,4,10,0,0.0,53.0,3.9,11.7,53.0,46.79,34.79
2018,12,4,10,15,0.0,74.0,3.85,12.0,74.0,65.45,50.68
2018,12,4,10,30,0.0,95.0,3.8,12.3,95.0,83.33,65.75
2018,12,4,10,45,0.0,100.5,3.7,12.55,100.5,88.19,69.71
2018,12,4,11,0,0.0,106.0,3.6,12.8,106.0,93.08,73.69
2018,12,4,11,15,0.0,109.5,3.5,13.0,109.5,96.31,76.28
2018,12,4,11,30,0.0,113.0,3.4,13.2,113.0,99.55,78.9
2018,12,4,11,45,12.0,128.0,3.25,13.4,134.0,117.32,93.51
2018,12,4,12,0,24.0,143.0,3.1,13.6,155.0,137.97,110.58
2018,12,4,12,15,53.5,176.0,2.95,13.65,202.0,183.0,147.77
2018,12,4,12,30,83.0,209.0,2.8,13.7,249.0,231.43,187.51
2018,12,4,12,45,80.0,203.5,2.65,13.7,241.5,229.79,186.41
2018,12,4,13,0,77.0,198.0,2.5,13.7,234.0,227.66,185.01
2018,12,4,13,15,72.5,190.0,2.45,13.5,223.0,221.73,180.66
2018,12,4,13,30,68.0,182.0,2.4,13.3,212.0,215.28,175.85
2018,12,4,13,45,59.0,164.0,2.4,13.1,189.0,194.95,159.54
2018,12,4,14,0,50.0,146.0,2.4,12.9,166.0,173.66,142.26
2018,12,4,14,15,31.0,127.5,2.4,12.65,139.5,144.92,118.35
2018,12,4,14,30,12.0,109.0,2.4,12.4,113.0,108.73,87.77
2018,12,4,14,45,10.0,101.5,2.4,12.1,104.5,101.48,81.78
2018,12,4,15,0,8.0,94.0,2.4,11.8,96.0,94.46,75.84
2018,12,4,15,15,7.0,83.5,2.4,11.8,85.0,84.88,67.51
2018,12,4,15,30,6.0,73.0,2.4,11.8,74.0,75.57,59.24
2018,12,4,15,45,3.0,57.5,2.3,11.1,58.0,58.76,44.51
2018,12,4,16,0,0.0,42.0,2.2,10.4,42.0,41.5,29.22
2018,12,4,16,15,11.0,28.0,2.15,10.15,28.5,37.42,23.48
2018,12,4,16,30,22.0,14.0,2.1,9.9,15.0,29.88,0.0
2018,12,4,16,45,11.0,7.0,2.05,9.6,7.5,11.97,0.0
2018,12,4,17,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.35,8.7,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,3.4,8.7,3.0,2.73,0.0
2018,12,5,7,45,1.0,13.5,3.4,8.75,13.5,11.87,3.36
2018,12,5,8,0,2.0,24.0,3.4,8.8,24.0,21.14,12.88
2018,12,5,8,15,2.0,24.0,3.4,8.85,24.0,21.13,13.32
2018,12,5,8,30,2.0,24.0,3.4,8.9,24.0,21.12,13.52
2018,12,5,8,45,1.0,25.0,3.4,9.0,25.0,22.0,14.43
2018,12,5,9,0,0.0,26.0,3.4,9.1,26.0,22.88,15.28
2018,12,5,9,15,4.0,50.5,3.4,9.25,52.0,44.59,35.07
2018,12,5,9,30,8.0,75.0,3.4,9.4,78.0,65.69,54.13
2018,12,5,9,45,4.5,80.0,3.4,9.6,81.5,70.03,57.94
2018,12,5,10,0,1.0,85.0,3.4,9.8,85.0,74.5,58.95
2018,12,5,10,15,14.5,105.5,3.35,10.0,111.5,93.0,74.08
2018,12,5,10,30,28.0,126.0,3.3,10.2,138.0,111.06,88.64
2018,12,5,10,45,16.5,105.0,3.25,10.4,112.0,94.4,74.87
2018,12,5,11,0,5.0,84.0,3.2,10.6,86.0,75.54,59.19
2018,12,5,11,15,7.5,113.5,3.15,10.8,117.0,101.88,81.47
2018,12,5,11,30,10.0,143.0,3.1,11.0,148.0,128.62,103.87
2018,12,5,11,45,7.0,120.0,3.05,11.25,123.5,108.45,86.84
2018,12,5,12,0,4.0,97.0,3.0,11.5,99.0,87.47,69.11
2018,12,5,12,15,8.0,114.5,2.95,11.65,118.5,105.01,83.93
2018,12,5,12,30,12.0,132.0,2.9,11.8,138.0,123.14,99.18
2018,12,5,12,45,9.5,125.0,2.85,11.95,129.5,116.27,93.41
2018,12,5,13,0,7.0,118.0,2.8,12.1,121.0,109.13,87.45
2018,12,5,13,15,7.5,94.5,2.75,12.2,97.5,88.14,69.81
2018,12,5,13,30,8.0,71.0,2.7,12.3,74.0,67.3,52.22
2018,12,5,13,45,6.0,68.0,2.7,12.4,70.5,63.59,49.1
2018,12,5,14,0,4.0,65.0,2.7,12.5,67.0,59.81,45.9
2018,12,5,14,15,3.0,56.0,2.65,12.45,57.5,51.25,38.62
2018,12,5,14,30,2.0,47.0,2.6,12.4,48.0,42.68,31.29
2018,12,5,14,45,11.0,47.5,2.55,12.35,51.0,50.2,38.0
2018,12,5,15,0,20.0,48.0,2.5,12.3,54.0,56.51,43.61
2018,12,5,15,15,17.0,43.0,2.5,12.3,47.5,49.94,37.79
2018,12,5,15,30,14.0,38.0,2.5,12.3,41.0,43.38,31.9
2018,12,5,15,45,22.0,29.0,2.15,11.65,32.5,38.87,27.94
2018,12,5,16,0,30.0,20.0,1.8,11.0,24.0,39.93,28.38
2018,12,5,16,15,34.0,14.0,1.8,10.65,17.0,42.95,27.97
2018,12,5,16,30,38.0,8.0,1.8,10.3,10.0,40.3,0.0
2018,12,5,16,45,19.0,4.0,1.8,9.95,5.0,13.31,0.0
2018,12,5,17,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,88.5,8.5,2.05,7.3,12.0,7.73,0.0
2018,12,6,7,30,177.0,17.0,2.2,7.7,24.0,15.46,0.0
2018,12,6,7,45,310.5,26.5,2.3,8.05,57.0,21.86,10.5
2018,12,6,8,0,444.0,36.0,2.4,8.4,90.0,29.23,19.93
2018,12,6,8,15,519.5,42.0,2.45,8.85,128.5,33.23,24.14
2018,12,6,8,30,595.0,48.0,2.5,9.3,167.0,37.25,28.06
2018,12,6,8,45,643.0,52.0,2.55,9.75,205.5,43.18,33.58
2018,12,6,9,0,691.0,56.0,2.6,10.2,244.0,45.72,35.91
2018,12,6,9,15,727.0,58.5,2.55,10.75,280.0,46.95,36.99
2018,12,6,9,30,763.0,61.0,2.5,11.3,316.0,48.28,38.09
2018,12,6,9,45,789.5,62.0,2.5,11.8,347.5,48.41,38.09
2018,12,6,10,0,816.0,63.0,2.5,12.3,379.0,91.87,48.21
2018,12,6,10,15,830.5,64.5,2.4,12.8,404.0,137.46,75.8
2018,12,6,10,30,845.0,66.0,2.3,13.3,429.0,183.41,111.35
2018,12,6,10,45,854.0,67.0,2.25,13.75,447.5,231.84,153.05
2018,12,6,11,0,863.0,68.0,2.2,14.2,466.0,275.19,192.14
2018,12,6,11,15,869.0,68.5,2.15,14.5,477.5,316.38,230.05
2018,12,6,11,30,875.0,69.0,2.1,14.8,489.0,356.25,266.56
2018,12,6,11,45,877.5,69.5,2.05,15.05,494.0,393.35,300.33
2018,12,6,12,0,880.0,70.0,2.0,15.3,499.0,428.53,331.79
2018,12,6,12,15,879.5,69.0,1.95,15.45,495.5,458.85,358.87
2018,12,6,12,30,879.0,68.0,1.9,15.6,492.0,486.71,383.36
2018,12,6,12,45,874.5,68.0,1.85,15.75,482.0,511.07,404.55
2018,12,6,13,0,870.0,68.0,1.8,15.9,472.0,532.63,423.07
2018,12,6,13,15,861.5,66.5,1.75,15.9,454.0,547.53,436.38
2018,12,6,13,30,853.0,65.0,1.7,15.9,436.0,559.33,447.03
2018,12,6,13,45,840.0,63.5,1.65,15.9,412.0,568.87,455.59
2018,12,6,14,0,827.0,62.0,1.6,15.9,388.0,572.26,459.31
2018,12,6,14,15,808.0,60.0,1.5,15.75,358.0,568.34,457.22
2018,12,6,14,30,789.0,58.0,1.4,15.6,328.0,561.32,452.46
2018,12,6,14,45,761.5,55.5,1.35,15.45,293.5,545.6,440.96
2018,12,6,15,0,734.0,53.0,1.3,15.3,259.0,527.12,426.75
2018,12,6,15,15,691.5,49.5,1.3,15.3,220.5,495.9,401.91
2018,12,6,15,30,649.0,46.0,1.3,15.3,182.0,462.6,374.2
2018,12,6,15,45,581.0,40.5,1.0,14.3,142.5,410.51,330.21
2018,12,6,16,0,513.0,35.0,0.7,13.3,103.0,357.7,283.04
2018,12,6,16,15,388.5,28.0,0.75,13.05,68.5,281.39,204.84
2018,12,6,16,30,264.0,21.0,0.8,12.8,34.0,183.96,0.0
2018,12,6,16,45,132.0,10.5,0.85,12.55,17.0,76.6,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,7,15,10.5,5.5,1.55,6.7,6.0,5.0,0.0
2018,12,7,7,30,21.0,11.0,1.6,7.1,12.0,10.01,0.0
2018,12,7,7,45,11.5,25.0,1.65,7.55,25.5,21.49,9.71
2018,12,7,8,0,2.0,39.0,1.7,8.0,39.0,33.3,23.45
2018,12,7,8,15,6.0,54.5,1.75,8.3,55.5,46.0,35.58
2018,12,7,8,30,10.0,70.0,1.8,8.6,72.0,58.59,47.34
2018,12,7,8,45,63.0,87.0,1.85,8.9,103.5,70.27,58.14
2018,12,7,9,0,116.0,104.0,1.9,9.2,135.0,80.38,67.35
2018,12,7,9,15,251.0,108.0,1.85,9.5,187.5,80.83,67.74
2018,12,7,9,30,386.0,112.0,1.8,9.8,240.0,79.77,66.69
2018,12,7,9,45,553.0,96.0,1.75,10.15,298.5,68.68,56.59
2018,12,7,10,0,720.0,80.0,1.7,10.5,357.0,93.72,53.82
2018,12,7,10,15,783.5,73.0,1.65,11.1,392.5,137.51,78.56
2018,12,7,10,30,847.0,66.0,1.6,11.7,428.0,181.45,110.09
2018,12,7,10,45,857.5,66.5,1.5,12.3,447.0,229.83,151.48
2018,12,7,11,0,868.0,67.0,1.4,12.9,466.0,273.25,190.31
2018,12,7,11,15,874.0,68.0,1.3,13.4,478.0,315.09,228.31
2018,12,7,11,30,880.0,69.0,1.2,13.9,490.0,355.63,264.76
2018,12,7,11,45,883.0,69.0,1.1,14.4,494.5,392.66,297.66
2018,12,7,12,0,886.0,69.0,1.0,14.9,499.0,427.78,328.07
2018,12,7,12,15,885.5,68.5,0.9,15.1,496.0,458.81,354.78
2018,12,7,12,30,885.0,68.0,0.8,15.3,493.0,487.41,378.77
2018,12,7,12,45,881.0,67.5,0.7,15.5,483.0,511.73,398.78
2018,12,7,13,0,877.0,67.0,0.6,15.7,473.0,533.23,416.01
2018,12,7,13,15,867.5,66.0,0.6,15.75,455.0,548.35,429.2
2018,12,7,13,30,858.0,65.0,0.6,15.8,437.0,560.34,439.82
2018,12,7,13,45,844.5,64.0,0.6,15.8,413.0,570.32,448.7
2018,12,7,14,0,831.0,63.0,0.6,15.8,389.0,574.17,452.89
2018,12,7,14,15,810.5,61.0,0.6,15.65,358.5,569.51,450.89
2018,12,7,14,30,790.0,59.0,0.6,15.5,328.0,561.72,446.31
2018,12,7,14,45,720.5,61.0,0.6,15.35,286.5,525.98,420.21
2018,12,7,15,0,651.0,63.0,0.6,15.2,245.0,491.14,394.05
2018,12,7,15,15,565.5,59.5,0.6,15.2,201.0,435.29,350.71
2018,12,7,15,30,480.0,56.0,0.6,15.2,157.0,378.29,305.08
2018,12,7,15,45,442.5,48.0,0.6,14.35,125.0,343.68,276.35
2018,12,7,16,0,405.0,40.0,0.6,13.5,93.0,308.42,244.38
2018,12,7,16,15,268.0,29.5,0.65,13.2,59.5,216.34,157.18
2018,12,7,16,30,131.0,19.0,0.7,12.9,26.0,111.48,0.0
2018,12,7,16,45,65.5,9.5,0.7,12.65,13.0,41.86,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,8,7,15,87.0,8.0,1.95,6.75,11.0,0.0,0.0
2018,12,8,7,30,174.0,16.0,2.1,7.2,22.0,14.55,0.0
2018,12,8,7,45,305.0,25.5,2.25,7.6,54.0,21.12,8.8
2018,12,8,8,0,436.0,35.0,2.4,8.0,86.0,28.5,19.18
2018,12,8,8,15,512.0,41.5,2.4,8.45,124.5,32.96,23.87
2018,12,8,8,30,588.0,48.0,2.4,8.9,163.0,37.4,28.21
2018,12,8,8,45,637.0,52.5,2.45,9.35,201.5,40.07,30.79
2018,12,8,9,0,686.0,57.0,2.5,9.8,240.0,46.75,36.9
2018,12,8,9,15,723.5,59.5,2.55,10.3,276.5,47.95,37.95
2018,12,8,9,30,761.0,62.0,2.6,10.8,313.0,49.25,39.04
2018,12,8,9,45,788.5,62.5,2.6,11.35,344.5,48.94,38.64
2018,12,8,10,0,816.0,63.0,2.6,11.9,376.0,87.53,46.34
2018,12,8,10,15,831.0,65.0,2.55,12.25,401.5,133.51,73.23
2018,12,8,10,30,846.0,67.0,2.5,12.6,427.0,179.93,108.72
2018,12,8,10,45,856.0,68.0,2.5,13.0,446.0,224.72,147.28
2018,12,8,11,0,866.0,69.0,2.5,13.4,465.0,272.28,189.92
2018,12,8,11,15,871.5,69.5,2.45,13.65,476.5,313.5,228.09
2018,12,8,11,30,877.0,70.0,2.4,13.9,488.0,353.37,264.93
2018,12,8,11,45,861.5,73.0,2.35,14.1,487.0,386.46,296.21
2018,12,8,12,0,846.0,76.0,2.3,14.3,486.0,415.86,323.72
2018,12,8,12,15,860.0,74.0,2.25,14.4,488.5,451.19,354.87
2018,12,8,12,30,874.0,72.0,2.2,14.5,491.0,484.34,383.66
2018,12,8,12,45,866.0,72.5,2.15,14.6,480.0,508.88,405.27
2018,12,8,13,0,858.0,73.0,2.1,14.7,469.0,529.8,423.59
2018,12,8,13,15,849.0,71.5,2.05,14.7,451.0,545.0,437.31
2018,12,8,13,30,840.0,70.0,2.0,14.7,433.0,557.08,448.31
2018,12,8,13,45,827.5,68.5,1.95,14.7,409.5,564.05,455.12
2018,12,8,14,0,815.0,67.0,1.9,14.7,386.0,567.85,459.25
2018,12,8,14,15,795.0,64.5,1.8,14.5,356.0,562.94,456.56
2018,12,8,14,30,775.0,62.0,1.7,14.3,326.0,554.91,451.17
2018,12,8,14,45,745.5,59.0,1.6,14.1,291.0,537.61,438.19
2018,12,8,15,0,716.0,56.0,1.5,13.9,256.0,517.54,422.45
2018,12,8,15,15,672.0,52.5,1.5,13.9,218.0,485.69,396.84
2018,12,8,15,30,628.0,49.0,1.5,13.9,180.0,451.68,368.29
2018,12,8,15,45,542.0,42.0,1.4,12.85,137.5,393.58,319.98
2018,12,8,16,0,456.0,35.0,1.3,11.8,95.0,331.12,265.67
2018,12,8,16,15,332.0,27.5,1.35,11.5,62.5,249.08,183.35
2018,12,8,16,30,208.0,20.0,1.4,11.2,30.0,153.37,0.0
2018,12,8,16,45,104.0,10.0,1.5,10.85,15.0,61.78,0.0
2018,12,8,17,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
