Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,9,7,15,11.0,4.0,2.15,6.65,4.5,0.0,0.0
2018,12,9,7,30,22.0,8.0,2.2,6.7,9.0,7.28,0.0
2018,12,9,7,45,21.5,14.0,2.25,6.75,15.5,12.35,2.4
2018,12,9,8,0,21.0,20.0,2.3,6.8,22.0,17.51,9.63
2018,12,9,8,15,30.5,29.0,2.3,6.95,34.0,25.02,16.88
2018,12,9,8,30,40.0,38.0,2.3,7.1,46.0,32.38,23.86
2018,12,9,8,45,52.5,56.5,2.35,7.2,69.0,46.78,37.18
2018,12,9,9,0,65.0,75.0,2.4,7.3,92.0,60.61,49.91
2018,12,9,9,15,32.5,50.5,2.35,7.45,59.0,44.65,35.37
2018,12,9,9,30,0.0,26.0,2.3,7.6,26.0,22.89,15.42
2018,12,9,9,45,5.5,59.0,2.3,7.8,61.0,52.14,42.15
2018,12,9,10,0,11.0,92.0,2.3,8.0,96.0,80.43,64.27
2018,12,9,10,15,21.5,119.5,2.25,8.2,128.5,101.97,82.01
2018,12,9,10,30,32.0,147.0,2.2,8.4,161.0,126.85,102.47
2018,12,9,10,45,37.5,133.5,2.15,8.55,150.5,120.91,97.06
2018,12,9,11,0,43.0,120.0,2.1,8.7,140.0,114.27,91.28
2018,12,9,11,15,28.5,140.0,2.1,8.85,153.5,129.71,104.99
2018,12,9,11,30,14.0,160.0,2.1,9.0,167.0,144.12,117.52
2018,12,9,11,45,36.5,172.5,2.1,9.15,190.0,165.42,134.97
2018,12,9,12,0,59.0,185.0,2.1,9.3,213.0,188.54,154.09
2018,12,9,12,15,34.0,168.0,2.1,9.45,184.0,166.46,136.02
2018,12,9,12,30,9.0,151.0,2.1,9.6,155.0,138.8,113.02
2018,12,9,12,45,51.5,158.5,2.1,9.8,182.0,171.54,140.74
2018,12,9,13,0,94.0,166.0,2.1,10.0,209.0,210.17,173.28
2018,12,9,13,15,174.5,172.0,2.1,10.15,248.5,264.53,219.02
2018,12,9,13,30,255.0,178.0,2.1,10.3,288.0,330.68,273.9
2018,12,9,13,45,251.5,168.0,2.1,10.45,271.5,326.41,270.84
2018,12,9,14,0,248.0,158.0,2.1,10.6,255.0,320.92,267.01
2018,12,9,14,15,231.5,135.0,2.05,10.65,220.0,291.58,243.6
2018,12,9,14,30,215.0,112.0,2.0,10.7,185.0,260.07,218.14
2018,12,9,14,45,296.0,96.0,2.0,10.75,185.0,306.42,257.71
2018,12,9,15,0,377.0,80.0,2.0,10.8,185.0,339.08,285.17
2018,12,9,15,15,415.5,70.5,2.0,10.8,170.5,352.19,295.41
2018,12,9,15,30,454.0,61.0,2.0,10.8,156.0,367.2,306.07
2018,12,9,15,45,335.5,53.0,1.75,10.2,115.0,283.53,234.69
2018,12,9,16,0,217.0,45.0,1.5,9.6,74.0,206.32,167.2
2018,12,9,16,15,141.5,32.0,1.5,9.3,48.0,149.16,109.67
2018,12,9,16,30,66.0,19.0,1.5,9.0,22.0,68.62,0.0
2018,12,9,16,45,33.0,9.5,1.55,8.75,11.0,25.34,0.0
2018,12,9,17,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.35,8.95,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.4,9.2,3.0,2.73,0.0
2018,12,10,7,45,0.0,8.5,1.45,9.45,8.5,7.46,0.0
2018,12,10,8,0,0.0,14.0,1.5,9.7,14.0,12.3,4.95
2018,12,10,8,15,20.0,20.5,1.65,10.15,24.5,18.06,10.43
2018,12,10,8,30,40.0,27.0,1.8,10.6,35.0,23.57,15.58
2018,12,10,8,45,33.0,38.0,1.9,11.05,45.5,32.5,23.76
2018,12,10,9,0,26.0,49.0,2.0,11.5,56.0,43.15,33.41
2018,12,10,9,15,22.0,72.5,2.05,11.9,79.0,61.66,50.02
2018,12,10,9,30,18.0,96.0,2.1,12.3,102.0,81.69,67.79
2018,12,10,9,45,55.0,124.5,2.2,12.75,145.0,99.45,83.33
2018,12,10,10,0,92.0,153.0,2.3,13.2,188.0,124.48,97.96
2018,12,10,10,15,64.0,158.0,2.25,13.55,183.0,133.24,104.73
2018,12,10,10,30,36.0,163.0,2.2,13.9,178.0,138.87,110.14
2018,12,10,10,45,25.0,164.0,2.15,14.2,174.5,144.13,114.78
2018,12,10,11,0,14.0,165.0,2.1,14.5,171.0,144.87,115.67
2018,12,10,11,15,37.0,179.5,2.1,14.7,196.5,164.19,130.79
2018,12,10,11,30,60.0,194.0,2.1,14.9,222.0,187.3,149.18
2018,12,10,11,45,118.0,202.5,2.05,15.05,259.0,222.07,176.6
2018,12,10,12,0,176.0,211.0,2.0,15.2,296.0,260.26,207.08
2018,12,10,12,15,227.5,199.5,2.0,15.3,308.5,285.66,227.81
2018,12,10,12,30,279.0,188.0,2.0,15.4,321.0,310.0,248.02
2018,12,10,12,45,311.5,178.5,2.05,15.5,324.0,328.71,264.01
2018,12,10,13,0,344.0,169.0,2.1,15.6,327.0,347.81,280.39
2018,12,10,13,15,277.0,173.0,2.1,15.55,297.0,327.59,265.1
2018,12,10,13,30,210.0,177.0,2.1,15.5,267.0,295.78,240.23
2018,12,10,13,45,237.5,162.5,2.15,15.5,259.5,311.92,254.38
2018,12,10,14,0,265.0,148.0,2.2,15.5,252.0,319.18,261.3
2018,12,10,14,15,540.5,101.5,2.15,15.35,292.0,452.97,370.99
2018,12,10,14,30,816.0,55.0,2.1,15.2,332.0,568.71,463.11
2018,12,10,14,45,788.5,52.5,2.0,15.05,297.0,553.51,450.82
2018,12,10,15,0,761.0,50.0,1.9,14.9,262.0,535.49,436.64
2018,12,10,15,15,719.0,47.0,1.9,14.9,223.5,505.63,412.53
2018,12,10,15,30,677.0,44.0,1.9,14.9,185.0,473.62,385.46
2018,12,10,15,45,610.5,39.0,1.75,13.7,145.5,423.35,343.49
2018,12,10,16,0,544.0,34.0,1.6,12.5,106.0,372.23,297.92
2018,12,10,16,15,418.5,27.0,1.7,12.1,70.5,286.79,211.39
2018,12,10,16,30,293.0,20.0,1.8,11.7,35.0,197.99,0.0
2018,12,10,16,45,146.5,10.0,1.85,11.25,17.5,83.17,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,11,7,15,72.0,6.5,1.55,7.2,8.5,0.0,0.0
2018,12,11,7,30,144.0,13.0,1.5,7.7,17.0,11.82,0.0
2018,12,11,7,45,300.5,22.0,1.5,8.25,49.0,18.08,4.53
2018,12,11,8,0,457.0,31.0,1.5,8.8,81.0,25.16,15.98
2018,12,11,8,15,550.0,35.5,1.55,9.35,121.0,30.61,21.62
2018,12,11,8,30,643.0,40.0,1.6,9.9,161.0,33.88,24.89
2018,12,11,8,45,593.0,53.5,1.7,10.5,184.5,40.96,31.43
2018,12,11,9,0,543.0,67.0,1.8,11.1,208.0,50.51,40.08
2018,12,11,9,15,598.0,70.0,1.8,11.6,246.0,51.71,41.14
2018,12,11,9,30,653.0,73.0,1.8,12.1,284.0,53.04,42.25
2018,12,11,9,45,738.0,66.5,1.85,12.6,327.0,52.08,41.27
2018,12,11,10,0,823.0,60.0,1.9,13.1,370.0,79.22,41.61
2018,12,11,10,15,836.0,61.5,1.9,13.45,395.0,124.79,66.34
2018,12,11,10,30,849.0,63.0,1.9,13.8,420.0,175.1,104.01
2018,12,11,10,45,840.5,68.0,1.95,14.2,434.5,215.41,138.93
2018,12,11,11,0,832.0,73.0,2.0,14.6,449.0,258.26,177.91
2018,12,11,11,15,853.5,70.0,2.05,14.8,464.5,302.67,217.81
2018,12,11,11,30,875.0,67.0,2.1,15.0,480.0,343.74,255.08
2018,12,11,11,45,876.0,67.0,2.15,15.25,484.0,379.95,288.52
2018,12,11,12,0,877.0,67.0,2.2,15.5,488.0,414.13,319.69
2018,12,11,12,15,875.5,66.0,2.25,15.6,484.5,444.1,347.11
2018,12,11,12,30,874.0,65.0,2.3,15.7,481.0,471.58,371.98
2018,12,11,12,45,816.0,75.0,2.35,15.8,457.0,481.73,382.99
2018,12,11,13,0,758.0,85.0,2.4,15.9,433.0,486.02,388.84
2018,12,11,13,15,728.5,86.5,2.4,15.85,411.0,492.32,395.92
2018,12,11,13,30,699.0,88.0,2.4,15.8,389.0,495.0,399.82
2018,12,11,13,45,754.5,73.5,2.4,15.8,382.0,523.66,424.02
2018,12,11,14,0,810.0,59.0,2.4,15.8,375.0,551.5,447.22
2018,12,11,14,15,791.5,57.5,2.25,15.6,346.5,548.81,445.96
2018,12,11,14,30,773.0,56.0,2.1,15.4,318.0,543.11,442.19
2018,12,11,14,45,700.5,59.0,1.95,15.2,277.5,507.5,414.52
2018,12,11,15,0,628.0,62.0,1.8,15.0,237.0,472.57,386.69
2018,12,11,15,15,524.5,61.5,1.8,15.0,193.0,410.38,336.67
2018,12,11,15,30,421.0,61.0,1.8,15.0,149.0,346.8,284.15
2018,12,11,15,45,392.0,50.5,1.7,13.85,118.5,315.33,257.36
2018,12,11,16,0,363.0,40.0,1.6,12.7,88.0,283.21,227.6
2018,12,11,16,15,272.0,30.0,1.65,12.35,58.5,217.98,160.55
2018,12,11,16,30,181.0,20.0,1.7,12.0,29.0,139.06,0.0
2018,12,11,16,45,90.5,10.0,1.75,11.65,14.5,54.82,0.0
2018,12,11,17,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,12,7,15,41.0,6.0,2.55,8.4,7.0,0.0,0.0
2018,12,12,7,30,82.0,12.0,2.7,8.6,14.0,10.91,0.0
2018,12,12,7,45,153.0,24.5,2.85,8.8,37.5,19.29,4.17
2018,12,12,8,0,224.0,37.0,3.0,9.0,61.0,28.8,18.95
2018,12,12,8,15,410.0,41.0,3.05,9.3,108.5,32.6,23.33
2018,12,12,8,30,596.0,45.0,3.1,9.6,156.0,38.45,28.98
2018,12,12,8,45,639.5,49.5,3.15,9.9,193.0,41.41,31.87
2018,12,12,9,0,683.0,54.0,3.2,10.2,230.0,44.4,34.68
2018,12,12,9,15,683.5,62.0,3.2,10.7,260.0,45.88,36.01
2018,12,12,9,30,684.0,70.0,3.2,11.2,290.0,50.97,40.53
2018,12,12,9,45,771.5,63.0,3.2,11.65,334.0,49.5,39.1
2018,12,12,10,0,859.0,56.0,3.2,12.1,378.0,81.03,43.45
2018,12,12,10,15,874.5,57.0,3.25,12.5,404.0,127.68,67.94
2018,12,12,10,30,890.0,58.0,3.3,12.9,430.0,174.65,102.44
2018,12,12,10,45,900.5,58.5,3.3,13.25,449.5,220.38,141.29
2018,12,12,11,0,911.0,59.0,3.3,13.6,469.0,265.53,182.05
2018,12,12,11,15,917.0,59.5,3.35,13.85,481.5,308.65,222.2
2018,12,12,11,30,923.0,60.0,3.4,14.1,494.0,350.39,261.18
2018,12,12,11,45,925.5,60.0,3.4,14.35,499.0,388.87,297.05
2018,12,12,12,0,928.0,60.0,3.4,14.6,504.0,425.32,330.59
2018,12,12,12,15,924.5,60.5,3.4,14.7,501.0,457.56,360.3
2018,12,12,12,30,921.0,61.0,3.4,14.8,498.0,487.14,387.2
2018,12,12,12,45,905.5,62.0,3.4,14.9,484.5,508.68,407.26
2018,12,12,13,0,890.0,63.0,3.4,15.0,471.0,526.81,424.12
2018,12,12,13,15,866.5,64.0,3.3,15.0,449.0,537.32,434.53
2018,12,12,13,30,843.0,65.0,3.2,15.0,427.0,544.22,441.74
2018,12,12,13,45,758.5,75.0,3.1,15.0,387.5,526.37,428.96
2018,12,12,14,0,674.0,85.0,3.0,15.0,348.0,502.7,411.23
2018,12,12,14,15,667.0,78.5,2.8,14.85,322.0,500.67,410.73
2018,12,12,14,30,660.0,72.0,2.6,14.7,296.0,495.97,407.67
2018,12,12,14,45,687.5,63.5,2.35,14.55,275.0,504.01,414.28
2018,12,12,15,0,715.0,55.0,2.1,14.4,254.0,512.26,420.17
2018,12,12,15,15,661.0,51.5,2.1,14.4,214.5,475.0,389.86
2018,12,12,15,30,607.0,48.0,2.1,14.4,175.0,440.35,360.46
2018,12,12,15,45,562.0,41.5,1.9,13.15,139.5,397.04,323.92
2018,12,12,16,0,517.0,35.0,1.7,11.9,104.0,357.19,287.2
2018,12,12,16,15,372.5,27.5,1.75,11.5,68.0,270.1,200.19
2018,12,12,16,30,228.0,20.0,1.8,11.1,32.0,163.91,0.0
2018,12,12,16,45,114.0,10.0,1.85,10.7,16.0,66.66,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,13,7,15,89.5,6.5,2.1,6.55,8.5,0.0,0.0
2018,12,13,7,30,179.0,13.0,2.2,7.0,17.0,11.82,0.0
2018,12,13,7,45,337.0,21.0,2.35,7.45,49.0,18.94,2.93
2018,12,13,8,0,495.0,29.0,2.5,7.9,81.0,25.72,16.31
2018,12,13,8,15,572.0,34.5,2.6,8.4,120.0,29.85,20.96
2018,12,13,8,30,649.0,40.0,2.7,8.9,159.0,34.02,25.07
2018,12,13,8,45,696.5,43.5,2.75,9.4,198.0,36.3,27.32
2018,12,13,9,0,744.0,47.0,2.8,9.9,237.0,38.65,29.52
2018,12,13,9,15,774.0,49.5,2.85,10.45,273.0,40.1,30.82
2018,12,13,9,30,804.0,52.0,2.9,11.0,309.0,41.6,32.11
2018,12,13,9,45,824.0,54.5,2.95,11.55,340.5,48.59,38.31
2018,12,13,10,0,844.0,57.0,3.0,12.1,372.0,79.19,43.23
2018,12,13,10,15,858.5,58.5,3.0,12.5,398.0,125.43,67.06
2018,12,13,10,30,873.0,60.0,3.0,12.9,424.0,171.94,100.94
2018,12,13,10,45,882.5,60.5,3.0,13.25,443.0,216.75,138.84
2018,12,13,11,0,892.0,61.0,3.0,13.6,462.0,260.92,178.64
2018,12,13,11,15,896.5,62.0,3.0,13.85,474.0,303.35,218.07
2018,12,13,11,30,901.0,63.0,3.0,14.1,486.0,344.34,256.26
2018,12,13,11,45,903.0,63.5,3.0,14.35,491.0,382.38,291.62
2018,12,13,12,0,905.0,64.0,3.0,14.6,496.0,418.45,324.69
2018,12,13,12,15,901.5,64.5,3.0,14.7,493.0,450.07,353.77
2018,12,13,12,30,898.0,65.0,3.0,14.8,490.0,479.09,380.1
2018,12,13,12,45,890.5,65.5,3.0,14.9,480.0,503.5,402.25
2018,12,13,13,0,883.0,66.0,3.0,15.0,470.0,524.94,421.56
2018,12,13,13,15,874.0,65.5,2.95,15.0,453.0,541.52,436.71
2018,12,13,13,30,865.0,65.0,2.9,15.0,436.0,555.01,449.11
2018,12,13,13,45,851.5,63.5,2.85,15.0,412.0,561.74,456.0
2018,12,13,14,0,838.0,62.0,2.8,15.0,388.0,568.93,462.88
2018,12,13,14,15,819.0,60.0,2.7,14.8,358.5,565.89,461.79
2018,12,13,14,30,800.0,58.0,2.6,14.6,329.0,559.69,457.94
2018,12,13,14,45,772.0,55.5,2.5,14.4,294.5,544.53,446.63
2018,12,13,15,0,744.0,53.0,2.4,14.2,260.0,526.54,432.49
2018,12,13,15,15,701.5,49.5,2.4,14.2,222.0,496.16,407.73
2018,12,13,15,30,659.0,46.0,2.4,14.2,184.0,463.62,380.0
2018,12,13,15,45,591.0,40.5,2.05,12.9,144.5,412.37,336.67
2018,12,13,16,0,523.0,35.0,1.7,11.6,105.0,360.32,289.97
2018,12,13,16,15,394.0,27.5,1.75,11.05,69.5,281.62,209.59
2018,12,13,16,30,265.0,20.0,1.8,10.5,34.0,183.54,0.0
2018,12,13,16,45,132.5,10.0,1.8,10.0,17.0,75.99,0.0
2018,12,13,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,2.25,10.45,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,2.4,10.8,3.0,2.73,0.0
2018,12,14,7,45,5.5,4.0,2.55,11.15,4.0,3.69,0.0
2018,12,14,8,0,0.0,5.0,2.7,11.5,5.0,4.38,0.0
2018,12,14,8,15,0.0,6.0,2.9,11.9,6.0,5.26,0.0
2018,12,14,8,30,0.0,7.0,3.1,12.3,7.0,6.14,0.0
2018,12,14,8,45,0.0,8.5,3.3,12.65,8.5,7.46,1.05
2018,12,14,9,0,0.0,10.0,3.5,13.0,10.0,8.78,2.26
2018,12,14,9,15,0.0,12.0,3.65,13.25,12.0,10.54,3.86
2018,12,14,9,30,0.0,14.0,3.8,13.5,14.0,12.31,5.44
2018,12,14,9,45,0.0,28.0,3.95,13.7,28.0,24.65,16.53
2018,12,14,10,0,0.0,42.0,4.1,13.9,42.0,37.04,26.18
2018,12,14,10,15,145.5,91.0,4.15,14.0,151.5,83.88,60.19
2018,12,14,10,30,291.0,140.0,4.2,14.1,261.0,149.89,108.23
2018,12,14,10,45,422.5,133.5,4.25,14.2,318.0,183.86,131.0
2018,12,14,11,0,554.0,127.0,4.3,14.3,375.0,233.4,168.7
2018,12,14,11,15,393.5,147.0,4.3,14.3,325.5,232.92,176.65
2018,12,14,11,30,233.0,167.0,4.3,14.3,276.0,219.29,172.01
2018,12,14,11,45,117.5,139.5,4.35,14.35,194.5,166.35,132.04
2018,12,14,12,0,2.0,112.0,4.4,14.4,113.0,99.78,78.72
2018,12,14,12,15,1.0,105.0,4.4,14.4,105.5,93.41,73.46
2018,12,14,12,30,0.0,98.0,4.4,14.4,98.0,86.87,68.0
2018,12,14,12,45,30.5,117.0,4.45,14.4,131.0,121.7,97.36
2018,12,14,13,0,61.0,136.0,4.5,14.4,164.0,156.95,127.1
2018,12,14,13,15,36.0,133.5,4.35,14.3,150.0,143.97,116.33
2018,12,14,13,30,11.0,131.0,4.2,14.2,136.0,124.82,100.25
2018,12,14,13,45,25.0,136.5,4.1,14.1,146.5,145.32,117.83
2018,12,14,14,0,39.0,142.0,4.0,14.0,157.0,161.94,132.12
2018,12,14,14,15,37.0,118.0,3.85,13.85,131.5,137.35,111.79
2018,12,14,14,30,35.0,94.0,3.7,13.7,106.0,112.11,90.74
2018,12,14,14,45,64.5,90.0,3.5,13.6,109.0,136.32,111.86
2018,12,14,15,0,94.0,86.0,3.3,13.5,112.0,152.19,125.69
2018,12,14,15,15,47.0,59.5,3.3,13.5,72.5,94.19,75.72
2018,12,14,15,30,0.0,33.0,3.3,13.5,33.0,29.07,19.22
2018,12,14,15,45,0.0,25.5,3.0,13.35,25.5,22.44,13.4
2018,12,14,16,0,0.0,18.0,2.7,13.2,18.0,15.83,7.55
2018,12,14,16,15,2.0,12.0,2.6,13.15,12.0,11.63,3.35
2018,12,14,16,30,4.0,6.0,2.5,13.1,6.0,7.47,0.0
2018,12,14,16,45,2.0,3.0,2.4,13.0,3.0,3.74,0.0
2018,12,14,17,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,7,15,9.5,1.5,1.8,12.05,1.5,0.0,0.0
2018,12,15,7,30,19.0,3.0,1.9,12.2,3.0,2.73,0.0
2018,12,15,7,45,9.5,4.0,1.95,12.3,4.0,3.44,0.0
2018,12,15,8,0,0.0,5.0,2.0,12.4,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,2.1,12.5,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,2.2,12.6,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.0,2.3,12.75,8.0,7.02,0.66
2018,12,15,9,0,0.0,9.0,2.4,12.9,9.0,7.9,1.48
2018,12,15,9,15,0.0,19.5,2.4,13.05,19.5,17.15,9.84
2018,12,15,9,30,0.0,30.0,2.4,13.2,30.0,26.42,18.19
2018,12,15,9,45,0.0,52.5,2.4,13.4,52.5,46.34,36.03
2018,12,15,10,0,0.0,75.0,2.4,13.6,75.0,66.07,51.03
2018,12,15,10,15,2.0,88.5,2.4,13.75,89.5,77.56,60.57
2018,12,15,10,30,4.0,102.0,2.4,13.9,104.0,89.33,70.28
2018,12,15,10,45,2.0,84.0,2.4,14.05,85.0,74.49,57.73
2018,12,15,11,0,0.0,66.0,2.4,14.2,66.0,58.34,44.09
2018,12,15,11,15,0.0,85.0,2.4,14.3,85.0,75.15,58.23
2018,12,15,11,30,0.0,104.0,2.4,14.4,104.0,91.65,72.0
2018,12,15,11,45,0.0,115.0,2.45,14.5,115.0,101.39,80.07
2018,12,15,12,0,0.0,126.0,2.5,14.6,126.0,111.29,88.27
2018,12,15,12,15,0.0,109.5,2.45,14.7,109.5,96.98,76.29
2018,12,15,12,30,0.0,93.0,2.4,14.8,93.0,82.4,64.09
2018,12,15,12,45,1.0,86.0,2.35,14.85,86.5,76.64,59.3
2018,12,15,13,0,2.0,79.0,2.3,14.9,80.0,70.91,54.53
2018,12,15,13,15,4.0,98.0,2.2,14.95,100.0,89.38,70.12
2018,12,15,13,30,6.0,117.0,2.1,15.0,120.0,108.68,86.33
2018,12,15,13,45,9.0,118.0,2.05,15.0,122.0,112.09,89.3
2018,12,15,14,0,12.0,119.0,2.0,15.0,124.0,115.84,92.61
2018,12,15,14,15,10.0,105.0,2.0,14.95,109.0,101.84,80.99
2018,12,15,14,30,8.0,91.0,2.0,14.9,94.0,87.61,69.12
2018,12,15,14,45,19.0,86.0,2.0,14.8,91.5,95.59,76.17
2018,12,15,15,0,30.0,81.0,2.0,14.7,89.0,98.66,78.95
2018,12,15,15,15,17.0,61.5,2.0,14.7,66.0,70.3,54.62
2018,12,15,15,30,4.0,42.0,2.0,14.7,43.0,39.39,27.97
2018,12,15,15,45,2.0,26.5,1.95,14.15,27.0,24.48,15.12
2018,12,15,16,0,0.0,11.0,1.9,13.6,11.0,9.65,2.4
2018,12,15,16,15,32.5,11.5,1.9,13.4,13.0,37.11,23.48
2018,12,15,16,30,65.0,12.0,1.9,13.2,15.0,63.14,0.0
2018,12,15,16,45,32.5,6.0,1.9,12.95,7.5,21.86,0.0
2018,12,15,17,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,7,15,5.0,2.0,3.3,13.95,2.0,0.0,0.0
2018,12,16,7,30,10.0,4.0,3.3,14.0,4.0,3.64,0.0
2018,12,16,7,45,5.0,7.0,3.35,14.0,7.0,6.27,0.0
2018,12,16,8,0,0.0,10.0,3.4,14.0,10.0,8.78,1.56
2018,12,16,8,15,0.0,13.5,3.45,14.1,13.5,11.86,4.67
2018,12,16,8,30,0.0,17.0,3.5,14.2,17.0,14.94,7.58
2018,12,16,8,45,0.0,21.0,3.6,14.25,21.0,18.46,10.84
2018,12,16,9,0,0.0,25.0,3.7,14.3,25.0,22.0,14.07
2018,12,16,9,15,0.0,25.5,3.8,14.4,25.5,22.44,14.5
2018,12,16,9,30,0.0,26.0,3.9,14.5,26.0,22.88,14.89
2018,12,16,9,45,0.0,23.5,3.95,14.55,23.5,20.68,12.91
2018,12,16,10,0,0.0,21.0,4.0,14.6,21.0,18.48,10.22
2018,12,16,10,15,0.0,21.0,4.05,14.65,21.0,18.49,10.2
2018,12,16,10,30,0.0,21.0,4.1,14.7,21.0,18.49,10.18
2018,12,16,10,45,0.0,20.5,4.2,14.75,20.5,18.05,9.79
2018,12,16,11,0,0.0,20.0,4.3,14.8,20.0,17.62,9.39
2018,12,16,11,15,0.0,21.0,4.25,14.8,21.0,18.5,10.14
2018,12,16,11,30,0.0,22.0,4.2,14.8,22.0,19.39,10.88
2018,12,16,11,45,0.0,23.0,4.2,14.8,23.0,20.27,11.63
2018,12,16,12,0,0.0,24.0,4.2,14.8,24.0,21.15,12.38
2018,12,16,12,15,0.0,30.0,4.15,14.8,30.0,26.45,16.89
2018,12,16,12,30,0.0,36.0,4.1,14.8,36.0,31.76,21.4
2018,12,16,12,45,0.0,40.0,4.0,14.8,40.0,35.29,24.41
2018,12,16,13,0,0.0,44.0,3.9,14.8,44.0,38.83,27.44
2018,12,16,13,15,0.0,42.0,3.85,14.85,42.0,37.06,25.95
2018,12,16,13,30,0.0,40.0,3.8,14.9,40.0,35.28,24.47
2018,12,16,13,45,0.0,36.0,3.75,14.9,36.0,31.74,21.48
2018,12,16,14,0,0.0,32.0,3.7,14.9,32.0,28.2,18.49
2018,12,16,14,15,0.0,34.5,3.65,14.85,34.5,30.4,20.41
2018,12,16,14,30,0.0,37.0,3.6,14.8,37.0,32.61,22.33
2018,12,16,14,45,0.0,29.5,3.5,14.8,29.5,25.97,16.66
2018,12,16,15,0,0.0,22.0,3.4,14.8,22.0,19.35,10.97
2018,12,16,15,15,0.0,19.0,3.4,14.8,19.0,16.7,8.67
2018,12,16,15,30,0.0,16.0,3.4,14.8,16.0,14.06,6.34
2018,12,16,15,45,0.0,13.5,3.05,14.6,13.5,11.85,4.38
2018,12,16,16,0,0.0,11.0,2.7,14.4,11.0,9.65,2.37
2018,12,16,16,15,0.0,8.0,2.6,14.35,8.0,7.02,0.0
2018,12,16,16,30,0.0,5.0,2.5,14.3,5.0,4.38,0.0
2018,12,16,16,45,0.0,2.5,2.4,14.2,2.5,2.27,0.0
2018,12,16,17,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,17,7,15,57.0,5.0,1.3,9.65,6.0,0.0,0.0
2018,12,17,7,30,114.0,10.0,1.3,10.0,12.0,9.1,0.0
2018,12,17,7,45,270.5,19.0,1.3,10.4,41.0,15.65,0.0
2018,12,17,8,0,427.0,28.0,1.3,10.8,70.0,24.89,14.93
2018,12,17,8,15,291.0,44.5,1.35,11.15,79.0,34.36,24.55
2018,12,17,8,30,155.0,61.0,1.4,11.5,88.0,47.65,36.84
2018,12,17,8,45,157.5,78.0,1.45,11.9,111.5,59.8,47.98
2018,12,17,9,0,160.0,95.0,1.5,12.3,135.0,74.18,60.94
2018,12,17,9,15,195.0,106.5,1.55,12.55,162.5,79.55,65.77
2018,12,17,9,30,230.0,118.0,1.6,12.8,190.0,87.33,72.63
2018,12,17,9,45,247.0,128.5,1.6,13.05,213.0,94.21,78.59
2018,12,17,10,0,264.0,139.0,1.6,13.3,236.0,109.56,83.02
2018,12,17,10,15,255.5,151.5,1.65,13.5,251.0,134.98,99.13
2018,12,17,10,30,247.0,164.0,1.7,13.7,266.0,159.61,118.04
2018,12,17,10,45,227.0,171.5,1.7,13.95,268.5,177.71,133.72
2018,12,17,11,0,207.0,179.0,1.7,14.2,271.0,194.83,149.23
2018,12,17,11,15,265.0,177.5,1.75,14.35,298.5,221.11,169.8
2018,12,17,11,30,323.0,176.0,1.8,14.5,326.0,252.62,195.26
2018,12,17,11,45,280.5,185.5,1.8,14.65,317.0,262.81,206.02
2018,12,17,12,0,238.0,195.0,1.8,14.8,308.0,269.5,213.41
2018,12,17,12,15,231.0,189.0,1.8,14.8,298.5,273.65,218.08
2018,12,17,12,30,224.0,183.0,1.8,14.8,289.0,276.39,221.46
2018,12,17,12,45,171.5,178.0,1.85,14.8,258.0,251.53,202.62
2018,12,17,13,0,119.0,173.0,1.9,14.8,227.0,227.77,184.11
2018,12,17,13,15,170.0,172.5,1.85,14.65,247.0,259.88,211.12
2018,12,17,13,30,221.0,172.0,1.8,14.5,267.0,301.95,245.87
2018,12,17,13,45,205.5,151.5,1.8,14.35,236.0,279.14,228.25
2018,12,17,14,0,190.0,131.0,1.8,14.2,205.0,254.21,208.9
2018,12,17,14,15,159.5,124.5,1.75,14.1,183.5,224.9,185.27
2018,12,17,14,30,129.0,118.0,1.7,14.0,162.0,203.72,167.9
2018,12,17,14,45,108.5,106.5,1.65,13.9,141.0,181.89,149.85
2018,12,17,15,0,88.0,95.0,1.6,13.8,120.0,159.47,130.98
2018,12,17,15,15,67.5,76.0,1.6,13.8,93.5,126.9,103.31
2018,12,17,15,30,47.0,57.0,1.6,13.8,67.0,84.7,67.17
2018,12,17,15,45,39.5,46.5,1.35,12.95,53.5,69.78,54.12
2018,12,17,16,0,32.0,36.0,1.1,12.1,40.0,54.79,40.66
2018,12,17,16,15,24.0,24.5,1.1,11.9,27.0,37.79,24.25
2018,12,17,16,30,16.0,13.0,1.1,11.7,14.0,24.68,0.0
2018,12,17,16,45,8.0,6.5,1.15,11.45,7.0,9.95,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,18,7,15,0.0,1.5,1.45,10.7,1.5,0.0,0.0
2018,12,18,7,30,0.0,3.0,1.5,11.0,3.0,2.73,0.0
2018,12,18,7,45,8.0,9.5,1.55,11.3,10.5,8.52,0.0
2018,12,18,8,0,16.0,16.0,1.6,11.6,18.0,14.12,5.92
2018,12,18,8,15,8.0,24.5,1.7,11.85,25.5,22.02,13.65
2018,12,18,8,30,0.0,33.0,1.8,12.1,33.0,29.09,20.27
2018,12,18,8,45,0.0,43.0,1.9,12.3,43.0,37.94,28.41
2018,12,18,9,0,0.0,53.0,2.0,12.5,53.0,46.79,36.48
2018,12,18,9,15,0.5,55.0,2.0,12.7,55.0,48.57,38.13
2018,12,18,9,30,1.0,57.0,2.0,12.9,57.0,50.34,39.7
2018,12,18,9,45,1.0,67.5,2.0,13.05,67.5,59.65,47.97
2018,12,18,10,0,1.0,78.0,2.0,13.2,78.0,68.48,53.14
2018,12,18,10,15,1.0,84.5,2.0,13.4,84.5,74.16,57.82
2018,12,18,10,30,1.0,91.0,2.0,13.6,91.0,79.86,62.51
2018,12,18,10,45,0.5,96.5,2.0,13.85,96.5,84.68,66.45
2018,12,18,11,0,0.0,102.0,2.0,14.1,102.0,89.47,70.36
2018,12,18,11,15,0.0,85.0,2.0,14.25,85.0,75.14,58.21
2018,12,18,11,30,0.0,68.0,2.0,14.4,68.0,60.12,45.49
2018,12,18,11,45,0.0,82.5,2.0,14.6,82.5,73.02,56.31
2018,12,18,12,0,0.0,97.0,2.0,14.8,97.0,85.79,66.94
2018,12,18,12,15,0.0,90.0,2.0,14.9,90.0,79.67,61.78
2018,12,18,12,30,0.0,83.0,2.0,15.0,83.0,73.47,56.57
2018,12,18,12,45,0.5,102.5,2.0,15.15,102.5,91.27,71.48
2018,12,18,13,0,1.0,122.0,2.0,15.3,122.0,109.59,86.73
2018,12,18,13,15,4.5,126.0,2.0,15.3,127.5,115.65,91.85
2018,12,18,13,30,8.0,130.0,2.0,15.3,133.0,122.11,97.37
2018,12,18,13,45,8.0,110.5,2.0,15.3,113.5,104.22,82.59
2018,12,18,14,0,8.0,91.0,2.0,15.3,94.0,86.12,67.58
2018,12,18,14,15,233.5,82.5,1.95,15.2,162.0,240.89,199.55
2018,12,18,14,30,459.0,74.0,1.9,15.1,230.0,375.64,310.43
2018,12,18,14,45,291.0,62.5,1.9,14.95,158.0,258.97,214.91
2018,12,18,15,0,123.0,51.0,1.9,14.8,86.0,135.46,111.25
2018,12,18,15,15,232.5,42.0,1.9,14.8,96.0,201.85,168.04
2018,12,18,15,30,342.0,33.0,1.9,14.8,106.0,261.93,217.24
2018,12,18,15,45,388.5,34.5,1.6,14.2,100.5,291.4,238.79
2018,12,18,16,0,435.0,36.0,1.3,13.6,95.0,318.09,255.0
2018,12,18,16,15,335.0,29.0,1.3,13.35,65.0,250.73,187.99
2018,12,18,16,30,235.0,22.0,1.3,13.1,35.0,171.08,11.14
2018,12,18,16,45,117.5,11.0,1.3,12.85,17.5,69.39,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
